Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
751004,Barnaby Avenue - Bartestree,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.14
751004,Barnaby Avenue - Bartestree,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.32
751004,Barnaby Avenue - Bartestree,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.64
751004,Barnaby Avenue - Bartestree,2023-08-04 23:50:00+00:00,feeder,5.0,N Current (RMS),A,14.1
751004,Barnaby Avenue - Bartestree,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
751004,Barnaby Avenue - Bartestree,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
751004,Barnaby Avenue - Bartestree,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
751004,Barnaby Avenue - Bartestree,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.17
751004,Barnaby Avenue - Bartestree,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.36
751004,Barnaby Avenue - Bartestree,2023-08-04 23:50:00+00:00,feeder,4.0,N Current (RMS),A,31.5
751004,Barnaby Avenue - Bartestree,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
751004,Barnaby Avenue - Bartestree,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
751004,Barnaby Avenue - Bartestree,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
751004,Barnaby Avenue - Bartestree,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
751004,Barnaby Avenue - Bartestree,2023-08-04 23:50:00+00:00,feeder,2.0,N Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
751004,Barnaby Avenue - Bartestree,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
751004,Barnaby Avenue - Bartestree,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
751004,Barnaby Avenue - Bartestree,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
751004,Barnaby Avenue - Bartestree,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.11
751004,Barnaby Avenue - Bartestree,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
751004,Barnaby Avenue - Bartestree,2023-08-04 23:50:00+00:00,feeder,1.0,N Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
751004,Barnaby Avenue - Bartestree,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
751004,Barnaby Avenue - Bartestree,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
751004,Barnaby Avenue - Bartestree,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,23.4
751004,Barnaby Avenue - Bartestree,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
751004,Barnaby Avenue - Bartestree,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.6
751004,Barnaby Avenue - Bartestree,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
751004,Barnaby Avenue - Bartestree,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
751004,Barnaby Avenue - Bartestree,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
751004,Barnaby Avenue - Bartestree,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
751004,Barnaby Avenue - Bartestree,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
751004,Barnaby Avenue - Bartestree,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
751004,Barnaby Avenue - Bartestree,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,15.17
751004,Barnaby Avenue - Bartestree,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,19.69
751004,Barnaby Avenue - Bartestree,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,16.69
751004,Barnaby Avenue - Bartestree,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,86.1
751004,Barnaby Avenue - Bartestree,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,65.3
751004,Barnaby Avenue - Bartestree,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,83.1
751004,Barnaby Avenue - Bartestree,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,73.4
751004,Barnaby Avenue - Bartestree,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
751004,Barnaby Avenue - Bartestree,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.7
751004,Barnaby Avenue - Bartestree,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.13
751004,Barnaby Avenue - Bartestree,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.77
751004,Barnaby Avenue - Bartestree,2023-08-04 23:40:00+00:00,feeder,5.0,N Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
751004,Barnaby Avenue - Bartestree,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
751004,Barnaby Avenue - Bartestree,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
751004,Barnaby Avenue - Bartestree,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.21
751004,Barnaby Avenue - Bartestree,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
751004,Barnaby Avenue - Bartestree,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
751004,Barnaby Avenue - Bartestree,2023-08-04 23:40:00+00:00,feeder,4.0,N Current (RMS),A,35.2
751004,Barnaby Avenue - Bartestree,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
751004,Barnaby Avenue - Bartestree,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
751004,Barnaby Avenue - Bartestree,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
751004,Barnaby Avenue - Bartestree,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.18
751004,Barnaby Avenue - Bartestree,2023-08-04 23:40:00+00:00,feeder,2.0,N Current (RMS),A,35.1
751004,Barnaby Avenue - Bartestree,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
751004,Barnaby Avenue - Bartestree,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
751004,Barnaby Avenue - Bartestree,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
751004,Barnaby Avenue - Bartestree,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
751004,Barnaby Avenue - Bartestree,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
751004,Barnaby Avenue - Bartestree,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.61
751004,Barnaby Avenue - Bartestree,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
751004,Barnaby Avenue - Bartestree,2023-08-04 23:40:00+00:00,feeder,1.0,N Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
751004,Barnaby Avenue - Bartestree,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
751004,Barnaby Avenue - Bartestree,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,23.6
751004,Barnaby Avenue - Bartestree,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
751004,Barnaby Avenue - Bartestree,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
751004,Barnaby Avenue - Bartestree,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.66
751004,Barnaby Avenue - Bartestree,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
751004,Barnaby Avenue - Bartestree,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
751004,Barnaby Avenue - Bartestree,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
751004,Barnaby Avenue - Bartestree,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
751004,Barnaby Avenue - Bartestree,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
751004,Barnaby Avenue - Bartestree,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
751004,Barnaby Avenue - Bartestree,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,11.98
751004,Barnaby Avenue - Bartestree,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,20.04
751004,Barnaby Avenue - Bartestree,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,18.58
751004,Barnaby Avenue - Bartestree,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,94.1
751004,Barnaby Avenue - Bartestree,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,53.2
751004,Barnaby Avenue - Bartestree,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,85.3
751004,Barnaby Avenue - Bartestree,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,82.0
751004,Barnaby Avenue - Bartestree,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.43
751004,Barnaby Avenue - Bartestree,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.58
751004,Barnaby Avenue - Bartestree,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.6
751004,Barnaby Avenue - Bartestree,2023-08-04 23:30:00+00:00,feeder,5.0,N Current (RMS),A,14.3
751004,Barnaby Avenue - Bartestree,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
751004,Barnaby Avenue - Bartestree,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
751004,Barnaby Avenue - Bartestree,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
751004,Barnaby Avenue - Bartestree,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
751004,Barnaby Avenue - Bartestree,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.58
751004,Barnaby Avenue - Bartestree,2023-08-04 23:30:00+00:00,feeder,4.0,N Current (RMS),A,37.8
751004,Barnaby Avenue - Bartestree,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
751004,Barnaby Avenue - Bartestree,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
751004,Barnaby Avenue - Bartestree,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
751004,Barnaby Avenue - Bartestree,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.93
751004,Barnaby Avenue - Bartestree,2023-08-04 23:30:00+00:00,feeder,2.0,N Current (RMS),A,37.8
751004,Barnaby Avenue - Bartestree,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
751004,Barnaby Avenue - Bartestree,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
751004,Barnaby Avenue - Bartestree,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
751004,Barnaby Avenue - Bartestree,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
751004,Barnaby Avenue - Bartestree,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
751004,Barnaby Avenue - Bartestree,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.95
751004,Barnaby Avenue - Bartestree,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
751004,Barnaby Avenue - Bartestree,2023-08-04 23:30:00+00:00,feeder,1.0,N Current (RMS),A,36.9
751004,Barnaby Avenue - Bartestree,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
751004,Barnaby Avenue - Bartestree,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
751004,Barnaby Avenue - Bartestree,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
751004,Barnaby Avenue - Bartestree,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,23.7
751004,Barnaby Avenue - Bartestree,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
751004,Barnaby Avenue - Bartestree,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
751004,Barnaby Avenue - Bartestree,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.65
751004,Barnaby Avenue - Bartestree,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
751004,Barnaby Avenue - Bartestree,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
751004,Barnaby Avenue - Bartestree,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
751004,Barnaby Avenue - Bartestree,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
751004,Barnaby Avenue - Bartestree,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
751004,Barnaby Avenue - Bartestree,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
751004,Barnaby Avenue - Bartestree,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,11.3
751004,Barnaby Avenue - Bartestree,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,20.17
751004,Barnaby Avenue - Bartestree,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,20.03
751004,Barnaby Avenue - Bartestree,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,100.9
751004,Barnaby Avenue - Bartestree,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,50.6
751004,Barnaby Avenue - Bartestree,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,85.5
751004,Barnaby Avenue - Bartestree,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,87.4
751004,Barnaby Avenue - Bartestree,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.43
751004,Barnaby Avenue - Bartestree,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.65
751004,Barnaby Avenue - Bartestree,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.9
751004,Barnaby Avenue - Bartestree,2023-08-04 23:20:00+00:00,feeder,5.0,N Current (RMS),A,14.9
751004,Barnaby Avenue - Bartestree,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
751004,Barnaby Avenue - Bartestree,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
751004,Barnaby Avenue - Bartestree,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
751004,Barnaby Avenue - Bartestree,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
751004,Barnaby Avenue - Bartestree,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
751004,Barnaby Avenue - Bartestree,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
751004,Barnaby Avenue - Bartestree,2023-08-04 23:20:00+00:00,feeder,4.0,N Current (RMS),A,38.1
751004,Barnaby Avenue - Bartestree,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
751004,Barnaby Avenue - Bartestree,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
751004,Barnaby Avenue - Bartestree,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.85
751004,Barnaby Avenue - Bartestree,2023-08-04 23:20:00+00:00,feeder,2.0,N Current (RMS),A,38.0
751004,Barnaby Avenue - Bartestree,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
751004,Barnaby Avenue - Bartestree,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
751004,Barnaby Avenue - Bartestree,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
751004,Barnaby Avenue - Bartestree,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
751004,Barnaby Avenue - Bartestree,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.23
751004,Barnaby Avenue - Bartestree,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
751004,Barnaby Avenue - Bartestree,2023-08-04 23:20:00+00:00,feeder,1.0,N Current (RMS),A,37.1
751004,Barnaby Avenue - Bartestree,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
751004,Barnaby Avenue - Bartestree,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
751004,Barnaby Avenue - Bartestree,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,23.6
751004,Barnaby Avenue - Bartestree,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
751004,Barnaby Avenue - Bartestree,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
751004,Barnaby Avenue - Bartestree,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
751004,Barnaby Avenue - Bartestree,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
751004,Barnaby Avenue - Bartestree,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
751004,Barnaby Avenue - Bartestree,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
751004,Barnaby Avenue - Bartestree,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
751004,Barnaby Avenue - Bartestree,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
751004,Barnaby Avenue - Bartestree,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
751004,Barnaby Avenue - Bartestree,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,11.64
751004,Barnaby Avenue - Bartestree,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,21.22
751004,Barnaby Avenue - Bartestree,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,20.81
751004,Barnaby Avenue - Bartestree,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,100.7
751004,Barnaby Avenue - Bartestree,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,51.3
751004,Barnaby Avenue - Bartestree,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,89.8
751004,Barnaby Avenue - Bartestree,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,90.6
751004,Barnaby Avenue - Bartestree,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
751004,Barnaby Avenue - Bartestree,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.31
751004,Barnaby Avenue - Bartestree,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.94
751004,Barnaby Avenue - Bartestree,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.06
751004,Barnaby Avenue - Bartestree,2023-08-04 23:10:00+00:00,feeder,5.0,N Current (RMS),A,15.9
751004,Barnaby Avenue - Bartestree,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
751004,Barnaby Avenue - Bartestree,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
751004,Barnaby Avenue - Bartestree,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
751004,Barnaby Avenue - Bartestree,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.73
751004,Barnaby Avenue - Bartestree,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
751004,Barnaby Avenue - Bartestree,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.59
751004,Barnaby Avenue - Bartestree,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (RMS),A,41.1
751004,Barnaby Avenue - Bartestree,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
751004,Barnaby Avenue - Bartestree,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
751004,Barnaby Avenue - Bartestree,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.52
751004,Barnaby Avenue - Bartestree,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (RMS),A,41.0
751004,Barnaby Avenue - Bartestree,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
751004,Barnaby Avenue - Bartestree,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
751004,Barnaby Avenue - Bartestree,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
751004,Barnaby Avenue - Bartestree,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.74
751004,Barnaby Avenue - Bartestree,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
751004,Barnaby Avenue - Bartestree,2023-08-04 23:10:00+00:00,feeder,1.0,N Current (RMS),A,40.0
751004,Barnaby Avenue - Bartestree,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
751004,Barnaby Avenue - Bartestree,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
751004,Barnaby Avenue - Bartestree,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
751004,Barnaby Avenue - Bartestree,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,23.6
751004,Barnaby Avenue - Bartestree,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
751004,Barnaby Avenue - Bartestree,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
751004,Barnaby Avenue - Bartestree,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.77
751004,Barnaby Avenue - Bartestree,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
751004,Barnaby Avenue - Bartestree,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.71
751004,Barnaby Avenue - Bartestree,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
751004,Barnaby Avenue - Bartestree,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
751004,Barnaby Avenue - Bartestree,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
751004,Barnaby Avenue - Bartestree,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
751004,Barnaby Avenue - Bartestree,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,11.99
751004,Barnaby Avenue - Bartestree,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,22.38
751004,Barnaby Avenue - Bartestree,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,22.29
751004,Barnaby Avenue - Bartestree,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,109.5
751004,Barnaby Avenue - Bartestree,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,53.1
751004,Barnaby Avenue - Bartestree,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,95.2
751004,Barnaby Avenue - Bartestree,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,97.1
751004,Barnaby Avenue - Bartestree,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
751004,Barnaby Avenue - Bartestree,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.91
751004,Barnaby Avenue - Bartestree,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.23
751004,Barnaby Avenue - Bartestree,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.66
751004,Barnaby Avenue - Bartestree,2023-08-04 23:00:00+00:00,feeder,5.0,N Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
751004,Barnaby Avenue - Bartestree,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
751004,Barnaby Avenue - Bartestree,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.23
751004,Barnaby Avenue - Bartestree,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
751004,Barnaby Avenue - Bartestree,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.39
751004,Barnaby Avenue - Bartestree,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (RMS),A,42.5
751004,Barnaby Avenue - Bartestree,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
751004,Barnaby Avenue - Bartestree,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
751004,Barnaby Avenue - Bartestree,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
751004,Barnaby Avenue - Bartestree,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.69
751004,Barnaby Avenue - Bartestree,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (RMS),A,42.4
751004,Barnaby Avenue - Bartestree,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
751004,Barnaby Avenue - Bartestree,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
751004,Barnaby Avenue - Bartestree,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
751004,Barnaby Avenue - Bartestree,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
751004,Barnaby Avenue - Bartestree,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
751004,Barnaby Avenue - Bartestree,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.03
751004,Barnaby Avenue - Bartestree,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
751004,Barnaby Avenue - Bartestree,2023-08-04 23:00:00+00:00,feeder,1.0,N Current (RMS),A,41.4
751004,Barnaby Avenue - Bartestree,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
751004,Barnaby Avenue - Bartestree,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
751004,Barnaby Avenue - Bartestree,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,23.7
751004,Barnaby Avenue - Bartestree,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
751004,Barnaby Avenue - Bartestree,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
751004,Barnaby Avenue - Bartestree,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.79
751004,Barnaby Avenue - Bartestree,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
751004,Barnaby Avenue - Bartestree,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
751004,Barnaby Avenue - Bartestree,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
751004,Barnaby Avenue - Bartestree,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
751004,Barnaby Avenue - Bartestree,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
751004,Barnaby Avenue - Bartestree,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
751004,Barnaby Avenue - Bartestree,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,12.5
751004,Barnaby Avenue - Bartestree,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,20.9
751004,Barnaby Avenue - Bartestree,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,21.52
751004,Barnaby Avenue - Bartestree,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,116.0
751004,Barnaby Avenue - Bartestree,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,56.2
751004,Barnaby Avenue - Bartestree,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,89.6
751004,Barnaby Avenue - Bartestree,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,94.0
751004,Barnaby Avenue - Bartestree,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
751004,Barnaby Avenue - Bartestree,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.86
751004,Barnaby Avenue - Bartestree,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.09
751004,Barnaby Avenue - Bartestree,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.35
751004,Barnaby Avenue - Bartestree,2023-08-04 22:50:00+00:00,feeder,5.0,N Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
751004,Barnaby Avenue - Bartestree,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
751004,Barnaby Avenue - Bartestree,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
751004,Barnaby Avenue - Bartestree,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
751004,Barnaby Avenue - Bartestree,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.69
751004,Barnaby Avenue - Bartestree,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (RMS),A,46.0
751004,Barnaby Avenue - Bartestree,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
751004,Barnaby Avenue - Bartestree,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
751004,Barnaby Avenue - Bartestree,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
751004,Barnaby Avenue - Bartestree,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.09
751004,Barnaby Avenue - Bartestree,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (RMS),A,45.9
751004,Barnaby Avenue - Bartestree,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
751004,Barnaby Avenue - Bartestree,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
751004,Barnaby Avenue - Bartestree,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
751004,Barnaby Avenue - Bartestree,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
751004,Barnaby Avenue - Bartestree,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.54
751004,Barnaby Avenue - Bartestree,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
751004,Barnaby Avenue - Bartestree,2023-08-04 22:50:00+00:00,feeder,1.0,N Current (RMS),A,44.9
751004,Barnaby Avenue - Bartestree,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
751004,Barnaby Avenue - Bartestree,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,24.0
751004,Barnaby Avenue - Bartestree,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.53
751004,Barnaby Avenue - Bartestree,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
751004,Barnaby Avenue - Bartestree,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.96
751004,Barnaby Avenue - Bartestree,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
751004,Barnaby Avenue - Bartestree,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.95
751004,Barnaby Avenue - Bartestree,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
751004,Barnaby Avenue - Bartestree,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
751004,Barnaby Avenue - Bartestree,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
751004,Barnaby Avenue - Bartestree,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
751004,Barnaby Avenue - Bartestree,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,13.22
751004,Barnaby Avenue - Bartestree,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,23.22
751004,Barnaby Avenue - Bartestree,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,23.62
751004,Barnaby Avenue - Bartestree,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,125.1
751004,Barnaby Avenue - Bartestree,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,58.8
751004,Barnaby Avenue - Bartestree,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,98.8
751004,Barnaby Avenue - Bartestree,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,101.9
751004,Barnaby Avenue - Bartestree,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
751004,Barnaby Avenue - Bartestree,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.27
751004,Barnaby Avenue - Bartestree,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.37
751004,Barnaby Avenue - Bartestree,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.43
751004,Barnaby Avenue - Bartestree,2023-08-04 22:40:00+00:00,feeder,5.0,N Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
751004,Barnaby Avenue - Bartestree,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
751004,Barnaby Avenue - Bartestree,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
751004,Barnaby Avenue - Bartestree,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
751004,Barnaby Avenue - Bartestree,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.44
751004,Barnaby Avenue - Bartestree,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.8
751004,Barnaby Avenue - Bartestree,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (RMS),A,42.6
751004,Barnaby Avenue - Bartestree,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
751004,Barnaby Avenue - Bartestree,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
751004,Barnaby Avenue - Bartestree,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
751004,Barnaby Avenue - Bartestree,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (RMS),A,42.5
751004,Barnaby Avenue - Bartestree,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
751004,Barnaby Avenue - Bartestree,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
751004,Barnaby Avenue - Bartestree,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
751004,Barnaby Avenue - Bartestree,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
751004,Barnaby Avenue - Bartestree,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.33
751004,Barnaby Avenue - Bartestree,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
751004,Barnaby Avenue - Bartestree,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (RMS),A,41.5
751004,Barnaby Avenue - Bartestree,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
751004,Barnaby Avenue - Bartestree,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,24.1
751004,Barnaby Avenue - Bartestree,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
751004,Barnaby Avenue - Bartestree,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
751004,Barnaby Avenue - Bartestree,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.9
751004,Barnaby Avenue - Bartestree,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
751004,Barnaby Avenue - Bartestree,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.93
751004,Barnaby Avenue - Bartestree,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
751004,Barnaby Avenue - Bartestree,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
751004,Barnaby Avenue - Bartestree,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
751004,Barnaby Avenue - Bartestree,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
751004,Barnaby Avenue - Bartestree,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,12.28
751004,Barnaby Avenue - Bartestree,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,24.76
751004,Barnaby Avenue - Bartestree,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,22.21
751004,Barnaby Avenue - Bartestree,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,109.9
751004,Barnaby Avenue - Bartestree,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,55.4
751004,Barnaby Avenue - Bartestree,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,105.1
751004,Barnaby Avenue - Bartestree,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,97.7
751004,Barnaby Avenue - Bartestree,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
751004,Barnaby Avenue - Bartestree,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.55
751004,Barnaby Avenue - Bartestree,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.49
751004,Barnaby Avenue - Bartestree,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.35
751004,Barnaby Avenue - Bartestree,2023-08-04 22:30:00+00:00,feeder,5.0,N Current (RMS),A,20.5
751004,Barnaby Avenue - Bartestree,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
751004,Barnaby Avenue - Bartestree,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
751004,Barnaby Avenue - Bartestree,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
751004,Barnaby Avenue - Bartestree,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
751004,Barnaby Avenue - Bartestree,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.7
751004,Barnaby Avenue - Bartestree,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.45
751004,Barnaby Avenue - Bartestree,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.1
751004,Barnaby Avenue - Bartestree,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (RMS),A,56.0
751004,Barnaby Avenue - Bartestree,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
751004,Barnaby Avenue - Bartestree,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
751004,Barnaby Avenue - Bartestree,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
751004,Barnaby Avenue - Bartestree,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.91
751004,Barnaby Avenue - Bartestree,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (RMS),A,55.8
751004,Barnaby Avenue - Bartestree,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751004,Barnaby Avenue - Bartestree,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
751004,Barnaby Avenue - Bartestree,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
751004,Barnaby Avenue - Bartestree,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
751004,Barnaby Avenue - Bartestree,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
751004,Barnaby Avenue - Bartestree,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.64
751004,Barnaby Avenue - Bartestree,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.46
751004,Barnaby Avenue - Bartestree,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
