Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (RMS),A,54.4
751004,Barnaby Avenue - Bartestree,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
751004,Barnaby Avenue - Bartestree,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,82.0
751004,Barnaby Avenue - Bartestree,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,24.1
751004,Barnaby Avenue - Bartestree,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
751004,Barnaby Avenue - Bartestree,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
751004,Barnaby Avenue - Bartestree,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.8
751004,Barnaby Avenue - Bartestree,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
751004,Barnaby Avenue - Bartestree,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.91
751004,Barnaby Avenue - Bartestree,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
751004,Barnaby Avenue - Bartestree,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
751004,Barnaby Avenue - Bartestree,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
751004,Barnaby Avenue - Bartestree,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
751004,Barnaby Avenue - Bartestree,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,15.23
751004,Barnaby Avenue - Bartestree,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,35.33
751004,Barnaby Avenue - Bartestree,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,23.92
751004,Barnaby Avenue - Bartestree,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,148.3
751004,Barnaby Avenue - Bartestree,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,66.3
751004,Barnaby Avenue - Bartestree,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,147.5
751004,Barnaby Avenue - Bartestree,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,105.4
751004,Barnaby Avenue - Bartestree,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
751004,Barnaby Avenue - Bartestree,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.12
751004,Barnaby Avenue - Bartestree,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.01
751004,Barnaby Avenue - Bartestree,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.63
751004,Barnaby Avenue - Bartestree,2023-08-04 22:20:00+00:00,feeder,5.0,N Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
751004,Barnaby Avenue - Bartestree,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.6
751004,Barnaby Avenue - Bartestree,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
751004,Barnaby Avenue - Bartestree,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
751004,Barnaby Avenue - Bartestree,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
751004,Barnaby Avenue - Bartestree,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.75
751004,Barnaby Avenue - Bartestree,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.51
751004,Barnaby Avenue - Bartestree,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (RMS),A,50.1
751004,Barnaby Avenue - Bartestree,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
751004,Barnaby Avenue - Bartestree,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
751004,Barnaby Avenue - Bartestree,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
751004,Barnaby Avenue - Bartestree,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
751004,Barnaby Avenue - Bartestree,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.52
751004,Barnaby Avenue - Bartestree,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (RMS),A,49.9
751004,Barnaby Avenue - Bartestree,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
751004,Barnaby Avenue - Bartestree,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
751004,Barnaby Avenue - Bartestree,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
751004,Barnaby Avenue - Bartestree,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.35
751004,Barnaby Avenue - Bartestree,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
751004,Barnaby Avenue - Bartestree,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (RMS),A,48.9
751004,Barnaby Avenue - Bartestree,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
751004,Barnaby Avenue - Bartestree,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,24.1
751004,Barnaby Avenue - Bartestree,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
751004,Barnaby Avenue - Bartestree,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
751004,Barnaby Avenue - Bartestree,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.76
751004,Barnaby Avenue - Bartestree,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
751004,Barnaby Avenue - Bartestree,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.89
751004,Barnaby Avenue - Bartestree,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
751004,Barnaby Avenue - Bartestree,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
751004,Barnaby Avenue - Bartestree,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
751004,Barnaby Avenue - Bartestree,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
751004,Barnaby Avenue - Bartestree,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,13.93
751004,Barnaby Avenue - Bartestree,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,29.86
751004,Barnaby Avenue - Bartestree,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,26.38
751004,Barnaby Avenue - Bartestree,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,132.2
751004,Barnaby Avenue - Bartestree,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,60.7
751004,Barnaby Avenue - Bartestree,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,125.0
751004,Barnaby Avenue - Bartestree,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,114.3
751004,Barnaby Avenue - Bartestree,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.39
751004,Barnaby Avenue - Bartestree,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.89
751004,Barnaby Avenue - Bartestree,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.51
751004,Barnaby Avenue - Bartestree,2023-08-04 22:10:00+00:00,feeder,5.0,N Current (RMS),A,32.8
751004,Barnaby Avenue - Bartestree,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.5
751004,Barnaby Avenue - Bartestree,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
751004,Barnaby Avenue - Bartestree,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
751004,Barnaby Avenue - Bartestree,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
751004,Barnaby Avenue - Bartestree,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.15
751004,Barnaby Avenue - Bartestree,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
751004,Barnaby Avenue - Bartestree,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.06
751004,Barnaby Avenue - Bartestree,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (RMS),A,44.0
751004,Barnaby Avenue - Bartestree,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
751004,Barnaby Avenue - Bartestree,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
751004,Barnaby Avenue - Bartestree,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
751004,Barnaby Avenue - Bartestree,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
751004,Barnaby Avenue - Bartestree,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (RMS),A,43.9
751004,Barnaby Avenue - Bartestree,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
751004,Barnaby Avenue - Bartestree,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
751004,Barnaby Avenue - Bartestree,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
751004,Barnaby Avenue - Bartestree,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
751004,Barnaby Avenue - Bartestree,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.03
751004,Barnaby Avenue - Bartestree,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.19
751004,Barnaby Avenue - Bartestree,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (RMS),A,42.8
751004,Barnaby Avenue - Bartestree,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
751004,Barnaby Avenue - Bartestree,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.7
751004,Barnaby Avenue - Bartestree,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,24.1
751004,Barnaby Avenue - Bartestree,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.55
751004,Barnaby Avenue - Bartestree,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
751004,Barnaby Avenue - Bartestree,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.89
751004,Barnaby Avenue - Bartestree,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
751004,Barnaby Avenue - Bartestree,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.89
751004,Barnaby Avenue - Bartestree,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
751004,Barnaby Avenue - Bartestree,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
751004,Barnaby Avenue - Bartestree,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
751004,Barnaby Avenue - Bartestree,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
751004,Barnaby Avenue - Bartestree,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,14.56
751004,Barnaby Avenue - Bartestree,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,28.97
751004,Barnaby Avenue - Bartestree,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,24.42
751004,Barnaby Avenue - Bartestree,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,115.6
751004,Barnaby Avenue - Bartestree,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,64.0
751004,Barnaby Avenue - Bartestree,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,122.7
751004,Barnaby Avenue - Bartestree,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,106.6
751004,Barnaby Avenue - Bartestree,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.16
751004,Barnaby Avenue - Bartestree,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.85
751004,Barnaby Avenue - Bartestree,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.41
751004,Barnaby Avenue - Bartestree,2023-08-04 22:00:00+00:00,feeder,5.0,N Current (RMS),A,30.3
751004,Barnaby Avenue - Bartestree,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
751004,Barnaby Avenue - Bartestree,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.5
751004,Barnaby Avenue - Bartestree,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
751004,Barnaby Avenue - Bartestree,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
751004,Barnaby Avenue - Bartestree,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.61
751004,Barnaby Avenue - Bartestree,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.1
751004,Barnaby Avenue - Bartestree,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.71
751004,Barnaby Avenue - Bartestree,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (RMS),A,42.8
751004,Barnaby Avenue - Bartestree,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.1
751004,Barnaby Avenue - Bartestree,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
751004,Barnaby Avenue - Bartestree,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
751004,Barnaby Avenue - Bartestree,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
751004,Barnaby Avenue - Bartestree,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
751004,Barnaby Avenue - Bartestree,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.71
751004,Barnaby Avenue - Bartestree,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (RMS),A,42.6
751004,Barnaby Avenue - Bartestree,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
751004,Barnaby Avenue - Bartestree,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
751004,Barnaby Avenue - Bartestree,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
751004,Barnaby Avenue - Bartestree,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
751004,Barnaby Avenue - Bartestree,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.63
751004,Barnaby Avenue - Bartestree,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.46
751004,Barnaby Avenue - Bartestree,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (RMS),A,41.8
751004,Barnaby Avenue - Bartestree,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
751004,Barnaby Avenue - Bartestree,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
751004,Barnaby Avenue - Bartestree,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,24.1
751004,Barnaby Avenue - Bartestree,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.66
751004,Barnaby Avenue - Bartestree,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
751004,Barnaby Avenue - Bartestree,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.01
751004,Barnaby Avenue - Bartestree,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
751004,Barnaby Avenue - Bartestree,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.96
751004,Barnaby Avenue - Bartestree,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
751004,Barnaby Avenue - Bartestree,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
751004,Barnaby Avenue - Bartestree,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
751004,Barnaby Avenue - Bartestree,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
751004,Barnaby Avenue - Bartestree,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,23.84
751004,Barnaby Avenue - Bartestree,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,29.6
751004,Barnaby Avenue - Bartestree,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,27.28
751004,Barnaby Avenue - Bartestree,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,128.0
751004,Barnaby Avenue - Bartestree,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,101.6
751004,Barnaby Avenue - Bartestree,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,125.5
751004,Barnaby Avenue - Bartestree,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,118.5
751004,Barnaby Avenue - Bartestree,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
751004,Barnaby Avenue - Bartestree,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.29
751004,Barnaby Avenue - Bartestree,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.45
751004,Barnaby Avenue - Bartestree,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.2
751004,Barnaby Avenue - Bartestree,2023-08-04 21:50:00+00:00,feeder,5.0,N Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
751004,Barnaby Avenue - Bartestree,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.6
751004,Barnaby Avenue - Bartestree,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
751004,Barnaby Avenue - Bartestree,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
751004,Barnaby Avenue - Bartestree,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.77
751004,Barnaby Avenue - Bartestree,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.21
751004,Barnaby Avenue - Bartestree,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (RMS),A,65.8
751004,Barnaby Avenue - Bartestree,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
751004,Barnaby Avenue - Bartestree,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
751004,Barnaby Avenue - Bartestree,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
751004,Barnaby Avenue - Bartestree,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
751004,Barnaby Avenue - Bartestree,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
751004,Barnaby Avenue - Bartestree,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.9
751004,Barnaby Avenue - Bartestree,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (RMS),A,65.6
751004,Barnaby Avenue - Bartestree,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
751004,Barnaby Avenue - Bartestree,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
751004,Barnaby Avenue - Bartestree,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
751004,Barnaby Avenue - Bartestree,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
751004,Barnaby Avenue - Bartestree,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.49
751004,Barnaby Avenue - Bartestree,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
751004,Barnaby Avenue - Bartestree,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (RMS),A,64.0
751004,Barnaby Avenue - Bartestree,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,80.0
751004,Barnaby Avenue - Bartestree,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,24.1
751004,Barnaby Avenue - Bartestree,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.63
751004,Barnaby Avenue - Bartestree,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
751004,Barnaby Avenue - Bartestree,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.88
751004,Barnaby Avenue - Bartestree,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
751004,Barnaby Avenue - Bartestree,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.86
751004,Barnaby Avenue - Bartestree,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
751004,Barnaby Avenue - Bartestree,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
751004,Barnaby Avenue - Bartestree,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
751004,Barnaby Avenue - Bartestree,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
751004,Barnaby Avenue - Bartestree,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,13.79
751004,Barnaby Avenue - Bartestree,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,35.62
751004,Barnaby Avenue - Bartestree,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,26.3
751004,Barnaby Avenue - Bartestree,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,170.7
751004,Barnaby Avenue - Bartestree,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,61.2
751004,Barnaby Avenue - Bartestree,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,150.1
751004,Barnaby Avenue - Bartestree,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,113.1
751004,Barnaby Avenue - Bartestree,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.25
751004,Barnaby Avenue - Bartestree,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.34
751004,Barnaby Avenue - Bartestree,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.64
751004,Barnaby Avenue - Bartestree,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.19
751004,Barnaby Avenue - Bartestree,2023-08-04 21:40:00+00:00,feeder,5.0,N Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
751004,Barnaby Avenue - Bartestree,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
751004,Barnaby Avenue - Bartestree,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
751004,Barnaby Avenue - Bartestree,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
751004,Barnaby Avenue - Bartestree,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.01
751004,Barnaby Avenue - Bartestree,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.62
751004,Barnaby Avenue - Bartestree,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.28
751004,Barnaby Avenue - Bartestree,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (RMS),A,45.9
751004,Barnaby Avenue - Bartestree,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
751004,Barnaby Avenue - Bartestree,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
751004,Barnaby Avenue - Bartestree,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
751004,Barnaby Avenue - Bartestree,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
751004,Barnaby Avenue - Bartestree,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
751004,Barnaby Avenue - Bartestree,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (RMS),A,45.8
751004,Barnaby Avenue - Bartestree,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
751004,Barnaby Avenue - Bartestree,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
751004,Barnaby Avenue - Bartestree,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
751004,Barnaby Avenue - Bartestree,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
751004,Barnaby Avenue - Bartestree,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
751004,Barnaby Avenue - Bartestree,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.47
751004,Barnaby Avenue - Bartestree,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
751004,Barnaby Avenue - Bartestree,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (RMS),A,44.8
751004,Barnaby Avenue - Bartestree,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
751004,Barnaby Avenue - Bartestree,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,24.0
751004,Barnaby Avenue - Bartestree,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.53
751004,Barnaby Avenue - Bartestree,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
751004,Barnaby Avenue - Bartestree,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.84
751004,Barnaby Avenue - Bartestree,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
751004,Barnaby Avenue - Bartestree,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.79
751004,Barnaby Avenue - Bartestree,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
751004,Barnaby Avenue - Bartestree,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
751004,Barnaby Avenue - Bartestree,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
751004,Barnaby Avenue - Bartestree,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
751004,Barnaby Avenue - Bartestree,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,22.22
751004,Barnaby Avenue - Bartestree,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,30.97
751004,Barnaby Avenue - Bartestree,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,31.93
751004,Barnaby Avenue - Bartestree,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,120.6
751004,Barnaby Avenue - Bartestree,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,95.4
751004,Barnaby Avenue - Bartestree,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,129.9
751004,Barnaby Avenue - Bartestree,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,135.6
751004,Barnaby Avenue - Bartestree,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
751004,Barnaby Avenue - Bartestree,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.24
751004,Barnaby Avenue - Bartestree,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.5
751004,Barnaby Avenue - Bartestree,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.74
751004,Barnaby Avenue - Bartestree,2023-08-04 21:30:00+00:00,feeder,5.0,N Current (RMS),A,28.9
751004,Barnaby Avenue - Bartestree,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
751004,Barnaby Avenue - Bartestree,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
751004,Barnaby Avenue - Bartestree,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.7
751004,Barnaby Avenue - Bartestree,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
751004,Barnaby Avenue - Bartestree,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.12
751004,Barnaby Avenue - Bartestree,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
751004,Barnaby Avenue - Bartestree,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.07
751004,Barnaby Avenue - Bartestree,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (RMS),A,49.9
751004,Barnaby Avenue - Bartestree,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
751004,Barnaby Avenue - Bartestree,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
751004,Barnaby Avenue - Bartestree,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
751004,Barnaby Avenue - Bartestree,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
751004,Barnaby Avenue - Bartestree,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
751004,Barnaby Avenue - Bartestree,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.07
751004,Barnaby Avenue - Bartestree,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (RMS),A,49.8
751004,Barnaby Avenue - Bartestree,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
751004,Barnaby Avenue - Bartestree,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
751004,Barnaby Avenue - Bartestree,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
751004,Barnaby Avenue - Bartestree,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.3
751004,Barnaby Avenue - Bartestree,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.05
751004,Barnaby Avenue - Bartestree,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (RMS),A,48.7
751004,Barnaby Avenue - Bartestree,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
751004,Barnaby Avenue - Bartestree,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
751004,Barnaby Avenue - Bartestree,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,24.0
751004,Barnaby Avenue - Bartestree,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
751004,Barnaby Avenue - Bartestree,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
751004,Barnaby Avenue - Bartestree,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.77
751004,Barnaby Avenue - Bartestree,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
751004,Barnaby Avenue - Bartestree,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
751004,Barnaby Avenue - Bartestree,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
751004,Barnaby Avenue - Bartestree,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
751004,Barnaby Avenue - Bartestree,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
751004,Barnaby Avenue - Bartestree,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
751004,Barnaby Avenue - Bartestree,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,19.74
751004,Barnaby Avenue - Bartestree,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,28.7
751004,Barnaby Avenue - Bartestree,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,31.93
751004,Barnaby Avenue - Bartestree,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,128.6
751004,Barnaby Avenue - Bartestree,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,85.8
751004,Barnaby Avenue - Bartestree,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,120.6
751004,Barnaby Avenue - Bartestree,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,135.4
751004,Barnaby Avenue - Bartestree,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.08
751004,Barnaby Avenue - Bartestree,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.24
751004,Barnaby Avenue - Bartestree,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.21
751004,Barnaby Avenue - Bartestree,2023-08-04 21:20:00+00:00,feeder,5.0,N Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
751004,Barnaby Avenue - Bartestree,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
751004,Barnaby Avenue - Bartestree,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.2
751004,Barnaby Avenue - Bartestree,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
751004,Barnaby Avenue - Bartestree,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
751004,Barnaby Avenue - Bartestree,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.36
751004,Barnaby Avenue - Bartestree,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.94
751004,Barnaby Avenue - Bartestree,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (RMS),A,48.6
751004,Barnaby Avenue - Bartestree,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
751004,Barnaby Avenue - Bartestree,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
751004,Barnaby Avenue - Bartestree,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
751004,Barnaby Avenue - Bartestree,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
751004,Barnaby Avenue - Bartestree,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
751004,Barnaby Avenue - Bartestree,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (RMS),A,48.5
751004,Barnaby Avenue - Bartestree,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
751004,Barnaby Avenue - Bartestree,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
751004,Barnaby Avenue - Bartestree,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.02
751004,Barnaby Avenue - Bartestree,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.65
751004,Barnaby Avenue - Bartestree,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
751004,Barnaby Avenue - Bartestree,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (RMS),A,47.3
751004,Barnaby Avenue - Bartestree,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.7
751004,Barnaby Avenue - Bartestree,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
751004,Barnaby Avenue - Bartestree,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,24.1
751004,Barnaby Avenue - Bartestree,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
751004,Barnaby Avenue - Bartestree,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
751004,Barnaby Avenue - Bartestree,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.74
751004,Barnaby Avenue - Bartestree,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
751004,Barnaby Avenue - Bartestree,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
751004,Barnaby Avenue - Bartestree,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
751004,Barnaby Avenue - Bartestree,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
751004,Barnaby Avenue - Bartestree,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
751004,Barnaby Avenue - Bartestree,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
751004,Barnaby Avenue - Bartestree,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,17.42
751004,Barnaby Avenue - Bartestree,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,29.67
751004,Barnaby Avenue - Bartestree,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,29.34
751004,Barnaby Avenue - Bartestree,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,122.4
751004,Barnaby Avenue - Bartestree,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,76.1
751004,Barnaby Avenue - Bartestree,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,124.3
751004,Barnaby Avenue - Bartestree,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,124.6
751004,Barnaby Avenue - Bartestree,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.41
751004,Barnaby Avenue - Bartestree,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.24
751004,Barnaby Avenue - Bartestree,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.74
751004,Barnaby Avenue - Bartestree,2023-08-04 21:10:00+00:00,feeder,5.0,N Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
751004,Barnaby Avenue - Bartestree,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.4
751004,Barnaby Avenue - Bartestree,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
751004,Barnaby Avenue - Bartestree,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.39
751004,Barnaby Avenue - Bartestree,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.2
751004,Barnaby Avenue - Bartestree,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.87
751004,Barnaby Avenue - Bartestree,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (RMS),A,61.4
751004,Barnaby Avenue - Bartestree,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
751004,Barnaby Avenue - Bartestree,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.8
751004,Barnaby Avenue - Bartestree,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
751004,Barnaby Avenue - Bartestree,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.82
751004,Barnaby Avenue - Bartestree,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.52
751004,Barnaby Avenue - Bartestree,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (RMS),A,61.2
751004,Barnaby Avenue - Bartestree,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
751004,Barnaby Avenue - Bartestree,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
751004,Barnaby Avenue - Bartestree,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
751004,Barnaby Avenue - Bartestree,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
751004,Barnaby Avenue - Bartestree,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
751004,Barnaby Avenue - Bartestree,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.34
751004,Barnaby Avenue - Bartestree,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.11
751004,Barnaby Avenue - Bartestree,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (RMS),A,59.8
751004,Barnaby Avenue - Bartestree,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.7
751004,Barnaby Avenue - Bartestree,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
751004,Barnaby Avenue - Bartestree,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,24.2
751004,Barnaby Avenue - Bartestree,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
751004,Barnaby Avenue - Bartestree,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
751004,Barnaby Avenue - Bartestree,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.74
751004,Barnaby Avenue - Bartestree,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
751004,Barnaby Avenue - Bartestree,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
751004,Barnaby Avenue - Bartestree,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
751004,Barnaby Avenue - Bartestree,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
751004,Barnaby Avenue - Bartestree,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
751004,Barnaby Avenue - Bartestree,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
751004,Barnaby Avenue - Bartestree,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,19.58
751004,Barnaby Avenue - Bartestree,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,36.6
751004,Barnaby Avenue - Bartestree,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,35.25
751004,Barnaby Avenue - Bartestree,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,159.5
751004,Barnaby Avenue - Bartestree,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,83.8
751004,Barnaby Avenue - Bartestree,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,152.6
751004,Barnaby Avenue - Bartestree,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,149.2
751004,Barnaby Avenue - Bartestree,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.87
751004,Barnaby Avenue - Bartestree,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.12
751004,Barnaby Avenue - Bartestree,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.84
751004,Barnaby Avenue - Bartestree,2023-08-04 21:00:00+00:00,feeder,5.0,N Current (RMS),A,39.2
751004,Barnaby Avenue - Bartestree,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.9
751004,Barnaby Avenue - Bartestree,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.9
751004,Barnaby Avenue - Bartestree,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
751004,Barnaby Avenue - Bartestree,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.69
751004,Barnaby Avenue - Bartestree,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.78
751004,Barnaby Avenue - Bartestree,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.92
