Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (RMS),A,55.0
751004,Barnaby Avenue - Bartestree,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
751004,Barnaby Avenue - Bartestree,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
751004,Barnaby Avenue - Bartestree,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
751004,Barnaby Avenue - Bartestree,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
751004,Barnaby Avenue - Bartestree,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
751004,Barnaby Avenue - Bartestree,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.4
751004,Barnaby Avenue - Bartestree,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (RMS),A,54.8
751004,Barnaby Avenue - Bartestree,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
751004,Barnaby Avenue - Bartestree,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
751004,Barnaby Avenue - Bartestree,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
751004,Barnaby Avenue - Bartestree,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
751004,Barnaby Avenue - Bartestree,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.43
751004,Barnaby Avenue - Bartestree,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
751004,Barnaby Avenue - Bartestree,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (RMS),A,53.4
751004,Barnaby Avenue - Bartestree,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.6
751004,Barnaby Avenue - Bartestree,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,24.1
751004,Barnaby Avenue - Bartestree,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
751004,Barnaby Avenue - Bartestree,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
751004,Barnaby Avenue - Bartestree,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.69
751004,Barnaby Avenue - Bartestree,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
751004,Barnaby Avenue - Bartestree,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.69
751004,Barnaby Avenue - Bartestree,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
751004,Barnaby Avenue - Bartestree,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
751004,Barnaby Avenue - Bartestree,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
751004,Barnaby Avenue - Bartestree,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
751004,Barnaby Avenue - Bartestree,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,20.74
751004,Barnaby Avenue - Bartestree,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,39.28
751004,Barnaby Avenue - Bartestree,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,31.24
751004,Barnaby Avenue - Bartestree,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,141.9
751004,Barnaby Avenue - Bartestree,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,88.4
751004,Barnaby Avenue - Bartestree,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,163.1
751004,Barnaby Avenue - Bartestree,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,132.8
751004,Barnaby Avenue - Bartestree,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
751004,Barnaby Avenue - Bartestree,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.81
751004,Barnaby Avenue - Bartestree,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.56
751004,Barnaby Avenue - Bartestree,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.07
751004,Barnaby Avenue - Bartestree,2023-08-04 20:50:00+00:00,feeder,5.0,N Current (RMS),A,36.6
751004,Barnaby Avenue - Bartestree,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
751004,Barnaby Avenue - Bartestree,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
751004,Barnaby Avenue - Bartestree,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
751004,Barnaby Avenue - Bartestree,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.33
751004,Barnaby Avenue - Bartestree,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.49
751004,Barnaby Avenue - Bartestree,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.11
751004,Barnaby Avenue - Bartestree,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (RMS),A,65.6
751004,Barnaby Avenue - Bartestree,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.8
751004,Barnaby Avenue - Bartestree,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.2
751004,Barnaby Avenue - Bartestree,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
751004,Barnaby Avenue - Bartestree,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
751004,Barnaby Avenue - Bartestree,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.41
751004,Barnaby Avenue - Bartestree,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (RMS),A,65.4
751004,Barnaby Avenue - Bartestree,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
751004,Barnaby Avenue - Bartestree,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
751004,Barnaby Avenue - Bartestree,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
751004,Barnaby Avenue - Bartestree,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
751004,Barnaby Avenue - Bartestree,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
751004,Barnaby Avenue - Bartestree,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.35
751004,Barnaby Avenue - Bartestree,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
751004,Barnaby Avenue - Bartestree,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (RMS),A,63.9
751004,Barnaby Avenue - Bartestree,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
751004,Barnaby Avenue - Bartestree,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,72.2
751004,Barnaby Avenue - Bartestree,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,24.2
751004,Barnaby Avenue - Bartestree,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
751004,Barnaby Avenue - Bartestree,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.65
751004,Barnaby Avenue - Bartestree,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
751004,Barnaby Avenue - Bartestree,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
751004,Barnaby Avenue - Bartestree,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
751004,Barnaby Avenue - Bartestree,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
751004,Barnaby Avenue - Bartestree,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
751004,Barnaby Avenue - Bartestree,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
751004,Barnaby Avenue - Bartestree,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,23.93
751004,Barnaby Avenue - Bartestree,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,39.14
751004,Barnaby Avenue - Bartestree,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,40.76
751004,Barnaby Avenue - Bartestree,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,173.5
751004,Barnaby Avenue - Bartestree,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,102.4
751004,Barnaby Avenue - Bartestree,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,163.0
751004,Barnaby Avenue - Bartestree,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,173.6
751004,Barnaby Avenue - Bartestree,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
751004,Barnaby Avenue - Bartestree,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.67
751004,Barnaby Avenue - Bartestree,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.73
751004,Barnaby Avenue - Bartestree,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.78
751004,Barnaby Avenue - Bartestree,2023-08-04 20:40:00+00:00,feeder,5.0,N Current (RMS),A,40.0
751004,Barnaby Avenue - Bartestree,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.1
751004,Barnaby Avenue - Bartestree,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.7
751004,Barnaby Avenue - Bartestree,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
751004,Barnaby Avenue - Bartestree,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
751004,Barnaby Avenue - Bartestree,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.78
751004,Barnaby Avenue - Bartestree,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.65
751004,Barnaby Avenue - Bartestree,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.25
751004,Barnaby Avenue - Bartestree,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (RMS),A,51.7
751004,Barnaby Avenue - Bartestree,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.7
751004,Barnaby Avenue - Bartestree,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
751004,Barnaby Avenue - Bartestree,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.02
751004,Barnaby Avenue - Bartestree,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
751004,Barnaby Avenue - Bartestree,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.29
751004,Barnaby Avenue - Bartestree,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (RMS),A,51.6
751004,Barnaby Avenue - Bartestree,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
751004,Barnaby Avenue - Bartestree,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
751004,Barnaby Avenue - Bartestree,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
751004,Barnaby Avenue - Bartestree,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
751004,Barnaby Avenue - Bartestree,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.67
751004,Barnaby Avenue - Bartestree,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
751004,Barnaby Avenue - Bartestree,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (RMS),A,50.3
751004,Barnaby Avenue - Bartestree,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.7
751004,Barnaby Avenue - Bartestree,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,24.5
751004,Barnaby Avenue - Bartestree,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
751004,Barnaby Avenue - Bartestree,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.7
751004,Barnaby Avenue - Bartestree,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
751004,Barnaby Avenue - Bartestree,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
751004,Barnaby Avenue - Bartestree,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
751004,Barnaby Avenue - Bartestree,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
751004,Barnaby Avenue - Bartestree,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
751004,Barnaby Avenue - Bartestree,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
751004,Barnaby Avenue - Bartestree,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,21.25
751004,Barnaby Avenue - Bartestree,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,35.09
751004,Barnaby Avenue - Bartestree,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,36.67
751004,Barnaby Avenue - Bartestree,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,131.5
751004,Barnaby Avenue - Bartestree,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,91.0
751004,Barnaby Avenue - Bartestree,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,147.3
751004,Barnaby Avenue - Bartestree,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,155.8
751004,Barnaby Avenue - Bartestree,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
751004,Barnaby Avenue - Bartestree,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.84
751004,Barnaby Avenue - Bartestree,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.5
751004,Barnaby Avenue - Bartestree,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.08
751004,Barnaby Avenue - Bartestree,2023-08-04 20:30:00+00:00,feeder,5.0,N Current (RMS),A,39.2
751004,Barnaby Avenue - Bartestree,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.0
751004,Barnaby Avenue - Bartestree,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
751004,Barnaby Avenue - Bartestree,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
751004,Barnaby Avenue - Bartestree,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.89
751004,Barnaby Avenue - Bartestree,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.86
751004,Barnaby Avenue - Bartestree,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.09
751004,Barnaby Avenue - Bartestree,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (RMS),A,52.1
751004,Barnaby Avenue - Bartestree,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,70.6
751004,Barnaby Avenue - Bartestree,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
751004,Barnaby Avenue - Bartestree,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.9
751004,Barnaby Avenue - Bartestree,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
751004,Barnaby Avenue - Bartestree,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.73
751004,Barnaby Avenue - Bartestree,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.79
751004,Barnaby Avenue - Bartestree,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (RMS),A,52.0
751004,Barnaby Avenue - Bartestree,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
751004,Barnaby Avenue - Bartestree,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
751004,Barnaby Avenue - Bartestree,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
751004,Barnaby Avenue - Bartestree,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
751004,Barnaby Avenue - Bartestree,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
751004,Barnaby Avenue - Bartestree,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.75
751004,Barnaby Avenue - Bartestree,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.11
751004,Barnaby Avenue - Bartestree,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (RMS),A,50.7
751004,Barnaby Avenue - Bartestree,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.1
751004,Barnaby Avenue - Bartestree,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,24.9
751004,Barnaby Avenue - Bartestree,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
751004,Barnaby Avenue - Bartestree,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
751004,Barnaby Avenue - Bartestree,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.68
751004,Barnaby Avenue - Bartestree,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
751004,Barnaby Avenue - Bartestree,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.65
751004,Barnaby Avenue - Bartestree,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
751004,Barnaby Avenue - Bartestree,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
751004,Barnaby Avenue - Bartestree,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
751004,Barnaby Avenue - Bartestree,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
751004,Barnaby Avenue - Bartestree,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,26.06
751004,Barnaby Avenue - Bartestree,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,34.84
751004,Barnaby Avenue - Bartestree,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,40.07
751004,Barnaby Avenue - Bartestree,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,135.4
751004,Barnaby Avenue - Bartestree,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,110.5
751004,Barnaby Avenue - Bartestree,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,146.3
751004,Barnaby Avenue - Bartestree,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,169.4
751004,Barnaby Avenue - Bartestree,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.75
751004,Barnaby Avenue - Bartestree,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.4
751004,Barnaby Avenue - Bartestree,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.95
751004,Barnaby Avenue - Bartestree,2023-08-04 20:20:00+00:00,feeder,5.0,N Current (RMS),A,39.4
751004,Barnaby Avenue - Bartestree,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.2
751004,Barnaby Avenue - Bartestree,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,50.9
751004,Barnaby Avenue - Bartestree,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
751004,Barnaby Avenue - Bartestree,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
751004,Barnaby Avenue - Bartestree,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.34
751004,Barnaby Avenue - Bartestree,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.5
751004,Barnaby Avenue - Bartestree,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.04
751004,Barnaby Avenue - Bartestree,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,63.6
751004,Barnaby Avenue - Bartestree,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.3
751004,Barnaby Avenue - Bartestree,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
751004,Barnaby Avenue - Bartestree,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,80.3
751004,Barnaby Avenue - Bartestree,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
751004,Barnaby Avenue - Bartestree,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
751004,Barnaby Avenue - Bartestree,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.7
751004,Barnaby Avenue - Bartestree,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,63.4
751004,Barnaby Avenue - Bartestree,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
751004,Barnaby Avenue - Bartestree,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
751004,Barnaby Avenue - Bartestree,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.9
751004,Barnaby Avenue - Bartestree,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.17
751004,Barnaby Avenue - Bartestree,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (RMS),A,62.0
751004,Barnaby Avenue - Bartestree,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.2
751004,Barnaby Avenue - Bartestree,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
751004,Barnaby Avenue - Bartestree,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,25.0
751004,Barnaby Avenue - Bartestree,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
751004,Barnaby Avenue - Bartestree,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
751004,Barnaby Avenue - Bartestree,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
751004,Barnaby Avenue - Bartestree,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
751004,Barnaby Avenue - Bartestree,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
751004,Barnaby Avenue - Bartestree,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
751004,Barnaby Avenue - Bartestree,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
751004,Barnaby Avenue - Bartestree,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
751004,Barnaby Avenue - Bartestree,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
751004,Barnaby Avenue - Bartestree,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,22.49
751004,Barnaby Avenue - Bartestree,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,37.32
751004,Barnaby Avenue - Bartestree,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,44.86
751004,Barnaby Avenue - Bartestree,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,157.9
751004,Barnaby Avenue - Bartestree,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,97.0
751004,Barnaby Avenue - Bartestree,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,156.0
751004,Barnaby Avenue - Bartestree,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,189.4
751004,Barnaby Avenue - Bartestree,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.9
751004,Barnaby Avenue - Bartestree,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.09
751004,Barnaby Avenue - Bartestree,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.2
751004,Barnaby Avenue - Bartestree,2023-08-04 20:10:00+00:00,feeder,5.0,N Current (RMS),A,40.0
751004,Barnaby Avenue - Bartestree,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,52.1
751004,Barnaby Avenue - Bartestree,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.6
751004,Barnaby Avenue - Bartestree,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
751004,Barnaby Avenue - Bartestree,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
751004,Barnaby Avenue - Bartestree,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.33
751004,Barnaby Avenue - Bartestree,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
751004,Barnaby Avenue - Bartestree,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.23
751004,Barnaby Avenue - Bartestree,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,87.7
751004,Barnaby Avenue - Bartestree,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
751004,Barnaby Avenue - Bartestree,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.7
751004,Barnaby Avenue - Bartestree,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.1
751004,Barnaby Avenue - Bartestree,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
751004,Barnaby Avenue - Bartestree,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
751004,Barnaby Avenue - Bartestree,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.66
751004,Barnaby Avenue - Bartestree,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,87.4
751004,Barnaby Avenue - Bartestree,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
751004,Barnaby Avenue - Bartestree,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
751004,Barnaby Avenue - Bartestree,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
751004,Barnaby Avenue - Bartestree,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
751004,Barnaby Avenue - Bartestree,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
751004,Barnaby Avenue - Bartestree,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.6
751004,Barnaby Avenue - Bartestree,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.07
751004,Barnaby Avenue - Bartestree,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (RMS),A,85.6
751004,Barnaby Avenue - Bartestree,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.1
751004,Barnaby Avenue - Bartestree,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.9
751004,Barnaby Avenue - Bartestree,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,25.1
751004,Barnaby Avenue - Bartestree,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
751004,Barnaby Avenue - Bartestree,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
751004,Barnaby Avenue - Bartestree,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
751004,Barnaby Avenue - Bartestree,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
751004,Barnaby Avenue - Bartestree,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
751004,Barnaby Avenue - Bartestree,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
751004,Barnaby Avenue - Bartestree,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
751004,Barnaby Avenue - Bartestree,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
751004,Barnaby Avenue - Bartestree,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,21.13
751004,Barnaby Avenue - Bartestree,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,46.95
751004,Barnaby Avenue - Bartestree,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,42.16
751004,Barnaby Avenue - Bartestree,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,224.9
751004,Barnaby Avenue - Bartestree,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,91.3
751004,Barnaby Avenue - Bartestree,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,199.0
751004,Barnaby Avenue - Bartestree,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,179.1
751004,Barnaby Avenue - Bartestree,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.7
751004,Barnaby Avenue - Bartestree,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.38
751004,Barnaby Avenue - Bartestree,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.45
751004,Barnaby Avenue - Bartestree,2023-08-04 20:00:00+00:00,feeder,5.0,N Current (RMS),A,56.2
751004,Barnaby Avenue - Bartestree,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
751004,Barnaby Avenue - Bartestree,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,74.4
751004,Barnaby Avenue - Bartestree,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
751004,Barnaby Avenue - Bartestree,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
751004,Barnaby Avenue - Bartestree,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.02
751004,Barnaby Avenue - Bartestree,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.99
751004,Barnaby Avenue - Bartestree,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.77
751004,Barnaby Avenue - Bartestree,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,108.4
751004,Barnaby Avenue - Bartestree,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
751004,Barnaby Avenue - Bartestree,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,92.2
751004,Barnaby Avenue - Bartestree,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.5
751004,Barnaby Avenue - Bartestree,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
751004,Barnaby Avenue - Bartestree,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.37
751004,Barnaby Avenue - Bartestree,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.03
751004,Barnaby Avenue - Bartestree,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,107.9
751004,Barnaby Avenue - Bartestree,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
751004,Barnaby Avenue - Bartestree,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.22
751004,Barnaby Avenue - Bartestree,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
751004,Barnaby Avenue - Bartestree,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.97
751004,Barnaby Avenue - Bartestree,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.3
751004,Barnaby Avenue - Bartestree,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (RMS),A,105.8
751004,Barnaby Avenue - Bartestree,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,67.0
751004,Barnaby Avenue - Bartestree,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
751004,Barnaby Avenue - Bartestree,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,25.2
751004,Barnaby Avenue - Bartestree,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
751004,Barnaby Avenue - Bartestree,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
751004,Barnaby Avenue - Bartestree,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
751004,Barnaby Avenue - Bartestree,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
751004,Barnaby Avenue - Bartestree,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
751004,Barnaby Avenue - Bartestree,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
751004,Barnaby Avenue - Bartestree,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
751004,Barnaby Avenue - Bartestree,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
751004,Barnaby Avenue - Bartestree,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,19.36
751004,Barnaby Avenue - Bartestree,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,61.7
751004,Barnaby Avenue - Bartestree,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,37.56
751004,Barnaby Avenue - Bartestree,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,272.3
751004,Barnaby Avenue - Bartestree,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,84.2
751004,Barnaby Avenue - Bartestree,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,255.8
751004,Barnaby Avenue - Bartestree,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,159.7
751004,Barnaby Avenue - Bartestree,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.85
751004,Barnaby Avenue - Bartestree,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.35
751004,Barnaby Avenue - Bartestree,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.09
751004,Barnaby Avenue - Bartestree,2023-08-04 19:50:00+00:00,feeder,5.0,N Current (RMS),A,46.4
751004,Barnaby Avenue - Bartestree,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,70.3
751004,Barnaby Avenue - Bartestree,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
751004,Barnaby Avenue - Bartestree,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.69
751004,Barnaby Avenue - Bartestree,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.37
751004,Barnaby Avenue - Bartestree,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.21
751004,Barnaby Avenue - Bartestree,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,73.4
751004,Barnaby Avenue - Bartestree,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
751004,Barnaby Avenue - Bartestree,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
751004,Barnaby Avenue - Bartestree,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
751004,Barnaby Avenue - Bartestree,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751004,Barnaby Avenue - Bartestree,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
751004,Barnaby Avenue - Bartestree,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
751004,Barnaby Avenue - Bartestree,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
751004,Barnaby Avenue - Bartestree,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,73.1
751004,Barnaby Avenue - Bartestree,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.38
751004,Barnaby Avenue - Bartestree,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
751004,Barnaby Avenue - Bartestree,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.82
751004,Barnaby Avenue - Bartestree,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.53
751004,Barnaby Avenue - Bartestree,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (RMS),A,71.3
751004,Barnaby Avenue - Bartestree,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,79.0
751004,Barnaby Avenue - Bartestree,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
751004,Barnaby Avenue - Bartestree,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,25.5
751004,Barnaby Avenue - Bartestree,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
751004,Barnaby Avenue - Bartestree,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
751004,Barnaby Avenue - Bartestree,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
751004,Barnaby Avenue - Bartestree,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
751004,Barnaby Avenue - Bartestree,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
751004,Barnaby Avenue - Bartestree,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
751004,Barnaby Avenue - Bartestree,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
751004,Barnaby Avenue - Bartestree,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
751004,Barnaby Avenue - Bartestree,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,22.88
751004,Barnaby Avenue - Bartestree,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,50.08
751004,Barnaby Avenue - Bartestree,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,31.8
751004,Barnaby Avenue - Bartestree,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,181.6
751004,Barnaby Avenue - Bartestree,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,98.4
751004,Barnaby Avenue - Bartestree,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,208.7
751004,Barnaby Avenue - Bartestree,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,135.8
751004,Barnaby Avenue - Bartestree,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.26
751004,Barnaby Avenue - Bartestree,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.72
751004,Barnaby Avenue - Bartestree,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.32
751004,Barnaby Avenue - Bartestree,2023-08-04 19:40:00+00:00,feeder,5.0,N Current (RMS),A,28.5
751004,Barnaby Avenue - Bartestree,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
751004,Barnaby Avenue - Bartestree,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.0
751004,Barnaby Avenue - Bartestree,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
751004,Barnaby Avenue - Bartestree,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
751004,Barnaby Avenue - Bartestree,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
751004,Barnaby Avenue - Bartestree,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.8
751004,Barnaby Avenue - Bartestree,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751004,Barnaby Avenue - Bartestree,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.37
751004,Barnaby Avenue - Bartestree,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (RMS),A,79.4
751004,Barnaby Avenue - Bartestree,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.3
751004,Barnaby Avenue - Bartestree,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
751004,Barnaby Avenue - Bartestree,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
751004,Barnaby Avenue - Bartestree,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751004,Barnaby Avenue - Bartestree,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
751004,Barnaby Avenue - Bartestree,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.42
751004,Barnaby Avenue - Bartestree,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.46
751004,Barnaby Avenue - Bartestree,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,79.2
751004,Barnaby Avenue - Bartestree,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
751004,Barnaby Avenue - Bartestree,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
751004,Barnaby Avenue - Bartestree,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
751004,Barnaby Avenue - Bartestree,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.32
751004,Barnaby Avenue - Bartestree,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
751004,Barnaby Avenue - Bartestree,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.99
751004,Barnaby Avenue - Bartestree,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.6
751004,Barnaby Avenue - Bartestree,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (RMS),A,77.2
751004,Barnaby Avenue - Bartestree,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,95.3
751004,Barnaby Avenue - Bartestree,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
751004,Barnaby Avenue - Bartestree,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,25.6
751004,Barnaby Avenue - Bartestree,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
751004,Barnaby Avenue - Bartestree,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.6
751004,Barnaby Avenue - Bartestree,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
751004,Barnaby Avenue - Bartestree,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
751004,Barnaby Avenue - Bartestree,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
751004,Barnaby Avenue - Bartestree,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
751004,Barnaby Avenue - Bartestree,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751004,Barnaby Avenue - Bartestree,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
751004,Barnaby Avenue - Bartestree,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,29.58
751004,Barnaby Avenue - Bartestree,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,49.14
