Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,31.75
751004,Barnaby Avenue - Bartestree,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,225.4
751004,Barnaby Avenue - Bartestree,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,127.1
751004,Barnaby Avenue - Bartestree,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,204.1
751004,Barnaby Avenue - Bartestree,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,135.8
751004,Barnaby Avenue - Bartestree,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.26
751004,Barnaby Avenue - Bartestree,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.79
751004,Barnaby Avenue - Bartestree,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.98
751004,Barnaby Avenue - Bartestree,2023-08-04 19:30:00+00:00,feeder,5.0,N Current (RMS),A,21.1
751004,Barnaby Avenue - Bartestree,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
751004,Barnaby Avenue - Bartestree,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.8
751004,Barnaby Avenue - Bartestree,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
751004,Barnaby Avenue - Bartestree,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
751004,Barnaby Avenue - Bartestree,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.06
751004,Barnaby Avenue - Bartestree,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.64
751004,Barnaby Avenue - Bartestree,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.81
751004,Barnaby Avenue - Bartestree,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (RMS),A,77.7
751004,Barnaby Avenue - Bartestree,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.6
751004,Barnaby Avenue - Bartestree,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
751004,Barnaby Avenue - Bartestree,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.1
751004,Barnaby Avenue - Bartestree,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751004,Barnaby Avenue - Bartestree,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
751004,Barnaby Avenue - Bartestree,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.48
751004,Barnaby Avenue - Bartestree,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.34
751004,Barnaby Avenue - Bartestree,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,77.5
751004,Barnaby Avenue - Bartestree,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.5
751004,Barnaby Avenue - Bartestree,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
751004,Barnaby Avenue - Bartestree,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.37
751004,Barnaby Avenue - Bartestree,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
751004,Barnaby Avenue - Bartestree,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.65
751004,Barnaby Avenue - Bartestree,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,25.03
751004,Barnaby Avenue - Bartestree,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.36
751004,Barnaby Avenue - Bartestree,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (RMS),A,75.4
751004,Barnaby Avenue - Bartestree,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
751004,Barnaby Avenue - Bartestree,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,107.8
751004,Barnaby Avenue - Bartestree,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.3
751004,Barnaby Avenue - Bartestree,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,25.6
751004,Barnaby Avenue - Bartestree,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
751004,Barnaby Avenue - Bartestree,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.59
751004,Barnaby Avenue - Bartestree,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
751004,Barnaby Avenue - Bartestree,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.67
751004,Barnaby Avenue - Bartestree,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
751004,Barnaby Avenue - Bartestree,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
751004,Barnaby Avenue - Bartestree,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
751004,Barnaby Avenue - Bartestree,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
751004,Barnaby Avenue - Bartestree,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,32.41
751004,Barnaby Avenue - Bartestree,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,51.94
751004,Barnaby Avenue - Bartestree,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,39.49
751004,Barnaby Avenue - Bartestree,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,217.3
751004,Barnaby Avenue - Bartestree,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,137.8
751004,Barnaby Avenue - Bartestree,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,215.5
751004,Barnaby Avenue - Bartestree,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,167.6
751004,Barnaby Avenue - Bartestree,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.26
751004,Barnaby Avenue - Bartestree,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.2
751004,Barnaby Avenue - Bartestree,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.62
751004,Barnaby Avenue - Bartestree,2023-08-04 19:20:00+00:00,feeder,5.0,N Current (RMS),A,35.5
751004,Barnaby Avenue - Bartestree,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
751004,Barnaby Avenue - Bartestree,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,63.7
751004,Barnaby Avenue - Bartestree,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
751004,Barnaby Avenue - Bartestree,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
751004,Barnaby Avenue - Bartestree,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.66
751004,Barnaby Avenue - Bartestree,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.44
751004,Barnaby Avenue - Bartestree,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.97
751004,Barnaby Avenue - Bartestree,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (RMS),A,56.3
751004,Barnaby Avenue - Bartestree,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
751004,Barnaby Avenue - Bartestree,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
751004,Barnaby Avenue - Bartestree,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.6
751004,Barnaby Avenue - Bartestree,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.63
751004,Barnaby Avenue - Bartestree,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
751004,Barnaby Avenue - Bartestree,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.79
751004,Barnaby Avenue - Bartestree,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,56.2
751004,Barnaby Avenue - Bartestree,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
751004,Barnaby Avenue - Bartestree,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
751004,Barnaby Avenue - Bartestree,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
751004,Barnaby Avenue - Bartestree,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
751004,Barnaby Avenue - Bartestree,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.76
751004,Barnaby Avenue - Bartestree,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.19
751004,Barnaby Avenue - Bartestree,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.82
751004,Barnaby Avenue - Bartestree,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (RMS),A,54.8
751004,Barnaby Avenue - Bartestree,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.2
751004,Barnaby Avenue - Bartestree,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
751004,Barnaby Avenue - Bartestree,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,25.7
751004,Barnaby Avenue - Bartestree,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
751004,Barnaby Avenue - Bartestree,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
751004,Barnaby Avenue - Bartestree,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
751004,Barnaby Avenue - Bartestree,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
751004,Barnaby Avenue - Bartestree,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
751004,Barnaby Avenue - Bartestree,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
751004,Barnaby Avenue - Bartestree,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
751004,Barnaby Avenue - Bartestree,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
751004,Barnaby Avenue - Bartestree,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
751004,Barnaby Avenue - Bartestree,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,30.31
751004,Barnaby Avenue - Bartestree,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,43.95
751004,Barnaby Avenue - Bartestree,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,37.2
751004,Barnaby Avenue - Bartestree,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,157.5
751004,Barnaby Avenue - Bartestree,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,127.6
751004,Barnaby Avenue - Bartestree,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,182.2
751004,Barnaby Avenue - Bartestree,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,158.3
751004,Barnaby Avenue - Bartestree,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.61
751004,Barnaby Avenue - Bartestree,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,18.92
751004,Barnaby Avenue - Bartestree,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.16
751004,Barnaby Avenue - Bartestree,2023-08-04 19:10:00+00:00,feeder,5.0,N Current (RMS),A,51.2
751004,Barnaby Avenue - Bartestree,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
751004,Barnaby Avenue - Bartestree,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,78.4
751004,Barnaby Avenue - Bartestree,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.5
751004,Barnaby Avenue - Bartestree,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
751004,Barnaby Avenue - Bartestree,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
751004,Barnaby Avenue - Bartestree,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.03
751004,Barnaby Avenue - Bartestree,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.06
751004,Barnaby Avenue - Bartestree,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.53
751004,Barnaby Avenue - Bartestree,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (RMS),A,66.0
751004,Barnaby Avenue - Bartestree,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,87.7
751004,Barnaby Avenue - Bartestree,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
751004,Barnaby Avenue - Bartestree,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
751004,Barnaby Avenue - Bartestree,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.59
751004,Barnaby Avenue - Bartestree,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
751004,Barnaby Avenue - Bartestree,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.61
751004,Barnaby Avenue - Bartestree,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (RMS),A,65.6
751004,Barnaby Avenue - Bartestree,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
751004,Barnaby Avenue - Bartestree,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
751004,Barnaby Avenue - Bartestree,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.36
751004,Barnaby Avenue - Bartestree,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.83
751004,Barnaby Avenue - Bartestree,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.57
751004,Barnaby Avenue - Bartestree,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.38
751004,Barnaby Avenue - Bartestree,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (RMS),A,64.5
751004,Barnaby Avenue - Bartestree,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
751004,Barnaby Avenue - Bartestree,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.1
751004,Barnaby Avenue - Bartestree,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
751004,Barnaby Avenue - Bartestree,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,25.8
751004,Barnaby Avenue - Bartestree,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
751004,Barnaby Avenue - Bartestree,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.57
751004,Barnaby Avenue - Bartestree,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
751004,Barnaby Avenue - Bartestree,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.71
751004,Barnaby Avenue - Bartestree,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
751004,Barnaby Avenue - Bartestree,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
751004,Barnaby Avenue - Bartestree,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
751004,Barnaby Avenue - Bartestree,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
751004,Barnaby Avenue - Bartestree,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,41.06
751004,Barnaby Avenue - Bartestree,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,46.2
751004,Barnaby Avenue - Bartestree,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,36.69
751004,Barnaby Avenue - Bartestree,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,211.8
751004,Barnaby Avenue - Bartestree,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,171.4
751004,Barnaby Avenue - Bartestree,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,191.8
751004,Barnaby Avenue - Bartestree,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,156.2
751004,Barnaby Avenue - Bartestree,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.72
751004,Barnaby Avenue - Bartestree,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,20.25
751004,Barnaby Avenue - Bartestree,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.31
751004,Barnaby Avenue - Bartestree,2023-08-04 19:00:00+00:00,feeder,5.0,N Current (RMS),A,56.4
751004,Barnaby Avenue - Bartestree,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
751004,Barnaby Avenue - Bartestree,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,83.7
751004,Barnaby Avenue - Bartestree,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
751004,Barnaby Avenue - Bartestree,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.45
751004,Barnaby Avenue - Bartestree,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,28.66
751004,Barnaby Avenue - Bartestree,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.63
751004,Barnaby Avenue - Bartestree,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.81
751004,Barnaby Avenue - Bartestree,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (RMS),A,60.3
751004,Barnaby Avenue - Bartestree,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,120.5
751004,Barnaby Avenue - Bartestree,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
751004,Barnaby Avenue - Bartestree,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.9
751004,Barnaby Avenue - Bartestree,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751004,Barnaby Avenue - Bartestree,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
751004,Barnaby Avenue - Bartestree,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.91
751004,Barnaby Avenue - Bartestree,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.36
751004,Barnaby Avenue - Bartestree,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (RMS),A,60.0
751004,Barnaby Avenue - Bartestree,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
751004,Barnaby Avenue - Bartestree,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
751004,Barnaby Avenue - Bartestree,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
751004,Barnaby Avenue - Bartestree,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
751004,Barnaby Avenue - Bartestree,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
751004,Barnaby Avenue - Bartestree,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
751004,Barnaby Avenue - Bartestree,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.02
751004,Barnaby Avenue - Bartestree,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.36
751004,Barnaby Avenue - Bartestree,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (RMS),A,59.0
751004,Barnaby Avenue - Bartestree,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,66.4
751004,Barnaby Avenue - Bartestree,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
751004,Barnaby Avenue - Bartestree,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,25.6
751004,Barnaby Avenue - Bartestree,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
751004,Barnaby Avenue - Bartestree,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
751004,Barnaby Avenue - Bartestree,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
751004,Barnaby Avenue - Bartestree,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
751004,Barnaby Avenue - Bartestree,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
751004,Barnaby Avenue - Bartestree,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
751004,Barnaby Avenue - Bartestree,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
751004,Barnaby Avenue - Bartestree,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
751004,Barnaby Avenue - Bartestree,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,42.96
751004,Barnaby Avenue - Bartestree,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,54.81
751004,Barnaby Avenue - Bartestree,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,42.84
751004,Barnaby Avenue - Bartestree,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,192.6
751004,Barnaby Avenue - Bartestree,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,178.9
751004,Barnaby Avenue - Bartestree,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,226.9
751004,Barnaby Avenue - Bartestree,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,181.7
751004,Barnaby Avenue - Bartestree,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.64
751004,Barnaby Avenue - Bartestree,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,19.92
751004,Barnaby Avenue - Bartestree,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.27
751004,Barnaby Avenue - Bartestree,2023-08-04 18:50:00+00:00,feeder,5.0,N Current (RMS),A,61.4
751004,Barnaby Avenue - Bartestree,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,82.5
751004,Barnaby Avenue - Bartestree,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
751004,Barnaby Avenue - Bartestree,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
751004,Barnaby Avenue - Bartestree,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
751004,Barnaby Avenue - Bartestree,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.13
751004,Barnaby Avenue - Bartestree,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.04
751004,Barnaby Avenue - Bartestree,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.45
751004,Barnaby Avenue - Bartestree,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,54.0
751004,Barnaby Avenue - Bartestree,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.2
751004,Barnaby Avenue - Bartestree,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
751004,Barnaby Avenue - Bartestree,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
751004,Barnaby Avenue - Bartestree,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751004,Barnaby Avenue - Bartestree,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.11
751004,Barnaby Avenue - Bartestree,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.57
751004,Barnaby Avenue - Bartestree,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.2
751004,Barnaby Avenue - Bartestree,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (RMS),A,53.8
751004,Barnaby Avenue - Bartestree,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
751004,Barnaby Avenue - Bartestree,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
751004,Barnaby Avenue - Bartestree,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
751004,Barnaby Avenue - Bartestree,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.9
751004,Barnaby Avenue - Bartestree,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
751004,Barnaby Avenue - Bartestree,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
751004,Barnaby Avenue - Bartestree,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.97
751004,Barnaby Avenue - Bartestree,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
751004,Barnaby Avenue - Bartestree,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (RMS),A,52.5
751004,Barnaby Avenue - Bartestree,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
751004,Barnaby Avenue - Bartestree,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.4
751004,Barnaby Avenue - Bartestree,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,25.8
751004,Barnaby Avenue - Bartestree,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
751004,Barnaby Avenue - Bartestree,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
751004,Barnaby Avenue - Bartestree,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
751004,Barnaby Avenue - Bartestree,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.73
751004,Barnaby Avenue - Bartestree,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
751004,Barnaby Avenue - Bartestree,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
751004,Barnaby Avenue - Bartestree,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
751004,Barnaby Avenue - Bartestree,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
751004,Barnaby Avenue - Bartestree,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,26.61
751004,Barnaby Avenue - Bartestree,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,50.49
751004,Barnaby Avenue - Bartestree,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,32.48
751004,Barnaby Avenue - Bartestree,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,139.7
751004,Barnaby Avenue - Bartestree,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,113.1
751004,Barnaby Avenue - Bartestree,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,209.2
751004,Barnaby Avenue - Bartestree,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,140.2
751004,Barnaby Avenue - Bartestree,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.38
751004,Barnaby Avenue - Bartestree,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,22.39
751004,Barnaby Avenue - Bartestree,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.75
751004,Barnaby Avenue - Bartestree,2023-08-04 18:40:00+00:00,feeder,5.0,N Current (RMS),A,68.7
751004,Barnaby Avenue - Bartestree,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
751004,Barnaby Avenue - Bartestree,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,93.0
751004,Barnaby Avenue - Bartestree,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.3
751004,Barnaby Avenue - Bartestree,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
751004,Barnaby Avenue - Bartestree,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
751004,Barnaby Avenue - Bartestree,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.91
751004,Barnaby Avenue - Bartestree,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.58
751004,Barnaby Avenue - Bartestree,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.33
751004,Barnaby Avenue - Bartestree,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,68.4
751004,Barnaby Avenue - Bartestree,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
751004,Barnaby Avenue - Bartestree,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
751004,Barnaby Avenue - Bartestree,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
751004,Barnaby Avenue - Bartestree,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751004,Barnaby Avenue - Bartestree,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
751004,Barnaby Avenue - Bartestree,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
751004,Barnaby Avenue - Bartestree,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.98
751004,Barnaby Avenue - Bartestree,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.6
751004,Barnaby Avenue - Bartestree,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,68.2
751004,Barnaby Avenue - Bartestree,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
751004,Barnaby Avenue - Bartestree,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
751004,Barnaby Avenue - Bartestree,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
751004,Barnaby Avenue - Bartestree,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
751004,Barnaby Avenue - Bartestree,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
751004,Barnaby Avenue - Bartestree,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.83
751004,Barnaby Avenue - Bartestree,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
751004,Barnaby Avenue - Bartestree,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (RMS),A,66.4
751004,Barnaby Avenue - Bartestree,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,84.0
751004,Barnaby Avenue - Bartestree,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,25.7
751004,Barnaby Avenue - Bartestree,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
751004,Barnaby Avenue - Bartestree,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
751004,Barnaby Avenue - Bartestree,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
751004,Barnaby Avenue - Bartestree,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
751004,Barnaby Avenue - Bartestree,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
751004,Barnaby Avenue - Bartestree,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
751004,Barnaby Avenue - Bartestree,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
751004,Barnaby Avenue - Bartestree,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,21.64
751004,Barnaby Avenue - Bartestree,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,57.78
751004,Barnaby Avenue - Bartestree,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,36.06
751004,Barnaby Avenue - Bartestree,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,151.2
751004,Barnaby Avenue - Bartestree,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,91.6
751004,Barnaby Avenue - Bartestree,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,239.9
751004,Barnaby Avenue - Bartestree,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,154.3
751004,Barnaby Avenue - Bartestree,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.39
751004,Barnaby Avenue - Bartestree,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,24.99
751004,Barnaby Avenue - Bartestree,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.61
751004,Barnaby Avenue - Bartestree,2023-08-04 18:30:00+00:00,feeder,5.0,N Current (RMS),A,77.8
751004,Barnaby Avenue - Bartestree,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
751004,Barnaby Avenue - Bartestree,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,103.5
751004,Barnaby Avenue - Bartestree,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.8
751004,Barnaby Avenue - Bartestree,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
751004,Barnaby Avenue - Bartestree,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.65
751004,Barnaby Avenue - Bartestree,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.06
751004,Barnaby Avenue - Bartestree,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.85
751004,Barnaby Avenue - Bartestree,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,75.7
751004,Barnaby Avenue - Bartestree,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.3
751004,Barnaby Avenue - Bartestree,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
751004,Barnaby Avenue - Bartestree,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.4
751004,Barnaby Avenue - Bartestree,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
751004,Barnaby Avenue - Bartestree,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
751004,Barnaby Avenue - Bartestree,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.65
751004,Barnaby Avenue - Bartestree,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.33
751004,Barnaby Avenue - Bartestree,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,75.5
751004,Barnaby Avenue - Bartestree,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.2
751004,Barnaby Avenue - Bartestree,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
751004,Barnaby Avenue - Bartestree,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
751004,Barnaby Avenue - Bartestree,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
751004,Barnaby Avenue - Bartestree,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
751004,Barnaby Avenue - Bartestree,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.07
751004,Barnaby Avenue - Bartestree,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.71
751004,Barnaby Avenue - Bartestree,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (RMS),A,73.5
751004,Barnaby Avenue - Bartestree,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,87.1
751004,Barnaby Avenue - Bartestree,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,25.8
751004,Barnaby Avenue - Bartestree,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
751004,Barnaby Avenue - Bartestree,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
751004,Barnaby Avenue - Bartestree,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
751004,Barnaby Avenue - Bartestree,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
751004,Barnaby Avenue - Bartestree,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
751004,Barnaby Avenue - Bartestree,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
751004,Barnaby Avenue - Bartestree,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751004,Barnaby Avenue - Bartestree,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
751004,Barnaby Avenue - Bartestree,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,28.92
751004,Barnaby Avenue - Bartestree,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,67.77
751004,Barnaby Avenue - Bartestree,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,39.5
751004,Barnaby Avenue - Bartestree,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,166.9
751004,Barnaby Avenue - Bartestree,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,123.7
751004,Barnaby Avenue - Bartestree,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,279.3
751004,Barnaby Avenue - Bartestree,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,167.6
751004,Barnaby Avenue - Bartestree,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.44
751004,Barnaby Avenue - Bartestree,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,25.55
751004,Barnaby Avenue - Bartestree,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.44
751004,Barnaby Avenue - Bartestree,2023-08-04 18:20:00+00:00,feeder,5.0,N Current (RMS),A,73.5
751004,Barnaby Avenue - Bartestree,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,105.7
751004,Barnaby Avenue - Bartestree,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.4
751004,Barnaby Avenue - Bartestree,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
751004,Barnaby Avenue - Bartestree,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.3
751004,Barnaby Avenue - Bartestree,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.22
751004,Barnaby Avenue - Bartestree,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.44
751004,Barnaby Avenue - Bartestree,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,66.4
751004,Barnaby Avenue - Bartestree,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.4
751004,Barnaby Avenue - Bartestree,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.1
751004,Barnaby Avenue - Bartestree,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.3
751004,Barnaby Avenue - Bartestree,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
751004,Barnaby Avenue - Bartestree,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.6
751004,Barnaby Avenue - Bartestree,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.09
751004,Barnaby Avenue - Bartestree,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,66.1
751004,Barnaby Avenue - Bartestree,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
751004,Barnaby Avenue - Bartestree,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.96
751004,Barnaby Avenue - Bartestree,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.48
751004,Barnaby Avenue - Bartestree,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.14
751004,Barnaby Avenue - Bartestree,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
751004,Barnaby Avenue - Bartestree,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (RMS),A,64.6
751004,Barnaby Avenue - Bartestree,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.5
751004,Barnaby Avenue - Bartestree,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,70.4
751004,Barnaby Avenue - Bartestree,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,25.9
751004,Barnaby Avenue - Bartestree,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
751004,Barnaby Avenue - Bartestree,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
751004,Barnaby Avenue - Bartestree,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
751004,Barnaby Avenue - Bartestree,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.71
751004,Barnaby Avenue - Bartestree,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
751004,Barnaby Avenue - Bartestree,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
751004,Barnaby Avenue - Bartestree,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
751004,Barnaby Avenue - Bartestree,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
751004,Barnaby Avenue - Bartestree,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,40.44
751004,Barnaby Avenue - Bartestree,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,56.5
751004,Barnaby Avenue - Bartestree,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,36.0
751004,Barnaby Avenue - Bartestree,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,209.1
751004,Barnaby Avenue - Bartestree,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,169.4
751004,Barnaby Avenue - Bartestree,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,236.2
751004,Barnaby Avenue - Bartestree,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,153.2
751004,Barnaby Avenue - Bartestree,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.16
751004,Barnaby Avenue - Bartestree,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,21.89
751004,Barnaby Avenue - Bartestree,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.87
751004,Barnaby Avenue - Bartestree,2023-08-04 18:10:00+00:00,feeder,5.0,N Current (RMS),A,61.8
751004,Barnaby Avenue - Bartestree,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,90.9
751004,Barnaby Avenue - Bartestree,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
751004,Barnaby Avenue - Bartestree,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
751004,Barnaby Avenue - Bartestree,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.91
751004,Barnaby Avenue - Bartestree,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.45
751004,Barnaby Avenue - Bartestree,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.2
751004,Barnaby Avenue - Bartestree,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,71.4
751004,Barnaby Avenue - Bartestree,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
751004,Barnaby Avenue - Bartestree,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.8
751004,Barnaby Avenue - Bartestree,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.6
751004,Barnaby Avenue - Bartestree,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751004,Barnaby Avenue - Bartestree,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
751004,Barnaby Avenue - Bartestree,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
751004,Barnaby Avenue - Bartestree,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.71
751004,Barnaby Avenue - Bartestree,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,71.2
751004,Barnaby Avenue - Bartestree,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
751004,Barnaby Avenue - Bartestree,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
