Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.94
751004,Barnaby Avenue - Bartestree,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.01
751004,Barnaby Avenue - Bartestree,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.55
751004,Barnaby Avenue - Bartestree,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
751004,Barnaby Avenue - Bartestree,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (RMS),A,69.6
751004,Barnaby Avenue - Bartestree,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
751004,Barnaby Avenue - Bartestree,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.2
751004,Barnaby Avenue - Bartestree,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,26.1
751004,Barnaby Avenue - Bartestree,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
751004,Barnaby Avenue - Bartestree,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
751004,Barnaby Avenue - Bartestree,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
751004,Barnaby Avenue - Bartestree,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.75
751004,Barnaby Avenue - Bartestree,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
751004,Barnaby Avenue - Bartestree,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
751004,Barnaby Avenue - Bartestree,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
751004,Barnaby Avenue - Bartestree,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,25.87
751004,Barnaby Avenue - Bartestree,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,54.47
751004,Barnaby Avenue - Bartestree,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,40.54
751004,Barnaby Avenue - Bartestree,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,183.2
751004,Barnaby Avenue - Bartestree,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,113.5
751004,Barnaby Avenue - Bartestree,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,226.7
751004,Barnaby Avenue - Bartestree,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,173.3
751004,Barnaby Avenue - Bartestree,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.69
751004,Barnaby Avenue - Bartestree,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,23.64
751004,Barnaby Avenue - Bartestree,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.53
751004,Barnaby Avenue - Bartestree,2023-08-04 18:00:00+00:00,feeder,5.0,N Current (RMS),A,71.1
751004,Barnaby Avenue - Bartestree,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,98.2
751004,Barnaby Avenue - Bartestree,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.7
751004,Barnaby Avenue - Bartestree,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
751004,Barnaby Avenue - Bartestree,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.05
751004,Barnaby Avenue - Bartestree,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.38
751004,Barnaby Avenue - Bartestree,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.05
751004,Barnaby Avenue - Bartestree,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,90.5
751004,Barnaby Avenue - Bartestree,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
751004,Barnaby Avenue - Bartestree,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.9
751004,Barnaby Avenue - Bartestree,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.7
751004,Barnaby Avenue - Bartestree,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751004,Barnaby Avenue - Bartestree,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
751004,Barnaby Avenue - Bartestree,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.42
751004,Barnaby Avenue - Bartestree,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.67
751004,Barnaby Avenue - Bartestree,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.86
751004,Barnaby Avenue - Bartestree,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,90.3
751004,Barnaby Avenue - Bartestree,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
751004,Barnaby Avenue - Bartestree,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,76.7
751004,Barnaby Avenue - Bartestree,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.34
751004,Barnaby Avenue - Bartestree,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
751004,Barnaby Avenue - Bartestree,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.18
751004,Barnaby Avenue - Bartestree,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.6
751004,Barnaby Avenue - Bartestree,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (RMS),A,88.3
751004,Barnaby Avenue - Bartestree,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.7
751004,Barnaby Avenue - Bartestree,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
751004,Barnaby Avenue - Bartestree,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,26.4
751004,Barnaby Avenue - Bartestree,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
751004,Barnaby Avenue - Bartestree,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
751004,Barnaby Avenue - Bartestree,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
751004,Barnaby Avenue - Bartestree,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
751004,Barnaby Avenue - Bartestree,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
751004,Barnaby Avenue - Bartestree,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
751004,Barnaby Avenue - Bartestree,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
751004,Barnaby Avenue - Bartestree,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
751004,Barnaby Avenue - Bartestree,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,22.79
751004,Barnaby Avenue - Bartestree,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,56.87
751004,Barnaby Avenue - Bartestree,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,50.04
751004,Barnaby Avenue - Bartestree,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,252.5
751004,Barnaby Avenue - Bartestree,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,96.6
751004,Barnaby Avenue - Bartestree,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,236.2
751004,Barnaby Avenue - Bartestree,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,212.5
751004,Barnaby Avenue - Bartestree,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.29
751004,Barnaby Avenue - Bartestree,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,24.91
751004,Barnaby Avenue - Bartestree,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.15
751004,Barnaby Avenue - Bartestree,2023-08-04 17:50:00+00:00,feeder,5.0,N Current (RMS),A,75.4
751004,Barnaby Avenue - Bartestree,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,104.2
751004,Barnaby Avenue - Bartestree,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
751004,Barnaby Avenue - Bartestree,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
751004,Barnaby Avenue - Bartestree,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.8
751004,Barnaby Avenue - Bartestree,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.92
751004,Barnaby Avenue - Bartestree,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.88
751004,Barnaby Avenue - Bartestree,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,90.3
751004,Barnaby Avenue - Bartestree,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
751004,Barnaby Avenue - Bartestree,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,76.5
751004,Barnaby Avenue - Bartestree,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
751004,Barnaby Avenue - Bartestree,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
751004,Barnaby Avenue - Bartestree,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
751004,Barnaby Avenue - Bartestree,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
751004,Barnaby Avenue - Bartestree,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.44
751004,Barnaby Avenue - Bartestree,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.28
751004,Barnaby Avenue - Bartestree,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,89.9
751004,Barnaby Avenue - Bartestree,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
751004,Barnaby Avenue - Bartestree,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
751004,Barnaby Avenue - Bartestree,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.13
751004,Barnaby Avenue - Bartestree,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
751004,Barnaby Avenue - Bartestree,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.48
751004,Barnaby Avenue - Bartestree,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
751004,Barnaby Avenue - Bartestree,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (RMS),A,88.0
751004,Barnaby Avenue - Bartestree,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
751004,Barnaby Avenue - Bartestree,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
751004,Barnaby Avenue - Bartestree,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
751004,Barnaby Avenue - Bartestree,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,26.6
751004,Barnaby Avenue - Bartestree,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
751004,Barnaby Avenue - Bartestree,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
751004,Barnaby Avenue - Bartestree,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
751004,Barnaby Avenue - Bartestree,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
751004,Barnaby Avenue - Bartestree,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
751004,Barnaby Avenue - Bartestree,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
751004,Barnaby Avenue - Bartestree,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
751004,Barnaby Avenue - Bartestree,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,22.87
751004,Barnaby Avenue - Bartestree,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,65.75
751004,Barnaby Avenue - Bartestree,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,36.65
751004,Barnaby Avenue - Bartestree,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,208.7
751004,Barnaby Avenue - Bartestree,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,97.2
751004,Barnaby Avenue - Bartestree,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,273.6
751004,Barnaby Avenue - Bartestree,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,158.1
751004,Barnaby Avenue - Bartestree,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.78
751004,Barnaby Avenue - Bartestree,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,23.79
751004,Barnaby Avenue - Bartestree,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.72
751004,Barnaby Avenue - Bartestree,2023-08-04 17:40:00+00:00,feeder,5.0,N Current (RMS),A,66.8
751004,Barnaby Avenue - Bartestree,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,99.5
751004,Barnaby Avenue - Bartestree,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.4
751004,Barnaby Avenue - Bartestree,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
751004,Barnaby Avenue - Bartestree,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.71
751004,Barnaby Avenue - Bartestree,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.19
751004,Barnaby Avenue - Bartestree,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.96
751004,Barnaby Avenue - Bartestree,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,69.8
751004,Barnaby Avenue - Bartestree,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.1
751004,Barnaby Avenue - Bartestree,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
751004,Barnaby Avenue - Bartestree,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.8
751004,Barnaby Avenue - Bartestree,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751004,Barnaby Avenue - Bartestree,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
751004,Barnaby Avenue - Bartestree,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
751004,Barnaby Avenue - Bartestree,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.93
751004,Barnaby Avenue - Bartestree,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.4
751004,Barnaby Avenue - Bartestree,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,69.6
751004,Barnaby Avenue - Bartestree,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
751004,Barnaby Avenue - Bartestree,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
751004,Barnaby Avenue - Bartestree,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
751004,Barnaby Avenue - Bartestree,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.81
751004,Barnaby Avenue - Bartestree,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
751004,Barnaby Avenue - Bartestree,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.59
751004,Barnaby Avenue - Bartestree,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
751004,Barnaby Avenue - Bartestree,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (RMS),A,68.0
751004,Barnaby Avenue - Bartestree,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.0
751004,Barnaby Avenue - Bartestree,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
751004,Barnaby Avenue - Bartestree,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,26.3
751004,Barnaby Avenue - Bartestree,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
751004,Barnaby Avenue - Bartestree,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
751004,Barnaby Avenue - Bartestree,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
751004,Barnaby Avenue - Bartestree,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
751004,Barnaby Avenue - Bartestree,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
751004,Barnaby Avenue - Bartestree,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
751004,Barnaby Avenue - Bartestree,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
751004,Barnaby Avenue - Bartestree,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,25.9
751004,Barnaby Avenue - Bartestree,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,56.5
751004,Barnaby Avenue - Bartestree,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,38.4
751004,Barnaby Avenue - Bartestree,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,175.5
751004,Barnaby Avenue - Bartestree,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,111.6
751004,Barnaby Avenue - Bartestree,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,236.7
751004,Barnaby Avenue - Bartestree,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,165.1
751004,Barnaby Avenue - Bartestree,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.09
751004,Barnaby Avenue - Bartestree,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,24.66
751004,Barnaby Avenue - Bartestree,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.79
751004,Barnaby Avenue - Bartestree,2023-08-04 17:30:00+00:00,feeder,5.0,N Current (RMS),A,70.1
751004,Barnaby Avenue - Bartestree,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
751004,Barnaby Avenue - Bartestree,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,102.1
751004,Barnaby Avenue - Bartestree,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
751004,Barnaby Avenue - Bartestree,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
751004,Barnaby Avenue - Bartestree,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.96
751004,Barnaby Avenue - Bartestree,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751004,Barnaby Avenue - Bartestree,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.14
751004,Barnaby Avenue - Bartestree,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,56.1
751004,Barnaby Avenue - Bartestree,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,74.2
751004,Barnaby Avenue - Bartestree,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
751004,Barnaby Avenue - Bartestree,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
751004,Barnaby Avenue - Bartestree,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
751004,Barnaby Avenue - Bartestree,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751004,Barnaby Avenue - Bartestree,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
751004,Barnaby Avenue - Bartestree,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
751004,Barnaby Avenue - Bartestree,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.14
751004,Barnaby Avenue - Bartestree,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (RMS),A,55.8
751004,Barnaby Avenue - Bartestree,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
751004,Barnaby Avenue - Bartestree,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
751004,Barnaby Avenue - Bartestree,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.25
751004,Barnaby Avenue - Bartestree,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
751004,Barnaby Avenue - Bartestree,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.01
751004,Barnaby Avenue - Bartestree,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
751004,Barnaby Avenue - Bartestree,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (RMS),A,54.7
751004,Barnaby Avenue - Bartestree,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
751004,Barnaby Avenue - Bartestree,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.2
751004,Barnaby Avenue - Bartestree,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,26.2
751004,Barnaby Avenue - Bartestree,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
751004,Barnaby Avenue - Bartestree,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
751004,Barnaby Avenue - Bartestree,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
751004,Barnaby Avenue - Bartestree,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
751004,Barnaby Avenue - Bartestree,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
751004,Barnaby Avenue - Bartestree,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
751004,Barnaby Avenue - Bartestree,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
751004,Barnaby Avenue - Bartestree,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
751004,Barnaby Avenue - Bartestree,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,31.34
751004,Barnaby Avenue - Bartestree,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,52.34
751004,Barnaby Avenue - Bartestree,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,27.46
751004,Barnaby Avenue - Bartestree,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,151.7
751004,Barnaby Avenue - Bartestree,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,132.8
751004,Barnaby Avenue - Bartestree,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,216.1
751004,Barnaby Avenue - Bartestree,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,119.4
751004,Barnaby Avenue - Bartestree,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.69
751004,Barnaby Avenue - Bartestree,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,23.88
751004,Barnaby Avenue - Bartestree,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.91
751004,Barnaby Avenue - Bartestree,2023-08-04 17:20:00+00:00,feeder,5.0,N Current (RMS),A,68.8
751004,Barnaby Avenue - Bartestree,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,99.9
751004,Barnaby Avenue - Bartestree,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
751004,Barnaby Avenue - Bartestree,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
751004,Barnaby Avenue - Bartestree,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.58
751004,Barnaby Avenue - Bartestree,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
751004,Barnaby Avenue - Bartestree,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.14
751004,Barnaby Avenue - Bartestree,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,55.1
751004,Barnaby Avenue - Bartestree,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
751004,Barnaby Avenue - Bartestree,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
751004,Barnaby Avenue - Bartestree,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.7
751004,Barnaby Avenue - Bartestree,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
751004,Barnaby Avenue - Bartestree,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751004,Barnaby Avenue - Bartestree,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.86
751004,Barnaby Avenue - Bartestree,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
751004,Barnaby Avenue - Bartestree,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
751004,Barnaby Avenue - Bartestree,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,54.9
751004,Barnaby Avenue - Bartestree,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
751004,Barnaby Avenue - Bartestree,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.1
751004,Barnaby Avenue - Bartestree,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
751004,Barnaby Avenue - Bartestree,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.38
751004,Barnaby Avenue - Bartestree,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
751004,Barnaby Avenue - Bartestree,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (RMS),A,53.5
751004,Barnaby Avenue - Bartestree,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.9
751004,Barnaby Avenue - Bartestree,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,26.1
751004,Barnaby Avenue - Bartestree,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
751004,Barnaby Avenue - Bartestree,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
751004,Barnaby Avenue - Bartestree,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
751004,Barnaby Avenue - Bartestree,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
751004,Barnaby Avenue - Bartestree,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
751004,Barnaby Avenue - Bartestree,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
751004,Barnaby Avenue - Bartestree,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
751004,Barnaby Avenue - Bartestree,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,29.29
751004,Barnaby Avenue - Bartestree,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,54.49
751004,Barnaby Avenue - Bartestree,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,30.87
751004,Barnaby Avenue - Bartestree,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,138.0
751004,Barnaby Avenue - Bartestree,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,122.7
751004,Barnaby Avenue - Bartestree,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,225.3
751004,Barnaby Avenue - Bartestree,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,131.9
751004,Barnaby Avenue - Bartestree,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.25
751004,Barnaby Avenue - Bartestree,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.68
751004,Barnaby Avenue - Bartestree,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.51
751004,Barnaby Avenue - Bartestree,2023-08-04 17:10:00+00:00,feeder,5.0,N Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,66.1
751004,Barnaby Avenue - Bartestree,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.8
751004,Barnaby Avenue - Bartestree,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
751004,Barnaby Avenue - Bartestree,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.97
751004,Barnaby Avenue - Bartestree,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.47
751004,Barnaby Avenue - Bartestree,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.79
751004,Barnaby Avenue - Bartestree,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,49.8
751004,Barnaby Avenue - Bartestree,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.7
751004,Barnaby Avenue - Bartestree,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.7
751004,Barnaby Avenue - Bartestree,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
751004,Barnaby Avenue - Bartestree,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751004,Barnaby Avenue - Bartestree,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.3
751004,Barnaby Avenue - Bartestree,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.6
751004,Barnaby Avenue - Bartestree,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.68
751004,Barnaby Avenue - Bartestree,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,49.6
751004,Barnaby Avenue - Bartestree,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
751004,Barnaby Avenue - Bartestree,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
751004,Barnaby Avenue - Bartestree,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
751004,Barnaby Avenue - Bartestree,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.71
751004,Barnaby Avenue - Bartestree,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.75
751004,Barnaby Avenue - Bartestree,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.09
751004,Barnaby Avenue - Bartestree,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
751004,Barnaby Avenue - Bartestree,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (RMS),A,48.4
751004,Barnaby Avenue - Bartestree,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
751004,Barnaby Avenue - Bartestree,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,63.7
751004,Barnaby Avenue - Bartestree,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,25.8
751004,Barnaby Avenue - Bartestree,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
751004,Barnaby Avenue - Bartestree,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
751004,Barnaby Avenue - Bartestree,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
751004,Barnaby Avenue - Bartestree,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
751004,Barnaby Avenue - Bartestree,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
751004,Barnaby Avenue - Bartestree,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
751004,Barnaby Avenue - Bartestree,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
751004,Barnaby Avenue - Bartestree,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
751004,Barnaby Avenue - Bartestree,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,33.27
751004,Barnaby Avenue - Bartestree,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,44.85
751004,Barnaby Avenue - Bartestree,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,36.2
751004,Barnaby Avenue - Bartestree,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,139.4
751004,Barnaby Avenue - Bartestree,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,138.8
751004,Barnaby Avenue - Bartestree,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,185.6
751004,Barnaby Avenue - Bartestree,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,153.8
751004,Barnaby Avenue - Bartestree,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.68
751004,Barnaby Avenue - Bartestree,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.02
751004,Barnaby Avenue - Bartestree,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.57
751004,Barnaby Avenue - Bartestree,2023-08-04 17:00:00+00:00,feeder,5.0,N Current (RMS),A,34.0
751004,Barnaby Avenue - Bartestree,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.8
751004,Barnaby Avenue - Bartestree,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.2
751004,Barnaby Avenue - Bartestree,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
751004,Barnaby Avenue - Bartestree,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.52
751004,Barnaby Avenue - Bartestree,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.02
751004,Barnaby Avenue - Bartestree,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.14
751004,Barnaby Avenue - Bartestree,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,81.4
751004,Barnaby Avenue - Bartestree,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
751004,Barnaby Avenue - Bartestree,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
751004,Barnaby Avenue - Bartestree,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
751004,Barnaby Avenue - Bartestree,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
751004,Barnaby Avenue - Bartestree,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
751004,Barnaby Avenue - Bartestree,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
751004,Barnaby Avenue - Bartestree,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.37
751004,Barnaby Avenue - Bartestree,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.31
751004,Barnaby Avenue - Bartestree,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,81.1
751004,Barnaby Avenue - Bartestree,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
751004,Barnaby Avenue - Bartestree,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.0
751004,Barnaby Avenue - Bartestree,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
751004,Barnaby Avenue - Bartestree,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
751004,Barnaby Avenue - Bartestree,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
751004,Barnaby Avenue - Bartestree,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
751004,Barnaby Avenue - Bartestree,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.97
751004,Barnaby Avenue - Bartestree,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.67
751004,Barnaby Avenue - Bartestree,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (RMS),A,79.2
751004,Barnaby Avenue - Bartestree,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.7
751004,Barnaby Avenue - Bartestree,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
751004,Barnaby Avenue - Bartestree,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,25.6
751004,Barnaby Avenue - Bartestree,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
751004,Barnaby Avenue - Bartestree,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
751004,Barnaby Avenue - Bartestree,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
751004,Barnaby Avenue - Bartestree,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
751004,Barnaby Avenue - Bartestree,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
751004,Barnaby Avenue - Bartestree,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
751004,Barnaby Avenue - Bartestree,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751004,Barnaby Avenue - Bartestree,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
751004,Barnaby Avenue - Bartestree,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,24.86
751004,Barnaby Avenue - Bartestree,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,49.38
751004,Barnaby Avenue - Bartestree,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,41.7
751004,Barnaby Avenue - Bartestree,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,221.6
751004,Barnaby Avenue - Bartestree,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,105.1
751004,Barnaby Avenue - Bartestree,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,205.8
751004,Barnaby Avenue - Bartestree,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,175.6
751004,Barnaby Avenue - Bartestree,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.24
751004,Barnaby Avenue - Bartestree,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.63
751004,Barnaby Avenue - Bartestree,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.57
751004,Barnaby Avenue - Bartestree,2023-08-04 16:50:00+00:00,feeder,5.0,N Current (RMS),A,32.9
751004,Barnaby Avenue - Bartestree,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
751004,Barnaby Avenue - Bartestree,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.4
751004,Barnaby Avenue - Bartestree,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.1
751004,Barnaby Avenue - Bartestree,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
751004,Barnaby Avenue - Bartestree,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.66
751004,Barnaby Avenue - Bartestree,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.58
751004,Barnaby Avenue - Bartestree,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.59
751004,Barnaby Avenue - Bartestree,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,70.2
751004,Barnaby Avenue - Bartestree,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
751004,Barnaby Avenue - Bartestree,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.8
751004,Barnaby Avenue - Bartestree,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
751004,Barnaby Avenue - Bartestree,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
751004,Barnaby Avenue - Bartestree,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
751004,Barnaby Avenue - Bartestree,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.38
751004,Barnaby Avenue - Bartestree,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.97
751004,Barnaby Avenue - Bartestree,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.54
751004,Barnaby Avenue - Bartestree,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,70.0
751004,Barnaby Avenue - Bartestree,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
751004,Barnaby Avenue - Bartestree,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.2
751004,Barnaby Avenue - Bartestree,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
751004,Barnaby Avenue - Bartestree,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
751004,Barnaby Avenue - Bartestree,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
751004,Barnaby Avenue - Bartestree,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.4
751004,Barnaby Avenue - Bartestree,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.55
751004,Barnaby Avenue - Bartestree,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.46
751004,Barnaby Avenue - Bartestree,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (RMS),A,68.4
751004,Barnaby Avenue - Bartestree,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.2
751004,Barnaby Avenue - Bartestree,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
751004,Barnaby Avenue - Bartestree,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,25.4
751004,Barnaby Avenue - Bartestree,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
751004,Barnaby Avenue - Bartestree,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
751004,Barnaby Avenue - Bartestree,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
751004,Barnaby Avenue - Bartestree,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
751004,Barnaby Avenue - Bartestree,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
751004,Barnaby Avenue - Bartestree,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,26.68
751004,Barnaby Avenue - Bartestree,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,48.73
751004,Barnaby Avenue - Bartestree,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,39.17
751004,Barnaby Avenue - Bartestree,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,191.2
751004,Barnaby Avenue - Bartestree,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,112.3
751004,Barnaby Avenue - Bartestree,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,203.1
751004,Barnaby Avenue - Bartestree,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,166.1
751004,Barnaby Avenue - Bartestree,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.67
751004,Barnaby Avenue - Bartestree,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.58
751004,Barnaby Avenue - Bartestree,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.56
751004,Barnaby Avenue - Bartestree,2023-08-04 16:40:00+00:00,feeder,5.0,N Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.2
751004,Barnaby Avenue - Bartestree,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
