Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
751004,Barnaby Avenue - Bartestree,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.45
751004,Barnaby Avenue - Bartestree,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.9
751004,Barnaby Avenue - Bartestree,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.46
751004,Barnaby Avenue - Bartestree,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,67.7
751004,Barnaby Avenue - Bartestree,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
751004,Barnaby Avenue - Bartestree,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.7
751004,Barnaby Avenue - Bartestree,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
751004,Barnaby Avenue - Bartestree,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
751004,Barnaby Avenue - Bartestree,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
751004,Barnaby Avenue - Bartestree,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.65
751004,Barnaby Avenue - Bartestree,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.16
751004,Barnaby Avenue - Bartestree,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.57
751004,Barnaby Avenue - Bartestree,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,67.4
751004,Barnaby Avenue - Bartestree,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
751004,Barnaby Avenue - Bartestree,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.4
751004,Barnaby Avenue - Bartestree,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
751004,Barnaby Avenue - Bartestree,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
751004,Barnaby Avenue - Bartestree,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.77
751004,Barnaby Avenue - Bartestree,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.33
751004,Barnaby Avenue - Bartestree,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.69
751004,Barnaby Avenue - Bartestree,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.41
751004,Barnaby Avenue - Bartestree,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (RMS),A,65.9
751004,Barnaby Avenue - Bartestree,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
751004,Barnaby Avenue - Bartestree,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,25.8
751004,Barnaby Avenue - Bartestree,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
751004,Barnaby Avenue - Bartestree,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
751004,Barnaby Avenue - Bartestree,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
751004,Barnaby Avenue - Bartestree,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
751004,Barnaby Avenue - Bartestree,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
751004,Barnaby Avenue - Bartestree,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
751004,Barnaby Avenue - Bartestree,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,28.11
751004,Barnaby Avenue - Bartestree,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,49.34
751004,Barnaby Avenue - Bartestree,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,37.01
751004,Barnaby Avenue - Bartestree,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,179.7
751004,Barnaby Avenue - Bartestree,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,120.0
751004,Barnaby Avenue - Bartestree,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,204.8
751004,Barnaby Avenue - Bartestree,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,156.6
751004,Barnaby Avenue - Bartestree,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.56
751004,Barnaby Avenue - Bartestree,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.36
751004,Barnaby Avenue - Bartestree,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.07
751004,Barnaby Avenue - Bartestree,2023-08-04 16:30:00+00:00,feeder,5.0,N Current (RMS),A,32.2
751004,Barnaby Avenue - Bartestree,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
751004,Barnaby Avenue - Bartestree,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.2
751004,Barnaby Avenue - Bartestree,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.1
751004,Barnaby Avenue - Bartestree,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.5
751004,Barnaby Avenue - Bartestree,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.33
751004,Barnaby Avenue - Bartestree,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.43
751004,Barnaby Avenue - Bartestree,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,96.9
751004,Barnaby Avenue - Bartestree,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.9
751004,Barnaby Avenue - Bartestree,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,81.9
751004,Barnaby Avenue - Bartestree,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
751004,Barnaby Avenue - Bartestree,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.07
751004,Barnaby Avenue - Bartestree,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.32
751004,Barnaby Avenue - Bartestree,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.22
751004,Barnaby Avenue - Bartestree,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,96.5
751004,Barnaby Avenue - Bartestree,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
751004,Barnaby Avenue - Bartestree,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
751004,Barnaby Avenue - Bartestree,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.13
751004,Barnaby Avenue - Bartestree,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.69
751004,Barnaby Avenue - Bartestree,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.24
751004,Barnaby Avenue - Bartestree,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.07
751004,Barnaby Avenue - Bartestree,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (RMS),A,94.5
751004,Barnaby Avenue - Bartestree,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
751004,Barnaby Avenue - Bartestree,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,76.3
751004,Barnaby Avenue - Bartestree,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
751004,Barnaby Avenue - Bartestree,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,26.1
751004,Barnaby Avenue - Bartestree,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
751004,Barnaby Avenue - Bartestree,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
751004,Barnaby Avenue - Bartestree,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
751004,Barnaby Avenue - Bartestree,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
751004,Barnaby Avenue - Bartestree,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
751004,Barnaby Avenue - Bartestree,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
751004,Barnaby Avenue - Bartestree,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,26.82
751004,Barnaby Avenue - Bartestree,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,57.25
751004,Barnaby Avenue - Bartestree,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,38.8
751004,Barnaby Avenue - Bartestree,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,270.4
751004,Barnaby Avenue - Bartestree,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,112.9
751004,Barnaby Avenue - Bartestree,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,237.1
751004,Barnaby Avenue - Bartestree,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,163.9
751004,Barnaby Avenue - Bartestree,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.43
751004,Barnaby Avenue - Bartestree,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.99
751004,Barnaby Avenue - Bartestree,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.96
751004,Barnaby Avenue - Bartestree,2023-08-04 16:20:00+00:00,feeder,5.0,N Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.7
751004,Barnaby Avenue - Bartestree,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.2
751004,Barnaby Avenue - Bartestree,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
751004,Barnaby Avenue - Bartestree,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.58
751004,Barnaby Avenue - Bartestree,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.97
751004,Barnaby Avenue - Bartestree,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.92
751004,Barnaby Avenue - Bartestree,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,65.4
751004,Barnaby Avenue - Bartestree,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.4
751004,Barnaby Avenue - Bartestree,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.4
751004,Barnaby Avenue - Bartestree,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
751004,Barnaby Avenue - Bartestree,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751004,Barnaby Avenue - Bartestree,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.47
751004,Barnaby Avenue - Bartestree,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.55
751004,Barnaby Avenue - Bartestree,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.3
751004,Barnaby Avenue - Bartestree,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,65.1
751004,Barnaby Avenue - Bartestree,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
751004,Barnaby Avenue - Bartestree,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
751004,Barnaby Avenue - Bartestree,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
751004,Barnaby Avenue - Bartestree,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751004,Barnaby Avenue - Bartestree,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.44
751004,Barnaby Avenue - Bartestree,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.75
751004,Barnaby Avenue - Bartestree,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.2
751004,Barnaby Avenue - Bartestree,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.45
751004,Barnaby Avenue - Bartestree,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (RMS),A,63.7
751004,Barnaby Avenue - Bartestree,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.7
751004,Barnaby Avenue - Bartestree,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,72.2
751004,Barnaby Avenue - Bartestree,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
751004,Barnaby Avenue - Bartestree,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,26.6
751004,Barnaby Avenue - Bartestree,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
751004,Barnaby Avenue - Bartestree,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
751004,Barnaby Avenue - Bartestree,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
751004,Barnaby Avenue - Bartestree,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
751004,Barnaby Avenue - Bartestree,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
751004,Barnaby Avenue - Bartestree,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,40.23
751004,Barnaby Avenue - Bartestree,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,49.7
751004,Barnaby Avenue - Bartestree,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,37.63
751004,Barnaby Avenue - Bartestree,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,184.7
751004,Barnaby Avenue - Bartestree,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,168.5
751004,Barnaby Avenue - Bartestree,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,207.2
751004,Barnaby Avenue - Bartestree,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,159.0
751004,Barnaby Avenue - Bartestree,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
751004,Barnaby Avenue - Bartestree,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.06
751004,Barnaby Avenue - Bartestree,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.4
751004,Barnaby Avenue - Bartestree,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.25
751004,Barnaby Avenue - Bartestree,2023-08-04 16:10:00+00:00,feeder,5.0,N Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
751004,Barnaby Avenue - Bartestree,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.1
751004,Barnaby Avenue - Bartestree,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.8
751004,Barnaby Avenue - Bartestree,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
751004,Barnaby Avenue - Bartestree,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.93
751004,Barnaby Avenue - Bartestree,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.04
751004,Barnaby Avenue - Bartestree,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.2
751004,Barnaby Avenue - Bartestree,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,57.3
751004,Barnaby Avenue - Bartestree,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.3
751004,Barnaby Avenue - Bartestree,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
751004,Barnaby Avenue - Bartestree,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
751004,Barnaby Avenue - Bartestree,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.88
751004,Barnaby Avenue - Bartestree,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.38
751004,Barnaby Avenue - Bartestree,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.17
751004,Barnaby Avenue - Bartestree,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,57.1
751004,Barnaby Avenue - Bartestree,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
751004,Barnaby Avenue - Bartestree,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
751004,Barnaby Avenue - Bartestree,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
751004,Barnaby Avenue - Bartestree,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
751004,Barnaby Avenue - Bartestree,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
751004,Barnaby Avenue - Bartestree,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.73
751004,Barnaby Avenue - Bartestree,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.96
751004,Barnaby Avenue - Bartestree,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.25
751004,Barnaby Avenue - Bartestree,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (RMS),A,55.8
751004,Barnaby Avenue - Bartestree,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.1
751004,Barnaby Avenue - Bartestree,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.3
751004,Barnaby Avenue - Bartestree,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
751004,Barnaby Avenue - Bartestree,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,26.9
751004,Barnaby Avenue - Bartestree,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
751004,Barnaby Avenue - Bartestree,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
751004,Barnaby Avenue - Bartestree,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
751004,Barnaby Avenue - Bartestree,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
751004,Barnaby Avenue - Bartestree,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
751004,Barnaby Avenue - Bartestree,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
751004,Barnaby Avenue - Bartestree,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,39.61
751004,Barnaby Avenue - Bartestree,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,43.78
751004,Barnaby Avenue - Bartestree,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,39.87
751004,Barnaby Avenue - Bartestree,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,163.6
751004,Barnaby Avenue - Bartestree,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,167.1
751004,Barnaby Avenue - Bartestree,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,182.6
751004,Barnaby Avenue - Bartestree,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,168.3
751004,Barnaby Avenue - Bartestree,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.25
751004,Barnaby Avenue - Bartestree,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.7
751004,Barnaby Avenue - Bartestree,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.16
751004,Barnaby Avenue - Bartestree,2023-08-04 16:00:00+00:00,feeder,5.0,N Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.2
751004,Barnaby Avenue - Bartestree,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
751004,Barnaby Avenue - Bartestree,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
751004,Barnaby Avenue - Bartestree,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.71
751004,Barnaby Avenue - Bartestree,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.06
751004,Barnaby Avenue - Bartestree,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.55
751004,Barnaby Avenue - Bartestree,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,79.8
751004,Barnaby Avenue - Bartestree,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.7
751004,Barnaby Avenue - Bartestree,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,72.0
751004,Barnaby Avenue - Bartestree,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.7
751004,Barnaby Avenue - Bartestree,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
751004,Barnaby Avenue - Bartestree,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.57
751004,Barnaby Avenue - Bartestree,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.97
751004,Barnaby Avenue - Bartestree,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.65
751004,Barnaby Avenue - Bartestree,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,79.5
751004,Barnaby Avenue - Bartestree,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
751004,Barnaby Avenue - Bartestree,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
751004,Barnaby Avenue - Bartestree,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
751004,Barnaby Avenue - Bartestree,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
751004,Barnaby Avenue - Bartestree,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.5
751004,Barnaby Avenue - Bartestree,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.24
751004,Barnaby Avenue - Bartestree,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.33
751004,Barnaby Avenue - Bartestree,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
751004,Barnaby Avenue - Bartestree,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (RMS),A,77.7
751004,Barnaby Avenue - Bartestree,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,84.2
751004,Barnaby Avenue - Bartestree,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,72.8
751004,Barnaby Avenue - Bartestree,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,27.1
751004,Barnaby Avenue - Bartestree,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
751004,Barnaby Avenue - Bartestree,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
751004,Barnaby Avenue - Bartestree,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
751004,Barnaby Avenue - Bartestree,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
751004,Barnaby Avenue - Bartestree,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
751004,Barnaby Avenue - Bartestree,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,48.77
751004,Barnaby Avenue - Bartestree,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,52.05
751004,Barnaby Avenue - Bartestree,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,38.4
751004,Barnaby Avenue - Bartestree,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,236.1
751004,Barnaby Avenue - Bartestree,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,205.2
751004,Barnaby Avenue - Bartestree,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,217.0
751004,Barnaby Avenue - Bartestree,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,162.1
751004,Barnaby Avenue - Bartestree,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
751004,Barnaby Avenue - Bartestree,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.2
751004,Barnaby Avenue - Bartestree,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.35
751004,Barnaby Avenue - Bartestree,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.76
751004,Barnaby Avenue - Bartestree,2023-08-04 15:50:00+00:00,feeder,5.0,N Current (RMS),A,32.4
751004,Barnaby Avenue - Bartestree,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.2
751004,Barnaby Avenue - Bartestree,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.4
751004,Barnaby Avenue - Bartestree,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
751004,Barnaby Avenue - Bartestree,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.6
751004,Barnaby Avenue - Bartestree,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.93
751004,Barnaby Avenue - Bartestree,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.8
751004,Barnaby Avenue - Bartestree,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (RMS),A,50.6
751004,Barnaby Avenue - Bartestree,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.5
751004,Barnaby Avenue - Bartestree,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.4
751004,Barnaby Avenue - Bartestree,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.6
751004,Barnaby Avenue - Bartestree,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
751004,Barnaby Avenue - Bartestree,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
751004,Barnaby Avenue - Bartestree,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.3
751004,Barnaby Avenue - Bartestree,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.1
751004,Barnaby Avenue - Bartestree,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,50.4
751004,Barnaby Avenue - Bartestree,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
751004,Barnaby Avenue - Bartestree,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
751004,Barnaby Avenue - Bartestree,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751004,Barnaby Avenue - Bartestree,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.41
751004,Barnaby Avenue - Bartestree,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.62
751004,Barnaby Avenue - Bartestree,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.32
751004,Barnaby Avenue - Bartestree,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.28
751004,Barnaby Avenue - Bartestree,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (RMS),A,49.3
751004,Barnaby Avenue - Bartestree,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
751004,Barnaby Avenue - Bartestree,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.1
751004,Barnaby Avenue - Bartestree,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,27.1
751004,Barnaby Avenue - Bartestree,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
751004,Barnaby Avenue - Bartestree,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
751004,Barnaby Avenue - Bartestree,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
751004,Barnaby Avenue - Bartestree,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
751004,Barnaby Avenue - Bartestree,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
751004,Barnaby Avenue - Bartestree,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,34.87
751004,Barnaby Avenue - Bartestree,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,46.9
751004,Barnaby Avenue - Bartestree,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,45.93
751004,Barnaby Avenue - Bartestree,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,135.8
751004,Barnaby Avenue - Bartestree,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,145.8
751004,Barnaby Avenue - Bartestree,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,195.2
751004,Barnaby Avenue - Bartestree,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,193.8
751004,Barnaby Avenue - Bartestree,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
751004,Barnaby Avenue - Bartestree,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.36
751004,Barnaby Avenue - Bartestree,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.52
751004,Barnaby Avenue - Bartestree,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.17
751004,Barnaby Avenue - Bartestree,2023-08-04 15:40:00+00:00,feeder,5.0,N Current (RMS),A,24.9
751004,Barnaby Avenue - Bartestree,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.9
751004,Barnaby Avenue - Bartestree,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.2
751004,Barnaby Avenue - Bartestree,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
751004,Barnaby Avenue - Bartestree,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.98
751004,Barnaby Avenue - Bartestree,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.32
751004,Barnaby Avenue - Bartestree,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.5
751004,Barnaby Avenue - Bartestree,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (RMS),A,57.5
751004,Barnaby Avenue - Bartestree,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
751004,Barnaby Avenue - Bartestree,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.6
751004,Barnaby Avenue - Bartestree,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.7
751004,Barnaby Avenue - Bartestree,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
751004,Barnaby Avenue - Bartestree,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
751004,Barnaby Avenue - Bartestree,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.59
751004,Barnaby Avenue - Bartestree,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.55
751004,Barnaby Avenue - Bartestree,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,57.3
751004,Barnaby Avenue - Bartestree,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
751004,Barnaby Avenue - Bartestree,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
751004,Barnaby Avenue - Bartestree,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
751004,Barnaby Avenue - Bartestree,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
751004,Barnaby Avenue - Bartestree,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.33
751004,Barnaby Avenue - Bartestree,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.42
751004,Barnaby Avenue - Bartestree,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
751004,Barnaby Avenue - Bartestree,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (RMS),A,56.0
751004,Barnaby Avenue - Bartestree,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
751004,Barnaby Avenue - Bartestree,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
751004,Barnaby Avenue - Bartestree,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,27.1
751004,Barnaby Avenue - Bartestree,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
751004,Barnaby Avenue - Bartestree,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
751004,Barnaby Avenue - Bartestree,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
751004,Barnaby Avenue - Bartestree,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
751004,Barnaby Avenue - Bartestree,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
751004,Barnaby Avenue - Bartestree,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
751004,Barnaby Avenue - Bartestree,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
751004,Barnaby Avenue - Bartestree,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
751004,Barnaby Avenue - Bartestree,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,28.64
751004,Barnaby Avenue - Bartestree,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,44.85
751004,Barnaby Avenue - Bartestree,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,35.43
751004,Barnaby Avenue - Bartestree,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,158.0
751004,Barnaby Avenue - Bartestree,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,120.8
751004,Barnaby Avenue - Bartestree,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,186.3
751004,Barnaby Avenue - Bartestree,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,150.7
751004,Barnaby Avenue - Bartestree,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.46
751004,Barnaby Avenue - Bartestree,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.61
751004,Barnaby Avenue - Bartestree,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.62
751004,Barnaby Avenue - Bartestree,2023-08-04 15:30:00+00:00,feeder,5.0,N Current (RMS),A,24.8
751004,Barnaby Avenue - Bartestree,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
751004,Barnaby Avenue - Bartestree,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.1
751004,Barnaby Avenue - Bartestree,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
751004,Barnaby Avenue - Bartestree,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.45
751004,Barnaby Avenue - Bartestree,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.63
751004,Barnaby Avenue - Bartestree,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.23
751004,Barnaby Avenue - Bartestree,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (RMS),A,54.1
751004,Barnaby Avenue - Bartestree,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
751004,Barnaby Avenue - Bartestree,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
751004,Barnaby Avenue - Bartestree,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.9
751004,Barnaby Avenue - Bartestree,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
751004,Barnaby Avenue - Bartestree,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
751004,Barnaby Avenue - Bartestree,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.1
751004,Barnaby Avenue - Bartestree,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.19
751004,Barnaby Avenue - Bartestree,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (RMS),A,53.9
751004,Barnaby Avenue - Bartestree,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
751004,Barnaby Avenue - Bartestree,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
751004,Barnaby Avenue - Bartestree,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.11
751004,Barnaby Avenue - Bartestree,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.17
751004,Barnaby Avenue - Bartestree,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.97
751004,Barnaby Avenue - Bartestree,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
751004,Barnaby Avenue - Bartestree,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (RMS),A,52.7
751004,Barnaby Avenue - Bartestree,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
751004,Barnaby Avenue - Bartestree,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.5
751004,Barnaby Avenue - Bartestree,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,27.8
751004,Barnaby Avenue - Bartestree,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
751004,Barnaby Avenue - Bartestree,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
751004,Barnaby Avenue - Bartestree,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
751004,Barnaby Avenue - Bartestree,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
751004,Barnaby Avenue - Bartestree,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
751004,Barnaby Avenue - Bartestree,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
751004,Barnaby Avenue - Bartestree,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,26.16
751004,Barnaby Avenue - Bartestree,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,38.31
751004,Barnaby Avenue - Bartestree,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,39.3
751004,Barnaby Avenue - Bartestree,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,142.1
751004,Barnaby Avenue - Bartestree,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,110.3
751004,Barnaby Avenue - Bartestree,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,159.7
751004,Barnaby Avenue - Bartestree,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,165.7
751004,Barnaby Avenue - Bartestree,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
751004,Barnaby Avenue - Bartestree,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
751004,Barnaby Avenue - Bartestree,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.35
751004,Barnaby Avenue - Bartestree,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.32
751004,Barnaby Avenue - Bartestree,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.8
751004,Barnaby Avenue - Bartestree,2023-08-04 15:20:00+00:00,feeder,5.0,N Current (RMS),A,34.6
751004,Barnaby Avenue - Bartestree,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.3
751004,Barnaby Avenue - Bartestree,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.3
751004,Barnaby Avenue - Bartestree,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
751004,Barnaby Avenue - Bartestree,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.28
751004,Barnaby Avenue - Bartestree,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
751004,Barnaby Avenue - Bartestree,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.31
751004,Barnaby Avenue - Bartestree,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (RMS),A,44.0
751004,Barnaby Avenue - Bartestree,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
751004,Barnaby Avenue - Bartestree,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
751004,Barnaby Avenue - Bartestree,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.6
751004,Barnaby Avenue - Bartestree,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
751004,Barnaby Avenue - Bartestree,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.4
751004,Barnaby Avenue - Bartestree,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.74
751004,Barnaby Avenue - Bartestree,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
751004,Barnaby Avenue - Bartestree,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,43.8
751004,Barnaby Avenue - Bartestree,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
751004,Barnaby Avenue - Bartestree,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.92
751004,Barnaby Avenue - Bartestree,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
751004,Barnaby Avenue - Bartestree,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.85
751004,Barnaby Avenue - Bartestree,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
751004,Barnaby Avenue - Bartestree,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (RMS),A,42.8
751004,Barnaby Avenue - Bartestree,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.7
751004,Barnaby Avenue - Bartestree,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,27.5
751004,Barnaby Avenue - Bartestree,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
751004,Barnaby Avenue - Bartestree,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
751004,Barnaby Avenue - Bartestree,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
751004,Barnaby Avenue - Bartestree,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
