Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
751004,Barnaby Avenue - Bartestree,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
751004,Barnaby Avenue - Bartestree,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
751004,Barnaby Avenue - Bartestree,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
751004,Barnaby Avenue - Bartestree,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,24.05
751004,Barnaby Avenue - Bartestree,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,33.88
751004,Barnaby Avenue - Bartestree,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,33.95
751004,Barnaby Avenue - Bartestree,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,119.6
751004,Barnaby Avenue - Bartestree,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,101.0
751004,Barnaby Avenue - Bartestree,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,140.9
751004,Barnaby Avenue - Bartestree,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,145.0
751004,Barnaby Avenue - Bartestree,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
751004,Barnaby Avenue - Bartestree,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.11
751004,Barnaby Avenue - Bartestree,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.34
751004,Barnaby Avenue - Bartestree,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.19
751004,Barnaby Avenue - Bartestree,2023-08-04 15:10:00+00:00,feeder,5.0,N Current (RMS),A,39.8
751004,Barnaby Avenue - Bartestree,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
751004,Barnaby Avenue - Bartestree,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,56.7
751004,Barnaby Avenue - Bartestree,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.1
751004,Barnaby Avenue - Bartestree,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
751004,Barnaby Avenue - Bartestree,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.35
751004,Barnaby Avenue - Bartestree,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.12
751004,Barnaby Avenue - Bartestree,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.72
751004,Barnaby Avenue - Bartestree,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (RMS),A,57.2
751004,Barnaby Avenue - Bartestree,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
751004,Barnaby Avenue - Bartestree,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.1
751004,Barnaby Avenue - Bartestree,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
751004,Barnaby Avenue - Bartestree,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.75
751004,Barnaby Avenue - Bartestree,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.73
751004,Barnaby Avenue - Bartestree,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.92
751004,Barnaby Avenue - Bartestree,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,57.0
751004,Barnaby Avenue - Bartestree,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
751004,Barnaby Avenue - Bartestree,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
751004,Barnaby Avenue - Bartestree,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
751004,Barnaby Avenue - Bartestree,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.44
751004,Barnaby Avenue - Bartestree,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.33
751004,Barnaby Avenue - Bartestree,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (RMS),A,55.8
751004,Barnaby Avenue - Bartestree,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.8
751004,Barnaby Avenue - Bartestree,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
751004,Barnaby Avenue - Bartestree,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,27.3
751004,Barnaby Avenue - Bartestree,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
751004,Barnaby Avenue - Bartestree,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
751004,Barnaby Avenue - Bartestree,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
751004,Barnaby Avenue - Bartestree,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
751004,Barnaby Avenue - Bartestree,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
751004,Barnaby Avenue - Bartestree,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
751004,Barnaby Avenue - Bartestree,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
751004,Barnaby Avenue - Bartestree,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,22.83
751004,Barnaby Avenue - Bartestree,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,38.63
751004,Barnaby Avenue - Bartestree,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,37.15
751004,Barnaby Avenue - Bartestree,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,158.2
751004,Barnaby Avenue - Bartestree,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,96.4
751004,Barnaby Avenue - Bartestree,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,160.3
751004,Barnaby Avenue - Bartestree,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,157.6
751004,Barnaby Avenue - Bartestree,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
751004,Barnaby Avenue - Bartestree,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.86
751004,Barnaby Avenue - Bartestree,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.8
751004,Barnaby Avenue - Bartestree,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.45
751004,Barnaby Avenue - Bartestree,2023-08-04 15:00:00+00:00,feeder,5.0,N Current (RMS),A,29.7
751004,Barnaby Avenue - Bartestree,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.3
751004,Barnaby Avenue - Bartestree,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
751004,Barnaby Avenue - Bartestree,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
751004,Barnaby Avenue - Bartestree,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.48
751004,Barnaby Avenue - Bartestree,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.02
751004,Barnaby Avenue - Bartestree,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.7
751004,Barnaby Avenue - Bartestree,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (RMS),A,66.1
751004,Barnaby Avenue - Bartestree,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.3
751004,Barnaby Avenue - Bartestree,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
751004,Barnaby Avenue - Bartestree,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.3
751004,Barnaby Avenue - Bartestree,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
751004,Barnaby Avenue - Bartestree,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.66
751004,Barnaby Avenue - Bartestree,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
751004,Barnaby Avenue - Bartestree,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.89
751004,Barnaby Avenue - Bartestree,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,65.8
751004,Barnaby Avenue - Bartestree,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
751004,Barnaby Avenue - Bartestree,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
751004,Barnaby Avenue - Bartestree,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.99
751004,Barnaby Avenue - Bartestree,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
751004,Barnaby Avenue - Bartestree,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
751004,Barnaby Avenue - Bartestree,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.3
751004,Barnaby Avenue - Bartestree,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.25
751004,Barnaby Avenue - Bartestree,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (RMS),A,64.6
751004,Barnaby Avenue - Bartestree,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.5
751004,Barnaby Avenue - Bartestree,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.1
751004,Barnaby Avenue - Bartestree,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,27.6
751004,Barnaby Avenue - Bartestree,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
751004,Barnaby Avenue - Bartestree,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
751004,Barnaby Avenue - Bartestree,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
751004,Barnaby Avenue - Bartestree,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
751004,Barnaby Avenue - Bartestree,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
751004,Barnaby Avenue - Bartestree,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
751004,Barnaby Avenue - Bartestree,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
751004,Barnaby Avenue - Bartestree,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,25.76
751004,Barnaby Avenue - Bartestree,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,35.74
751004,Barnaby Avenue - Bartestree,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,40.29
751004,Barnaby Avenue - Bartestree,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,192.5
751004,Barnaby Avenue - Bartestree,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,108.9
751004,Barnaby Avenue - Bartestree,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,148.6
751004,Barnaby Avenue - Bartestree,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,172.4
751004,Barnaby Avenue - Bartestree,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
751004,Barnaby Avenue - Bartestree,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.46
751004,Barnaby Avenue - Bartestree,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.75
751004,Barnaby Avenue - Bartestree,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.12
751004,Barnaby Avenue - Bartestree,2023-08-04 14:50:00+00:00,feeder,5.0,N Current (RMS),A,32.9
751004,Barnaby Avenue - Bartestree,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.2
751004,Barnaby Avenue - Bartestree,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
751004,Barnaby Avenue - Bartestree,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.49
751004,Barnaby Avenue - Bartestree,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.96
751004,Barnaby Avenue - Bartestree,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.49
751004,Barnaby Avenue - Bartestree,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,84.1
751004,Barnaby Avenue - Bartestree,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,85.0
751004,Barnaby Avenue - Bartestree,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
751004,Barnaby Avenue - Bartestree,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.1
751004,Barnaby Avenue - Bartestree,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
751004,Barnaby Avenue - Bartestree,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.33
751004,Barnaby Avenue - Bartestree,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
751004,Barnaby Avenue - Bartestree,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.75
751004,Barnaby Avenue - Bartestree,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,83.7
751004,Barnaby Avenue - Bartestree,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
751004,Barnaby Avenue - Bartestree,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.03
751004,Barnaby Avenue - Bartestree,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
751004,Barnaby Avenue - Bartestree,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.17
751004,Barnaby Avenue - Bartestree,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
751004,Barnaby Avenue - Bartestree,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (RMS),A,82.3
751004,Barnaby Avenue - Bartestree,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
751004,Barnaby Avenue - Bartestree,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
751004,Barnaby Avenue - Bartestree,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,27.8
751004,Barnaby Avenue - Bartestree,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
751004,Barnaby Avenue - Bartestree,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
751004,Barnaby Avenue - Bartestree,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
751004,Barnaby Avenue - Bartestree,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
751004,Barnaby Avenue - Bartestree,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
751004,Barnaby Avenue - Bartestree,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
751004,Barnaby Avenue - Bartestree,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,36.03
751004,Barnaby Avenue - Bartestree,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,33.76
751004,Barnaby Avenue - Bartestree,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,23.08
751004,Barnaby Avenue - Bartestree,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,257.8
751004,Barnaby Avenue - Bartestree,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,151.7
751004,Barnaby Avenue - Bartestree,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,140.6
751004,Barnaby Avenue - Bartestree,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,100.8
751004,Barnaby Avenue - Bartestree,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.56
751004,Barnaby Avenue - Bartestree,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.7
751004,Barnaby Avenue - Bartestree,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.71
751004,Barnaby Avenue - Bartestree,2023-08-04 14:40:00+00:00,feeder,5.0,N Current (RMS),A,31.7
751004,Barnaby Avenue - Bartestree,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
751004,Barnaby Avenue - Bartestree,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
751004,Barnaby Avenue - Bartestree,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
751004,Barnaby Avenue - Bartestree,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.54
751004,Barnaby Avenue - Bartestree,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.98
751004,Barnaby Avenue - Bartestree,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.19
751004,Barnaby Avenue - Bartestree,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (RMS),A,70.9
751004,Barnaby Avenue - Bartestree,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,86.2
751004,Barnaby Avenue - Bartestree,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
751004,Barnaby Avenue - Bartestree,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
751004,Barnaby Avenue - Bartestree,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.93
751004,Barnaby Avenue - Bartestree,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
751004,Barnaby Avenue - Bartestree,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.98
751004,Barnaby Avenue - Bartestree,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,70.5
751004,Barnaby Avenue - Bartestree,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.05
751004,Barnaby Avenue - Bartestree,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
751004,Barnaby Avenue - Bartestree,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.94
751004,Barnaby Avenue - Bartestree,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
751004,Barnaby Avenue - Bartestree,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (RMS),A,69.4
751004,Barnaby Avenue - Bartestree,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.7
751004,Barnaby Avenue - Bartestree,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
751004,Barnaby Avenue - Bartestree,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,27.2
751004,Barnaby Avenue - Bartestree,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
751004,Barnaby Avenue - Bartestree,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
751004,Barnaby Avenue - Bartestree,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
751004,Barnaby Avenue - Bartestree,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
751004,Barnaby Avenue - Bartestree,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
751004,Barnaby Avenue - Bartestree,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
751004,Barnaby Avenue - Bartestree,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,34.37
751004,Barnaby Avenue - Bartestree,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,31.53
751004,Barnaby Avenue - Bartestree,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,23.71
751004,Barnaby Avenue - Bartestree,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,217.6
751004,Barnaby Avenue - Bartestree,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,144.6
751004,Barnaby Avenue - Bartestree,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,131.5
751004,Barnaby Avenue - Bartestree,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,102.2
751004,Barnaby Avenue - Bartestree,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
751004,Barnaby Avenue - Bartestree,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.42
751004,Barnaby Avenue - Bartestree,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.72
751004,Barnaby Avenue - Bartestree,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.91
751004,Barnaby Avenue - Bartestree,2023-08-04 14:30:00+00:00,feeder,5.0,N Current (RMS),A,20.5
751004,Barnaby Avenue - Bartestree,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
751004,Barnaby Avenue - Bartestree,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
751004,Barnaby Avenue - Bartestree,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.76
751004,Barnaby Avenue - Bartestree,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.61
751004,Barnaby Avenue - Bartestree,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.31
751004,Barnaby Avenue - Bartestree,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (RMS),A,56.5
751004,Barnaby Avenue - Bartestree,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
751004,Barnaby Avenue - Bartestree,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
751004,Barnaby Avenue - Bartestree,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
751004,Barnaby Avenue - Bartestree,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
751004,Barnaby Avenue - Bartestree,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
751004,Barnaby Avenue - Bartestree,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.34
751004,Barnaby Avenue - Bartestree,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,56.3
751004,Barnaby Avenue - Bartestree,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
751004,Barnaby Avenue - Bartestree,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
751004,Barnaby Avenue - Bartestree,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.29
751004,Barnaby Avenue - Bartestree,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
751004,Barnaby Avenue - Bartestree,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.31
751004,Barnaby Avenue - Bartestree,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
751004,Barnaby Avenue - Bartestree,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (RMS),A,55.0
751004,Barnaby Avenue - Bartestree,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
751004,Barnaby Avenue - Bartestree,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.7
751004,Barnaby Avenue - Bartestree,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,26.8
751004,Barnaby Avenue - Bartestree,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
751004,Barnaby Avenue - Bartestree,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
751004,Barnaby Avenue - Bartestree,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
751004,Barnaby Avenue - Bartestree,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
751004,Barnaby Avenue - Bartestree,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
751004,Barnaby Avenue - Bartestree,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
751004,Barnaby Avenue - Bartestree,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
751004,Barnaby Avenue - Bartestree,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,17.14
751004,Barnaby Avenue - Bartestree,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,33.19
751004,Barnaby Avenue - Bartestree,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,21.91
751004,Barnaby Avenue - Bartestree,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,150.3
751004,Barnaby Avenue - Bartestree,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,74.8
751004,Barnaby Avenue - Bartestree,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,138.6
751004,Barnaby Avenue - Bartestree,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,95.7
751004,Barnaby Avenue - Bartestree,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
751004,Barnaby Avenue - Bartestree,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.56
751004,Barnaby Avenue - Bartestree,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.84
751004,Barnaby Avenue - Bartestree,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.31
751004,Barnaby Avenue - Bartestree,2023-08-04 14:20:00+00:00,feeder,5.0,N Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
751004,Barnaby Avenue - Bartestree,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
751004,Barnaby Avenue - Bartestree,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
751004,Barnaby Avenue - Bartestree,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
751004,Barnaby Avenue - Bartestree,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.93
751004,Barnaby Avenue - Bartestree,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.27
751004,Barnaby Avenue - Bartestree,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.65
751004,Barnaby Avenue - Bartestree,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (RMS),A,61.5
751004,Barnaby Avenue - Bartestree,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
751004,Barnaby Avenue - Bartestree,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
751004,Barnaby Avenue - Bartestree,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
751004,Barnaby Avenue - Bartestree,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751004,Barnaby Avenue - Bartestree,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
751004,Barnaby Avenue - Bartestree,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
751004,Barnaby Avenue - Bartestree,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.55
751004,Barnaby Avenue - Bartestree,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,61.3
751004,Barnaby Avenue - Bartestree,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
751004,Barnaby Avenue - Bartestree,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.39
751004,Barnaby Avenue - Bartestree,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
751004,Barnaby Avenue - Bartestree,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.44
751004,Barnaby Avenue - Bartestree,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
751004,Barnaby Avenue - Bartestree,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (RMS),A,59.9
751004,Barnaby Avenue - Bartestree,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.5
751004,Barnaby Avenue - Bartestree,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,26.7
751004,Barnaby Avenue - Bartestree,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
751004,Barnaby Avenue - Bartestree,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
751004,Barnaby Avenue - Bartestree,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
751004,Barnaby Avenue - Bartestree,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
751004,Barnaby Avenue - Bartestree,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
751004,Barnaby Avenue - Bartestree,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
751004,Barnaby Avenue - Bartestree,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
751004,Barnaby Avenue - Bartestree,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
751004,Barnaby Avenue - Bartestree,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,15.82
751004,Barnaby Avenue - Bartestree,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,35.41
751004,Barnaby Avenue - Bartestree,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,26.68
751004,Barnaby Avenue - Bartestree,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,167.0
751004,Barnaby Avenue - Bartestree,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,69.0
751004,Barnaby Avenue - Bartestree,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,146.6
751004,Barnaby Avenue - Bartestree,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,114.5
751004,Barnaby Avenue - Bartestree,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
751004,Barnaby Avenue - Bartestree,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.46
751004,Barnaby Avenue - Bartestree,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.16
751004,Barnaby Avenue - Bartestree,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.84
751004,Barnaby Avenue - Bartestree,2023-08-04 14:10:00+00:00,feeder,5.0,N Current (RMS),A,26.5
751004,Barnaby Avenue - Bartestree,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
751004,Barnaby Avenue - Bartestree,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.4
751004,Barnaby Avenue - Bartestree,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.3
751004,Barnaby Avenue - Bartestree,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751004,Barnaby Avenue - Bartestree,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.04
751004,Barnaby Avenue - Bartestree,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.25
751004,Barnaby Avenue - Bartestree,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.78
751004,Barnaby Avenue - Bartestree,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (RMS),A,60.8
751004,Barnaby Avenue - Bartestree,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
751004,Barnaby Avenue - Bartestree,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
751004,Barnaby Avenue - Bartestree,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
751004,Barnaby Avenue - Bartestree,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.39
751004,Barnaby Avenue - Bartestree,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
751004,Barnaby Avenue - Bartestree,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.53
751004,Barnaby Avenue - Bartestree,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,60.5
751004,Barnaby Avenue - Bartestree,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
751004,Barnaby Avenue - Bartestree,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
751004,Barnaby Avenue - Bartestree,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
751004,Barnaby Avenue - Bartestree,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
751004,Barnaby Avenue - Bartestree,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.19
751004,Barnaby Avenue - Bartestree,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
751004,Barnaby Avenue - Bartestree,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (RMS),A,59.2
751004,Barnaby Avenue - Bartestree,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.4
751004,Barnaby Avenue - Bartestree,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,26.7
751004,Barnaby Avenue - Bartestree,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
751004,Barnaby Avenue - Bartestree,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
751004,Barnaby Avenue - Bartestree,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
751004,Barnaby Avenue - Bartestree,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
751004,Barnaby Avenue - Bartestree,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
751004,Barnaby Avenue - Bartestree,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
751004,Barnaby Avenue - Bartestree,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,20.48
751004,Barnaby Avenue - Bartestree,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,36.26
751004,Barnaby Avenue - Bartestree,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,27.19
751004,Barnaby Avenue - Bartestree,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,170.3
751004,Barnaby Avenue - Bartestree,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,90.3
751004,Barnaby Avenue - Bartestree,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,150.7
751004,Barnaby Avenue - Bartestree,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,116.7
751004,Barnaby Avenue - Bartestree,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
751004,Barnaby Avenue - Bartestree,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.43
751004,Barnaby Avenue - Bartestree,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.22
751004,Barnaby Avenue - Bartestree,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.67
751004,Barnaby Avenue - Bartestree,2023-08-04 14:00:00+00:00,feeder,5.0,N Current (RMS),A,26.1
751004,Barnaby Avenue - Bartestree,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
751004,Barnaby Avenue - Bartestree,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
751004,Barnaby Avenue - Bartestree,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
751004,Barnaby Avenue - Bartestree,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
751004,Barnaby Avenue - Bartestree,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.14
751004,Barnaby Avenue - Bartestree,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.02
751004,Barnaby Avenue - Bartestree,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.07
751004,Barnaby Avenue - Bartestree,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (RMS),A,73.0
751004,Barnaby Avenue - Bartestree,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
751004,Barnaby Avenue - Bartestree,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
751004,Barnaby Avenue - Bartestree,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
751004,Barnaby Avenue - Bartestree,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.08
751004,Barnaby Avenue - Bartestree,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.01
751004,Barnaby Avenue - Bartestree,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
751004,Barnaby Avenue - Bartestree,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (RMS),A,72.7
751004,Barnaby Avenue - Bartestree,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.3
751004,Barnaby Avenue - Bartestree,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
751004,Barnaby Avenue - Bartestree,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.31
751004,Barnaby Avenue - Bartestree,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
751004,Barnaby Avenue - Bartestree,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.41
751004,Barnaby Avenue - Bartestree,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
751004,Barnaby Avenue - Bartestree,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (RMS),A,71.0
751004,Barnaby Avenue - Bartestree,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.3
751004,Barnaby Avenue - Bartestree,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,26.4
751004,Barnaby Avenue - Bartestree,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
751004,Barnaby Avenue - Bartestree,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
751004,Barnaby Avenue - Bartestree,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
751004,Barnaby Avenue - Bartestree,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
751004,Barnaby Avenue - Bartestree,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
751004,Barnaby Avenue - Bartestree,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
751004,Barnaby Avenue - Bartestree,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
751004,Barnaby Avenue - Bartestree,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,29.06
751004,Barnaby Avenue - Bartestree,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,40.67
751004,Barnaby Avenue - Bartestree,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,23.55
751004,Barnaby Avenue - Bartestree,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,207.0
751004,Barnaby Avenue - Bartestree,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,121.5
751004,Barnaby Avenue - Bartestree,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,169.3
751004,Barnaby Avenue - Bartestree,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,102.2
751004,Barnaby Avenue - Bartestree,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
751004,Barnaby Avenue - Bartestree,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.42
751004,Barnaby Avenue - Bartestree,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.35
751004,Barnaby Avenue - Bartestree,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.46
751004,Barnaby Avenue - Bartestree,2023-08-04 13:50:00+00:00,feeder,5.0,N Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
751004,Barnaby Avenue - Bartestree,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
751004,Barnaby Avenue - Bartestree,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.27
751004,Barnaby Avenue - Bartestree,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.76
751004,Barnaby Avenue - Bartestree,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.45
751004,Barnaby Avenue - Bartestree,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (RMS),A,68.7
751004,Barnaby Avenue - Bartestree,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
751004,Barnaby Avenue - Bartestree,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
751004,Barnaby Avenue - Bartestree,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
751004,Barnaby Avenue - Bartestree,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.91
751004,Barnaby Avenue - Bartestree,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
