Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.96
751004,Barnaby Avenue - Bartestree,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,68.4
751004,Barnaby Avenue - Bartestree,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.1
751004,Barnaby Avenue - Bartestree,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.78
751004,Barnaby Avenue - Bartestree,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
751004,Barnaby Avenue - Bartestree,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.14
751004,Barnaby Avenue - Bartestree,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
751004,Barnaby Avenue - Bartestree,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (RMS),A,66.8
751004,Barnaby Avenue - Bartestree,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
751004,Barnaby Avenue - Bartestree,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.1
751004,Barnaby Avenue - Bartestree,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,26.0
751004,Barnaby Avenue - Bartestree,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
751004,Barnaby Avenue - Bartestree,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
751004,Barnaby Avenue - Bartestree,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
751004,Barnaby Avenue - Bartestree,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
751004,Barnaby Avenue - Bartestree,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
751004,Barnaby Avenue - Bartestree,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
751004,Barnaby Avenue - Bartestree,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
751004,Barnaby Avenue - Bartestree,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
751004,Barnaby Avenue - Bartestree,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,28.68
751004,Barnaby Avenue - Bartestree,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,37.69
751004,Barnaby Avenue - Bartestree,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,20.12
751004,Barnaby Avenue - Bartestree,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,189.2
751004,Barnaby Avenue - Bartestree,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,119.8
751004,Barnaby Avenue - Bartestree,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,156.5
751004,Barnaby Avenue - Bartestree,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,88.2
751004,Barnaby Avenue - Bartestree,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
751004,Barnaby Avenue - Bartestree,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.18
751004,Barnaby Avenue - Bartestree,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.26
751004,Barnaby Avenue - Bartestree,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.32
751004,Barnaby Avenue - Bartestree,2023-08-04 13:40:00+00:00,feeder,5.0,N Current (RMS),A,28.5
751004,Barnaby Avenue - Bartestree,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
751004,Barnaby Avenue - Bartestree,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.8
751004,Barnaby Avenue - Bartestree,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
751004,Barnaby Avenue - Bartestree,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
751004,Barnaby Avenue - Bartestree,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.74
751004,Barnaby Avenue - Bartestree,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.57
751004,Barnaby Avenue - Bartestree,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
751004,Barnaby Avenue - Bartestree,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,62.6
751004,Barnaby Avenue - Bartestree,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.6
751004,Barnaby Avenue - Bartestree,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
751004,Barnaby Avenue - Bartestree,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
751004,Barnaby Avenue - Bartestree,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
751004,Barnaby Avenue - Bartestree,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
751004,Barnaby Avenue - Bartestree,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,62.3
751004,Barnaby Avenue - Bartestree,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
751004,Barnaby Avenue - Bartestree,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.98
751004,Barnaby Avenue - Bartestree,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
751004,Barnaby Avenue - Bartestree,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
751004,Barnaby Avenue - Bartestree,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.81
751004,Barnaby Avenue - Bartestree,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
751004,Barnaby Avenue - Bartestree,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (RMS),A,61.0
751004,Barnaby Avenue - Bartestree,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.8
751004,Barnaby Avenue - Bartestree,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,26.2
751004,Barnaby Avenue - Bartestree,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
751004,Barnaby Avenue - Bartestree,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
751004,Barnaby Avenue - Bartestree,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
751004,Barnaby Avenue - Bartestree,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
751004,Barnaby Avenue - Bartestree,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
751004,Barnaby Avenue - Bartestree,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
751004,Barnaby Avenue - Bartestree,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
751004,Barnaby Avenue - Bartestree,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,23.03
751004,Barnaby Avenue - Bartestree,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,35.57
751004,Barnaby Avenue - Bartestree,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,21.48
751004,Barnaby Avenue - Bartestree,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,176.7
751004,Barnaby Avenue - Bartestree,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,98.6
751004,Barnaby Avenue - Bartestree,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,148.3
751004,Barnaby Avenue - Bartestree,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,93.9
751004,Barnaby Avenue - Bartestree,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.73
751004,Barnaby Avenue - Bartestree,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.86
751004,Barnaby Avenue - Bartestree,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.66
751004,Barnaby Avenue - Bartestree,2023-08-04 13:30:00+00:00,feeder,5.0,N Current (RMS),A,25.7
751004,Barnaby Avenue - Bartestree,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
751004,Barnaby Avenue - Bartestree,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
751004,Barnaby Avenue - Bartestree,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
751004,Barnaby Avenue - Bartestree,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.02
751004,Barnaby Avenue - Bartestree,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.22
751004,Barnaby Avenue - Bartestree,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.99
751004,Barnaby Avenue - Bartestree,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,60.4
751004,Barnaby Avenue - Bartestree,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
751004,Barnaby Avenue - Bartestree,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
751004,Barnaby Avenue - Bartestree,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
751004,Barnaby Avenue - Bartestree,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
751004,Barnaby Avenue - Bartestree,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
751004,Barnaby Avenue - Bartestree,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
751004,Barnaby Avenue - Bartestree,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (RMS),A,60.2
751004,Barnaby Avenue - Bartestree,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
751004,Barnaby Avenue - Bartestree,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.48
751004,Barnaby Avenue - Bartestree,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.57
751004,Barnaby Avenue - Bartestree,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.95
751004,Barnaby Avenue - Bartestree,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
751004,Barnaby Avenue - Bartestree,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (RMS),A,58.9
751004,Barnaby Avenue - Bartestree,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
751004,Barnaby Avenue - Bartestree,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
751004,Barnaby Avenue - Bartestree,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
751004,Barnaby Avenue - Bartestree,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,25.8
751004,Barnaby Avenue - Bartestree,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
751004,Barnaby Avenue - Bartestree,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
751004,Barnaby Avenue - Bartestree,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
751004,Barnaby Avenue - Bartestree,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
751004,Barnaby Avenue - Bartestree,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
751004,Barnaby Avenue - Bartestree,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
751004,Barnaby Avenue - Bartestree,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,26.38
751004,Barnaby Avenue - Bartestree,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,30.52
751004,Barnaby Avenue - Bartestree,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,17.54
751004,Barnaby Avenue - Bartestree,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,171.4
751004,Barnaby Avenue - Bartestree,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,110.7
751004,Barnaby Avenue - Bartestree,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,128.2
751004,Barnaby Avenue - Bartestree,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,78.3
751004,Barnaby Avenue - Bartestree,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
751004,Barnaby Avenue - Bartestree,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.74
751004,Barnaby Avenue - Bartestree,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.31
751004,Barnaby Avenue - Bartestree,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.06
751004,Barnaby Avenue - Bartestree,2023-08-04 13:20:00+00:00,feeder,5.0,N Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
751004,Barnaby Avenue - Bartestree,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
751004,Barnaby Avenue - Bartestree,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
751004,Barnaby Avenue - Bartestree,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
751004,Barnaby Avenue - Bartestree,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.19
751004,Barnaby Avenue - Bartestree,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.23
751004,Barnaby Avenue - Bartestree,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (RMS),A,52.8
751004,Barnaby Avenue - Bartestree,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
751004,Barnaby Avenue - Bartestree,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
751004,Barnaby Avenue - Bartestree,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751004,Barnaby Avenue - Bartestree,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
751004,Barnaby Avenue - Bartestree,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
751004,Barnaby Avenue - Bartestree,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.08
751004,Barnaby Avenue - Bartestree,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (RMS),A,52.6
751004,Barnaby Avenue - Bartestree,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
751004,Barnaby Avenue - Bartestree,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.24
751004,Barnaby Avenue - Bartestree,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
751004,Barnaby Avenue - Bartestree,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.85
751004,Barnaby Avenue - Bartestree,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
751004,Barnaby Avenue - Bartestree,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (RMS),A,51.4
751004,Barnaby Avenue - Bartestree,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.5
751004,Barnaby Avenue - Bartestree,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,25.4
751004,Barnaby Avenue - Bartestree,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
751004,Barnaby Avenue - Bartestree,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
751004,Barnaby Avenue - Bartestree,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
751004,Barnaby Avenue - Bartestree,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
751004,Barnaby Avenue - Bartestree,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
751004,Barnaby Avenue - Bartestree,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,18.38
751004,Barnaby Avenue - Bartestree,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,30.9
751004,Barnaby Avenue - Bartestree,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,23.92
751004,Barnaby Avenue - Bartestree,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,142.8
751004,Barnaby Avenue - Bartestree,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,79.7
751004,Barnaby Avenue - Bartestree,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,129.3
751004,Barnaby Avenue - Bartestree,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,102.7
751004,Barnaby Avenue - Bartestree,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
751004,Barnaby Avenue - Bartestree,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.73
751004,Barnaby Avenue - Bartestree,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.35
751004,Barnaby Avenue - Bartestree,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.62
751004,Barnaby Avenue - Bartestree,2023-08-04 13:10:00+00:00,feeder,5.0,N Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
751004,Barnaby Avenue - Bartestree,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.9
751004,Barnaby Avenue - Bartestree,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
751004,Barnaby Avenue - Bartestree,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
751004,Barnaby Avenue - Bartestree,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.86
751004,Barnaby Avenue - Bartestree,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.4
751004,Barnaby Avenue - Bartestree,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.77
751004,Barnaby Avenue - Bartestree,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (RMS),A,52.5
751004,Barnaby Avenue - Bartestree,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
751004,Barnaby Avenue - Bartestree,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
751004,Barnaby Avenue - Bartestree,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
751004,Barnaby Avenue - Bartestree,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
751004,Barnaby Avenue - Bartestree,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.42
751004,Barnaby Avenue - Bartestree,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (RMS),A,52.3
751004,Barnaby Avenue - Bartestree,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.45
751004,Barnaby Avenue - Bartestree,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
751004,Barnaby Avenue - Bartestree,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.24
751004,Barnaby Avenue - Bartestree,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
751004,Barnaby Avenue - Bartestree,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (RMS),A,51.1
751004,Barnaby Avenue - Bartestree,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
751004,Barnaby Avenue - Bartestree,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
751004,Barnaby Avenue - Bartestree,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,24.9
751004,Barnaby Avenue - Bartestree,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
751004,Barnaby Avenue - Bartestree,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
751004,Barnaby Avenue - Bartestree,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
751004,Barnaby Avenue - Bartestree,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
751004,Barnaby Avenue - Bartestree,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
751004,Barnaby Avenue - Bartestree,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
751004,Barnaby Avenue - Bartestree,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
751004,Barnaby Avenue - Bartestree,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,15.7
751004,Barnaby Avenue - Bartestree,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,30.55
751004,Barnaby Avenue - Bartestree,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,22.3
751004,Barnaby Avenue - Bartestree,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,140.0
751004,Barnaby Avenue - Bartestree,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,68.6
751004,Barnaby Avenue - Bartestree,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,127.7
751004,Barnaby Avenue - Bartestree,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,96.1
751004,Barnaby Avenue - Bartestree,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.78
751004,Barnaby Avenue - Bartestree,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.04
751004,Barnaby Avenue - Bartestree,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.12
751004,Barnaby Avenue - Bartestree,2023-08-04 13:00:00+00:00,feeder,5.0,N Current (RMS),A,33.0
751004,Barnaby Avenue - Bartestree,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.3
751004,Barnaby Avenue - Bartestree,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.63
751004,Barnaby Avenue - Bartestree,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.17
751004,Barnaby Avenue - Bartestree,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.32
751004,Barnaby Avenue - Bartestree,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (RMS),A,53.3
751004,Barnaby Avenue - Bartestree,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
751004,Barnaby Avenue - Bartestree,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
751004,Barnaby Avenue - Bartestree,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
751004,Barnaby Avenue - Bartestree,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
751004,Barnaby Avenue - Bartestree,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
751004,Barnaby Avenue - Bartestree,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.77
751004,Barnaby Avenue - Bartestree,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,53.2
751004,Barnaby Avenue - Bartestree,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
751004,Barnaby Avenue - Bartestree,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
751004,Barnaby Avenue - Bartestree,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.28
751004,Barnaby Avenue - Bartestree,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
751004,Barnaby Avenue - Bartestree,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.22
751004,Barnaby Avenue - Bartestree,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
751004,Barnaby Avenue - Bartestree,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (RMS),A,51.9
751004,Barnaby Avenue - Bartestree,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
751004,Barnaby Avenue - Bartestree,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.7
751004,Barnaby Avenue - Bartestree,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,24.5
751004,Barnaby Avenue - Bartestree,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
751004,Barnaby Avenue - Bartestree,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
751004,Barnaby Avenue - Bartestree,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
751004,Barnaby Avenue - Bartestree,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
751004,Barnaby Avenue - Bartestree,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
751004,Barnaby Avenue - Bartestree,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
751004,Barnaby Avenue - Bartestree,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,20.0
751004,Barnaby Avenue - Bartestree,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,38.49
751004,Barnaby Avenue - Bartestree,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,29.64
751004,Barnaby Avenue - Bartestree,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,138.2
751004,Barnaby Avenue - Bartestree,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,84.8
751004,Barnaby Avenue - Bartestree,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,159.9
751004,Barnaby Avenue - Bartestree,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,126.2
751004,Barnaby Avenue - Bartestree,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.66
751004,Barnaby Avenue - Bartestree,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.84
751004,Barnaby Avenue - Bartestree,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.84
751004,Barnaby Avenue - Bartestree,2023-08-04 12:50:00+00:00,feeder,5.0,N Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
751004,Barnaby Avenue - Bartestree,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.7
751004,Barnaby Avenue - Bartestree,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
751004,Barnaby Avenue - Bartestree,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
751004,Barnaby Avenue - Bartestree,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.77
751004,Barnaby Avenue - Bartestree,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.85
751004,Barnaby Avenue - Bartestree,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.71
751004,Barnaby Avenue - Bartestree,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,61.8
751004,Barnaby Avenue - Bartestree,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
751004,Barnaby Avenue - Bartestree,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.89
751004,Barnaby Avenue - Bartestree,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
751004,Barnaby Avenue - Bartestree,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
751004,Barnaby Avenue - Bartestree,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,61.5
751004,Barnaby Avenue - Bartestree,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
751004,Barnaby Avenue - Bartestree,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
751004,Barnaby Avenue - Bartestree,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
751004,Barnaby Avenue - Bartestree,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.16
751004,Barnaby Avenue - Bartestree,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
751004,Barnaby Avenue - Bartestree,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (RMS),A,60.2
751004,Barnaby Avenue - Bartestree,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,62.3
751004,Barnaby Avenue - Bartestree,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
751004,Barnaby Avenue - Bartestree,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,24.4
751004,Barnaby Avenue - Bartestree,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
751004,Barnaby Avenue - Bartestree,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
751004,Barnaby Avenue - Bartestree,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
751004,Barnaby Avenue - Bartestree,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
751004,Barnaby Avenue - Bartestree,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
751004,Barnaby Avenue - Bartestree,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
751004,Barnaby Avenue - Bartestree,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,24.5
751004,Barnaby Avenue - Bartestree,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,32.75
751004,Barnaby Avenue - Bartestree,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,24.01
751004,Barnaby Avenue - Bartestree,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,179.5
751004,Barnaby Avenue - Bartestree,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,104.1
751004,Barnaby Avenue - Bartestree,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,138.6
751004,Barnaby Avenue - Bartestree,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,103.4
751004,Barnaby Avenue - Bartestree,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.13
751004,Barnaby Avenue - Bartestree,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.81
751004,Barnaby Avenue - Bartestree,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.19
751004,Barnaby Avenue - Bartestree,2023-08-04 12:40:00+00:00,feeder,5.0,N Current (RMS),A,21.9
751004,Barnaby Avenue - Bartestree,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
751004,Barnaby Avenue - Bartestree,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
751004,Barnaby Avenue - Bartestree,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
751004,Barnaby Avenue - Bartestree,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.53
751004,Barnaby Avenue - Bartestree,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.43
751004,Barnaby Avenue - Bartestree,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.09
751004,Barnaby Avenue - Bartestree,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,51.8
751004,Barnaby Avenue - Bartestree,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.2
751004,Barnaby Avenue - Bartestree,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
751004,Barnaby Avenue - Bartestree,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
751004,Barnaby Avenue - Bartestree,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
751004,Barnaby Avenue - Bartestree,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.31
751004,Barnaby Avenue - Bartestree,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,51.6
751004,Barnaby Avenue - Bartestree,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
751004,Barnaby Avenue - Bartestree,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
751004,Barnaby Avenue - Bartestree,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
751004,Barnaby Avenue - Bartestree,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
751004,Barnaby Avenue - Bartestree,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
751004,Barnaby Avenue - Bartestree,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.84
751004,Barnaby Avenue - Bartestree,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
751004,Barnaby Avenue - Bartestree,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (RMS),A,50.6
751004,Barnaby Avenue - Bartestree,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.2
751004,Barnaby Avenue - Bartestree,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
751004,Barnaby Avenue - Bartestree,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,24.5
751004,Barnaby Avenue - Bartestree,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
751004,Barnaby Avenue - Bartestree,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
751004,Barnaby Avenue - Bartestree,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
751004,Barnaby Avenue - Bartestree,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
751004,Barnaby Avenue - Bartestree,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
751004,Barnaby Avenue - Bartestree,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
751004,Barnaby Avenue - Bartestree,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
751004,Barnaby Avenue - Bartestree,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,28.82
751004,Barnaby Avenue - Bartestree,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,31.7
751004,Barnaby Avenue - Bartestree,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,24.41
751004,Barnaby Avenue - Bartestree,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,149.4
751004,Barnaby Avenue - Bartestree,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,122.6
751004,Barnaby Avenue - Bartestree,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,133.3
751004,Barnaby Avenue - Bartestree,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,107.6
751004,Barnaby Avenue - Bartestree,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
751004,Barnaby Avenue - Bartestree,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.11
751004,Barnaby Avenue - Bartestree,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.32
751004,Barnaby Avenue - Bartestree,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
751004,Barnaby Avenue - Bartestree,2023-08-04 12:30:00+00:00,feeder,5.0,N Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
751004,Barnaby Avenue - Bartestree,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.1
751004,Barnaby Avenue - Bartestree,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
751004,Barnaby Avenue - Bartestree,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
751004,Barnaby Avenue - Bartestree,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.6
751004,Barnaby Avenue - Bartestree,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
751004,Barnaby Avenue - Bartestree,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.92
751004,Barnaby Avenue - Bartestree,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,51.2
751004,Barnaby Avenue - Bartestree,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
751004,Barnaby Avenue - Bartestree,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.1
751004,Barnaby Avenue - Bartestree,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
751004,Barnaby Avenue - Bartestree,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
751004,Barnaby Avenue - Bartestree,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.05
751004,Barnaby Avenue - Bartestree,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,51.0
751004,Barnaby Avenue - Bartestree,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.12
751004,Barnaby Avenue - Bartestree,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.62
751004,Barnaby Avenue - Bartestree,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.28
751004,Barnaby Avenue - Bartestree,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
751004,Barnaby Avenue - Bartestree,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (RMS),A,50.0
751004,Barnaby Avenue - Bartestree,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.1
751004,Barnaby Avenue - Bartestree,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,24.8
751004,Barnaby Avenue - Bartestree,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
751004,Barnaby Avenue - Bartestree,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
751004,Barnaby Avenue - Bartestree,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
751004,Barnaby Avenue - Bartestree,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
751004,Barnaby Avenue - Bartestree,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
751004,Barnaby Avenue - Bartestree,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
751004,Barnaby Avenue - Bartestree,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751004,Barnaby Avenue - Bartestree,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
751004,Barnaby Avenue - Bartestree,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,17.92
751004,Barnaby Avenue - Bartestree,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,28.38
751004,Barnaby Avenue - Bartestree,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,24.83
751004,Barnaby Avenue - Bartestree,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,139.7
751004,Barnaby Avenue - Bartestree,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,77.1
751004,Barnaby Avenue - Bartestree,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,121.9
751004,Barnaby Avenue - Bartestree,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,110.5
751004,Barnaby Avenue - Bartestree,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
751004,Barnaby Avenue - Bartestree,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
751004,Barnaby Avenue - Bartestree,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.93
