Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.37
751004,Barnaby Avenue - Bartestree,2023-08-04 12:20:00+00:00,feeder,5.0,N Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.1
751004,Barnaby Avenue - Bartestree,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
751004,Barnaby Avenue - Bartestree,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
751004,Barnaby Avenue - Bartestree,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.01
751004,Barnaby Avenue - Bartestree,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.28
751004,Barnaby Avenue - Bartestree,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,56.0
751004,Barnaby Avenue - Bartestree,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,89.0
751004,Barnaby Avenue - Bartestree,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
751004,Barnaby Avenue - Bartestree,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
751004,Barnaby Avenue - Bartestree,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
751004,Barnaby Avenue - Bartestree,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
751004,Barnaby Avenue - Bartestree,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,55.8
751004,Barnaby Avenue - Bartestree,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
751004,Barnaby Avenue - Bartestree,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.94
751004,Barnaby Avenue - Bartestree,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.91
751004,Barnaby Avenue - Bartestree,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.29
751004,Barnaby Avenue - Bartestree,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
751004,Barnaby Avenue - Bartestree,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (RMS),A,55.0
751004,Barnaby Avenue - Bartestree,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
751004,Barnaby Avenue - Bartestree,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,64.7
751004,Barnaby Avenue - Bartestree,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,24.3
751004,Barnaby Avenue - Bartestree,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
751004,Barnaby Avenue - Bartestree,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
751004,Barnaby Avenue - Bartestree,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
751004,Barnaby Avenue - Bartestree,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
751004,Barnaby Avenue - Bartestree,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
751004,Barnaby Avenue - Bartestree,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
751004,Barnaby Avenue - Bartestree,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
751004,Barnaby Avenue - Bartestree,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,21.43
751004,Barnaby Avenue - Bartestree,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,33.91
751004,Barnaby Avenue - Bartestree,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,36.54
751004,Barnaby Avenue - Bartestree,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,157.9
751004,Barnaby Avenue - Bartestree,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,90.9
751004,Barnaby Avenue - Bartestree,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,141.7
751004,Barnaby Avenue - Bartestree,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,154.9
751004,Barnaby Avenue - Bartestree,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.66
751004,Barnaby Avenue - Bartestree,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.95
751004,Barnaby Avenue - Bartestree,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.31
751004,Barnaby Avenue - Bartestree,2023-08-04 12:10:00+00:00,feeder,5.0,N Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
751004,Barnaby Avenue - Bartestree,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
751004,Barnaby Avenue - Bartestree,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.42
751004,Barnaby Avenue - Bartestree,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.4
751004,Barnaby Avenue - Bartestree,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.06
751004,Barnaby Avenue - Bartestree,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,58.2
751004,Barnaby Avenue - Bartestree,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
751004,Barnaby Avenue - Bartestree,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
751004,Barnaby Avenue - Bartestree,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.5
751004,Barnaby Avenue - Bartestree,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
751004,Barnaby Avenue - Bartestree,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.13
751004,Barnaby Avenue - Bartestree,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.33
751004,Barnaby Avenue - Bartestree,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.08
751004,Barnaby Avenue - Bartestree,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,58.0
751004,Barnaby Avenue - Bartestree,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
751004,Barnaby Avenue - Bartestree,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
751004,Barnaby Avenue - Bartestree,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.36
751004,Barnaby Avenue - Bartestree,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.43
751004,Barnaby Avenue - Bartestree,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.2
751004,Barnaby Avenue - Bartestree,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.96
751004,Barnaby Avenue - Bartestree,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (RMS),A,57.0
751004,Barnaby Avenue - Bartestree,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
751004,Barnaby Avenue - Bartestree,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.1
751004,Barnaby Avenue - Bartestree,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.9
751004,Barnaby Avenue - Bartestree,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,24.2
751004,Barnaby Avenue - Bartestree,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
751004,Barnaby Avenue - Bartestree,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
751004,Barnaby Avenue - Bartestree,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
751004,Barnaby Avenue - Bartestree,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
751004,Barnaby Avenue - Bartestree,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
751004,Barnaby Avenue - Bartestree,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
751004,Barnaby Avenue - Bartestree,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
751004,Barnaby Avenue - Bartestree,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,25.65
751004,Barnaby Avenue - Bartestree,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,36.89
751004,Barnaby Avenue - Bartestree,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,41.42
751004,Barnaby Avenue - Bartestree,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,164.7
751004,Barnaby Avenue - Bartestree,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,107.5
751004,Barnaby Avenue - Bartestree,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,153.6
751004,Barnaby Avenue - Bartestree,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,174.7
751004,Barnaby Avenue - Bartestree,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.99
751004,Barnaby Avenue - Bartestree,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.18
751004,Barnaby Avenue - Bartestree,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.9
751004,Barnaby Avenue - Bartestree,2023-08-04 12:00:00+00:00,feeder,5.0,N Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
751004,Barnaby Avenue - Bartestree,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.86
751004,Barnaby Avenue - Bartestree,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.29
751004,Barnaby Avenue - Bartestree,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.33
751004,Barnaby Avenue - Bartestree,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (RMS),A,57.3
751004,Barnaby Avenue - Bartestree,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
751004,Barnaby Avenue - Bartestree,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
751004,Barnaby Avenue - Bartestree,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.2
751004,Barnaby Avenue - Bartestree,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
751004,Barnaby Avenue - Bartestree,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
751004,Barnaby Avenue - Bartestree,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.32
751004,Barnaby Avenue - Bartestree,2023-08-04 12:00:00+00:00,feeder,2.0,N Current (RMS),A,57.1
751004,Barnaby Avenue - Bartestree,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
751004,Barnaby Avenue - Bartestree,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
751004,Barnaby Avenue - Bartestree,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.34
751004,Barnaby Avenue - Bartestree,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.04
751004,Barnaby Avenue - Bartestree,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.77
751004,Barnaby Avenue - Bartestree,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
751004,Barnaby Avenue - Bartestree,2023-08-04 12:00:00+00:00,feeder,1.0,N Current (RMS),A,55.9
751004,Barnaby Avenue - Bartestree,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
751004,Barnaby Avenue - Bartestree,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,66.8
751004,Barnaby Avenue - Bartestree,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,24.4
751004,Barnaby Avenue - Bartestree,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
751004,Barnaby Avenue - Bartestree,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
751004,Barnaby Avenue - Bartestree,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
751004,Barnaby Avenue - Bartestree,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
751004,Barnaby Avenue - Bartestree,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
751004,Barnaby Avenue - Bartestree,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
751004,Barnaby Avenue - Bartestree,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
751004,Barnaby Avenue - Bartestree,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,22.16
751004,Barnaby Avenue - Bartestree,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,35.87
751004,Barnaby Avenue - Bartestree,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,34.02
751004,Barnaby Avenue - Bartestree,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,163.6
751004,Barnaby Avenue - Bartestree,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,94.2
751004,Barnaby Avenue - Bartestree,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,149.7
751004,Barnaby Avenue - Bartestree,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,145.2
751004,Barnaby Avenue - Bartestree,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.07
751004,Barnaby Avenue - Bartestree,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.03
751004,Barnaby Avenue - Bartestree,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.39
751004,Barnaby Avenue - Bartestree,2023-08-04 11:50:00+00:00,feeder,5.0,N Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
751004,Barnaby Avenue - Bartestree,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
751004,Barnaby Avenue - Bartestree,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.86
751004,Barnaby Avenue - Bartestree,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.16
751004,Barnaby Avenue - Bartestree,2023-08-04 11:50:00+00:00,feeder,4.0,N Current (RMS),A,50.7
751004,Barnaby Avenue - Bartestree,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
751004,Barnaby Avenue - Bartestree,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
751004,Barnaby Avenue - Bartestree,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.24
751004,Barnaby Avenue - Bartestree,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
751004,Barnaby Avenue - Bartestree,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.65
751004,Barnaby Avenue - Bartestree,2023-08-04 11:50:00+00:00,feeder,2.0,N Current (RMS),A,50.5
751004,Barnaby Avenue - Bartestree,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
751004,Barnaby Avenue - Bartestree,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
751004,Barnaby Avenue - Bartestree,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.09
751004,Barnaby Avenue - Bartestree,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751004,Barnaby Avenue - Bartestree,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.2
751004,Barnaby Avenue - Bartestree,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
751004,Barnaby Avenue - Bartestree,2023-08-04 11:50:00+00:00,feeder,1.0,N Current (RMS),A,49.3
751004,Barnaby Avenue - Bartestree,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.0
751004,Barnaby Avenue - Bartestree,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,24.5
751004,Barnaby Avenue - Bartestree,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
751004,Barnaby Avenue - Bartestree,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
751004,Barnaby Avenue - Bartestree,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
751004,Barnaby Avenue - Bartestree,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
751004,Barnaby Avenue - Bartestree,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
751004,Barnaby Avenue - Bartestree,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
751004,Barnaby Avenue - Bartestree,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
751004,Barnaby Avenue - Bartestree,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,21.32
751004,Barnaby Avenue - Bartestree,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,31.27
751004,Barnaby Avenue - Bartestree,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,24.35
751004,Barnaby Avenue - Bartestree,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,141.2
751004,Barnaby Avenue - Bartestree,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,91.3
751004,Barnaby Avenue - Bartestree,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,132.1
751004,Barnaby Avenue - Bartestree,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,106.1
751004,Barnaby Avenue - Bartestree,2023-08-04 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-04 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-04 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-04 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.82
751004,Barnaby Avenue - Bartestree,2023-08-04 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.05
751004,Barnaby Avenue - Bartestree,2023-08-04 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.55
751004,Barnaby Avenue - Bartestree,2023-08-04 11:40:00+00:00,feeder,5.0,N Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-04 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
751004,Barnaby Avenue - Bartestree,2023-08-04 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-04 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.06
751004,Barnaby Avenue - Bartestree,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.54
751004,Barnaby Avenue - Bartestree,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.9
751004,Barnaby Avenue - Bartestree,2023-08-04 11:40:00+00:00,feeder,4.0,N Current (RMS),A,63.8
751004,Barnaby Avenue - Bartestree,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
751004,Barnaby Avenue - Bartestree,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.8
751004,Barnaby Avenue - Bartestree,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
751004,Barnaby Avenue - Bartestree,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
751004,Barnaby Avenue - Bartestree,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
751004,Barnaby Avenue - Bartestree,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.03
751004,Barnaby Avenue - Bartestree,2023-08-04 11:40:00+00:00,feeder,2.0,N Current (RMS),A,63.6
751004,Barnaby Avenue - Bartestree,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
751004,Barnaby Avenue - Bartestree,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
751004,Barnaby Avenue - Bartestree,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.11
751004,Barnaby Avenue - Bartestree,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
751004,Barnaby Avenue - Bartestree,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.46
751004,Barnaby Avenue - Bartestree,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.05
751004,Barnaby Avenue - Bartestree,2023-08-04 11:40:00+00:00,feeder,1.0,N Current (RMS),A,62.3
751004,Barnaby Avenue - Bartestree,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
751004,Barnaby Avenue - Bartestree,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,65.6
751004,Barnaby Avenue - Bartestree,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.9
751004,Barnaby Avenue - Bartestree,2023-08-04 11:40:00+00:00,transformer,,Temperature,C,24.3
751004,Barnaby Avenue - Bartestree,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
751004,Barnaby Avenue - Bartestree,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
751004,Barnaby Avenue - Bartestree,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
751004,Barnaby Avenue - Bartestree,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
751004,Barnaby Avenue - Bartestree,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
751004,Barnaby Avenue - Bartestree,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
751004,Barnaby Avenue - Bartestree,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
751004,Barnaby Avenue - Bartestree,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
751004,Barnaby Avenue - Bartestree,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,22.09
751004,Barnaby Avenue - Bartestree,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,36.94
751004,Barnaby Avenue - Bartestree,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,35.53
751004,Barnaby Avenue - Bartestree,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,182.9
751004,Barnaby Avenue - Bartestree,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,95.1
751004,Barnaby Avenue - Bartestree,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,154.9
751004,Barnaby Avenue - Bartestree,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,153.3
751004,Barnaby Avenue - Bartestree,2023-08-04 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-04 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-04 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-04 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.24
751004,Barnaby Avenue - Bartestree,2023-08-04 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.81
751004,Barnaby Avenue - Bartestree,2023-08-04 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.93
751004,Barnaby Avenue - Bartestree,2023-08-04 11:30:00+00:00,feeder,5.0,N Current (RMS),A,34.7
751004,Barnaby Avenue - Bartestree,2023-08-04 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.1
751004,Barnaby Avenue - Bartestree,2023-08-04 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
751004,Barnaby Avenue - Bartestree,2023-08-04 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-04 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-04 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-04 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
751004,Barnaby Avenue - Bartestree,2023-08-04 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.89
751004,Barnaby Avenue - Bartestree,2023-08-04 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.3
751004,Barnaby Avenue - Bartestree,2023-08-04 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.99
751004,Barnaby Avenue - Bartestree,2023-08-04 11:30:00+00:00,feeder,4.0,N Current (RMS),A,49.5
751004,Barnaby Avenue - Bartestree,2023-08-04 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
751004,Barnaby Avenue - Bartestree,2023-08-04 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-04 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.9
751004,Barnaby Avenue - Bartestree,2023-08-04 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-04 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-04 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-04 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
751004,Barnaby Avenue - Bartestree,2023-08-04 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
751004,Barnaby Avenue - Bartestree,2023-08-04 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
751004,Barnaby Avenue - Bartestree,2023-08-04 11:30:00+00:00,feeder,2.0,N Current (RMS),A,49.4
751004,Barnaby Avenue - Bartestree,2023-08-04 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-04 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
751004,Barnaby Avenue - Bartestree,2023-08-04 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
751004,Barnaby Avenue - Bartestree,2023-08-04 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-04 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.34
751004,Barnaby Avenue - Bartestree,2023-08-04 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-04 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
751004,Barnaby Avenue - Bartestree,2023-08-04 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.81
751004,Barnaby Avenue - Bartestree,2023-08-04 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.91
751004,Barnaby Avenue - Bartestree,2023-08-04 11:30:00+00:00,feeder,1.0,N Current (RMS),A,48.3
751004,Barnaby Avenue - Bartestree,2023-08-04 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-04 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,71.5
751004,Barnaby Avenue - Bartestree,2023-08-04 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.9
751004,Barnaby Avenue - Bartestree,2023-08-04 11:30:00+00:00,transformer,,Temperature,C,24.1
751004,Barnaby Avenue - Bartestree,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
751004,Barnaby Avenue - Bartestree,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
751004,Barnaby Avenue - Bartestree,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
751004,Barnaby Avenue - Bartestree,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
751004,Barnaby Avenue - Bartestree,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
751004,Barnaby Avenue - Bartestree,2023-08-04 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
751004,Barnaby Avenue - Bartestree,2023-08-04 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-04 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
751004,Barnaby Avenue - Bartestree,2023-08-04 11:30:00+00:00,busbar,,L3 Active Power,kW,33.27
751004,Barnaby Avenue - Bartestree,2023-08-04 11:30:00+00:00,busbar,,L2 Active Power,kW,32.55
751004,Barnaby Avenue - Bartestree,2023-08-04 11:30:00+00:00,busbar,,L1 Active Power,kW,34.13
751004,Barnaby Avenue - Bartestree,2023-08-04 11:30:00+00:00,busbar,,N Current (RMS),A,155.8
751004,Barnaby Avenue - Bartestree,2023-08-04 11:30:00+00:00,busbar,,L3 Current (RMS),A,139.3
751004,Barnaby Avenue - Bartestree,2023-08-04 11:30:00+00:00,busbar,,L2 Current (RMS),A,137.3
751004,Barnaby Avenue - Bartestree,2023-08-04 11:30:00+00:00,busbar,,L1 Current (RMS),A,145.2
751004,Barnaby Avenue - Bartestree,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
751004,Barnaby Avenue - Bartestree,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.44
751004,Barnaby Avenue - Bartestree,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.31
751004,Barnaby Avenue - Bartestree,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.08
751004,Barnaby Avenue - Bartestree,2023-08-05 23:50:00+00:00,feeder,5.0,N Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
751004,Barnaby Avenue - Bartestree,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
751004,Barnaby Avenue - Bartestree,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
751004,Barnaby Avenue - Bartestree,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
751004,Barnaby Avenue - Bartestree,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.42
751004,Barnaby Avenue - Bartestree,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.18
751004,Barnaby Avenue - Bartestree,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
751004,Barnaby Avenue - Bartestree,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (RMS),A,33.1
751004,Barnaby Avenue - Bartestree,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
751004,Barnaby Avenue - Bartestree,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
751004,Barnaby Avenue - Bartestree,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
751004,Barnaby Avenue - Bartestree,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,33.0
751004,Barnaby Avenue - Bartestree,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
751004,Barnaby Avenue - Bartestree,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
751004,Barnaby Avenue - Bartestree,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
751004,Barnaby Avenue - Bartestree,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
751004,Barnaby Avenue - Bartestree,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.52
751004,Barnaby Avenue - Bartestree,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
751004,Barnaby Avenue - Bartestree,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (RMS),A,32.2
751004,Barnaby Avenue - Bartestree,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
751004,Barnaby Avenue - Bartestree,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
751004,Barnaby Avenue - Bartestree,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,17.6
751004,Barnaby Avenue - Bartestree,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
751004,Barnaby Avenue - Bartestree,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
751004,Barnaby Avenue - Bartestree,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.64
751004,Barnaby Avenue - Bartestree,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
751004,Barnaby Avenue - Bartestree,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
751004,Barnaby Avenue - Bartestree,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
751004,Barnaby Avenue - Bartestree,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
751004,Barnaby Avenue - Bartestree,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
751004,Barnaby Avenue - Bartestree,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
751004,Barnaby Avenue - Bartestree,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,11.58
751004,Barnaby Avenue - Bartestree,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,20.16
751004,Barnaby Avenue - Bartestree,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,15.8
751004,Barnaby Avenue - Bartestree,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,86.8
751004,Barnaby Avenue - Bartestree,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,52.5
751004,Barnaby Avenue - Bartestree,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,86.5
751004,Barnaby Avenue - Bartestree,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,70.6
751004,Barnaby Avenue - Bartestree,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
751004,Barnaby Avenue - Bartestree,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.09
751004,Barnaby Avenue - Bartestree,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.59
751004,Barnaby Avenue - Bartestree,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.29
751004,Barnaby Avenue - Bartestree,2023-08-05 23:40:00+00:00,feeder,5.0,N Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
751004,Barnaby Avenue - Bartestree,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
751004,Barnaby Avenue - Bartestree,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
751004,Barnaby Avenue - Bartestree,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
751004,Barnaby Avenue - Bartestree,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.61
751004,Barnaby Avenue - Bartestree,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.03
751004,Barnaby Avenue - Bartestree,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
751004,Barnaby Avenue - Bartestree,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (RMS),A,35.0
751004,Barnaby Avenue - Bartestree,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
751004,Barnaby Avenue - Bartestree,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
751004,Barnaby Avenue - Bartestree,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
751004,Barnaby Avenue - Bartestree,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (RMS),A,34.8
751004,Barnaby Avenue - Bartestree,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
751004,Barnaby Avenue - Bartestree,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
751004,Barnaby Avenue - Bartestree,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
751004,Barnaby Avenue - Bartestree,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
751004,Barnaby Avenue - Bartestree,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.11
751004,Barnaby Avenue - Bartestree,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
751004,Barnaby Avenue - Bartestree,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (RMS),A,34.1
751004,Barnaby Avenue - Bartestree,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
751004,Barnaby Avenue - Bartestree,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
751004,Barnaby Avenue - Bartestree,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
751004,Barnaby Avenue - Bartestree,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,17.7
751004,Barnaby Avenue - Bartestree,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.41
751004,Barnaby Avenue - Bartestree,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
751004,Barnaby Avenue - Bartestree,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.66
751004,Barnaby Avenue - Bartestree,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
751004,Barnaby Avenue - Bartestree,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
751004,Barnaby Avenue - Bartestree,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
751004,Barnaby Avenue - Bartestree,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
751004,Barnaby Avenue - Bartestree,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
751004,Barnaby Avenue - Bartestree,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
751004,Barnaby Avenue - Bartestree,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,11.33
751004,Barnaby Avenue - Bartestree,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,20.64
751004,Barnaby Avenue - Bartestree,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,14.86
751004,Barnaby Avenue - Bartestree,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,89.9
751004,Barnaby Avenue - Bartestree,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,52.4
751004,Barnaby Avenue - Bartestree,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,88.6
751004,Barnaby Avenue - Bartestree,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,66.4
751004,Barnaby Avenue - Bartestree,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
751004,Barnaby Avenue - Bartestree,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.51
751004,Barnaby Avenue - Bartestree,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.12
751004,Barnaby Avenue - Bartestree,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.89
751004,Barnaby Avenue - Bartestree,2023-08-05 23:30:00+00:00,feeder,5.0,N Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
751004,Barnaby Avenue - Bartestree,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
751004,Barnaby Avenue - Bartestree,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
751004,Barnaby Avenue - Bartestree,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
751004,Barnaby Avenue - Bartestree,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.73
751004,Barnaby Avenue - Bartestree,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.61
751004,Barnaby Avenue - Bartestree,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.79
751004,Barnaby Avenue - Bartestree,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (RMS),A,31.5
751004,Barnaby Avenue - Bartestree,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
751004,Barnaby Avenue - Bartestree,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
751004,Barnaby Avenue - Bartestree,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
751004,Barnaby Avenue - Bartestree,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
751004,Barnaby Avenue - Bartestree,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
751004,Barnaby Avenue - Bartestree,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
751004,Barnaby Avenue - Bartestree,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
751004,Barnaby Avenue - Bartestree,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
751004,Barnaby Avenue - Bartestree,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
751004,Barnaby Avenue - Bartestree,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
751004,Barnaby Avenue - Bartestree,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
751004,Barnaby Avenue - Bartestree,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
751004,Barnaby Avenue - Bartestree,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
751004,Barnaby Avenue - Bartestree,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
751004,Barnaby Avenue - Bartestree,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,17.7
