Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
751004,Barnaby Avenue - Bartestree,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
751004,Barnaby Avenue - Bartestree,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.78
751004,Barnaby Avenue - Bartestree,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
751004,Barnaby Avenue - Bartestree,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.83
751004,Barnaby Avenue - Bartestree,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
751004,Barnaby Avenue - Bartestree,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
751004,Barnaby Avenue - Bartestree,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
751004,Barnaby Avenue - Bartestree,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
751004,Barnaby Avenue - Bartestree,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,15.79
751004,Barnaby Avenue - Bartestree,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,20.24
751004,Barnaby Avenue - Bartestree,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,14.49
751004,Barnaby Avenue - Bartestree,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,80.7
751004,Barnaby Avenue - Bartestree,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,68.9
751004,Barnaby Avenue - Bartestree,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,88.0
751004,Barnaby Avenue - Bartestree,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,65.4
751004,Barnaby Avenue - Bartestree,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.15
751004,Barnaby Avenue - Bartestree,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.29
751004,Barnaby Avenue - Bartestree,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.63
751004,Barnaby Avenue - Bartestree,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.16
751004,Barnaby Avenue - Bartestree,2023-08-05 23:20:00+00:00,feeder,5.0,N Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
751004,Barnaby Avenue - Bartestree,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
751004,Barnaby Avenue - Bartestree,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
751004,Barnaby Avenue - Bartestree,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.12
751004,Barnaby Avenue - Bartestree,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
751004,Barnaby Avenue - Bartestree,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.06
751004,Barnaby Avenue - Bartestree,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (RMS),A,33.8
751004,Barnaby Avenue - Bartestree,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
751004,Barnaby Avenue - Bartestree,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
751004,Barnaby Avenue - Bartestree,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
751004,Barnaby Avenue - Bartestree,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (RMS),A,33.6
751004,Barnaby Avenue - Bartestree,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
751004,Barnaby Avenue - Bartestree,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
751004,Barnaby Avenue - Bartestree,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
751004,Barnaby Avenue - Bartestree,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
751004,Barnaby Avenue - Bartestree,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.38
751004,Barnaby Avenue - Bartestree,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
751004,Barnaby Avenue - Bartestree,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (RMS),A,32.8
751004,Barnaby Avenue - Bartestree,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
751004,Barnaby Avenue - Bartestree,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
751004,Barnaby Avenue - Bartestree,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,17.7
751004,Barnaby Avenue - Bartestree,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
751004,Barnaby Avenue - Bartestree,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
751004,Barnaby Avenue - Bartestree,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.69
751004,Barnaby Avenue - Bartestree,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
751004,Barnaby Avenue - Bartestree,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
751004,Barnaby Avenue - Bartestree,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
751004,Barnaby Avenue - Bartestree,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
751004,Barnaby Avenue - Bartestree,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
751004,Barnaby Avenue - Bartestree,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
751004,Barnaby Avenue - Bartestree,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,15.03
751004,Barnaby Avenue - Bartestree,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,24.11
751004,Barnaby Avenue - Bartestree,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,15.04
751004,Barnaby Avenue - Bartestree,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,87.2
751004,Barnaby Avenue - Bartestree,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,65.3
751004,Barnaby Avenue - Bartestree,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,102.7
751004,Barnaby Avenue - Bartestree,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,67.8
751004,Barnaby Avenue - Bartestree,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
751004,Barnaby Avenue - Bartestree,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.68
751004,Barnaby Avenue - Bartestree,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.12
751004,Barnaby Avenue - Bartestree,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.48
751004,Barnaby Avenue - Bartestree,2023-08-05 23:10:00+00:00,feeder,5.0,N Current (RMS),A,24.1
751004,Barnaby Avenue - Bartestree,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.9
751004,Barnaby Avenue - Bartestree,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
751004,Barnaby Avenue - Bartestree,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
751004,Barnaby Avenue - Bartestree,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.64
751004,Barnaby Avenue - Bartestree,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.48
751004,Barnaby Avenue - Bartestree,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.98
751004,Barnaby Avenue - Bartestree,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (RMS),A,35.3
751004,Barnaby Avenue - Bartestree,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
751004,Barnaby Avenue - Bartestree,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
751004,Barnaby Avenue - Bartestree,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.54
751004,Barnaby Avenue - Bartestree,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (RMS),A,35.2
751004,Barnaby Avenue - Bartestree,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
751004,Barnaby Avenue - Bartestree,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
751004,Barnaby Avenue - Bartestree,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
751004,Barnaby Avenue - Bartestree,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.88
751004,Barnaby Avenue - Bartestree,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
751004,Barnaby Avenue - Bartestree,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (RMS),A,34.3
751004,Barnaby Avenue - Bartestree,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
751004,Barnaby Avenue - Bartestree,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
751004,Barnaby Avenue - Bartestree,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,17.4
751004,Barnaby Avenue - Bartestree,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
751004,Barnaby Avenue - Bartestree,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
751004,Barnaby Avenue - Bartestree,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.69
751004,Barnaby Avenue - Bartestree,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
751004,Barnaby Avenue - Bartestree,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
751004,Barnaby Avenue - Bartestree,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
751004,Barnaby Avenue - Bartestree,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
751004,Barnaby Avenue - Bartestree,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
751004,Barnaby Avenue - Bartestree,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
751004,Barnaby Avenue - Bartestree,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,12.47
751004,Barnaby Avenue - Bartestree,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,23.85
751004,Barnaby Avenue - Bartestree,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,16.15
751004,Barnaby Avenue - Bartestree,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,87.1
751004,Barnaby Avenue - Bartestree,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,55.5
751004,Barnaby Avenue - Bartestree,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,102.2
751004,Barnaby Avenue - Bartestree,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,72.3
751004,Barnaby Avenue - Bartestree,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
751004,Barnaby Avenue - Bartestree,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.61
751004,Barnaby Avenue - Bartestree,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.56
751004,Barnaby Avenue - Bartestree,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.06
751004,Barnaby Avenue - Bartestree,2023-08-05 23:00:00+00:00,feeder,5.0,N Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
751004,Barnaby Avenue - Bartestree,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
751004,Barnaby Avenue - Bartestree,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
751004,Barnaby Avenue - Bartestree,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
751004,Barnaby Avenue - Bartestree,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
751004,Barnaby Avenue - Bartestree,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.25
751004,Barnaby Avenue - Bartestree,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (RMS),A,36.8
751004,Barnaby Avenue - Bartestree,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
751004,Barnaby Avenue - Bartestree,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
751004,Barnaby Avenue - Bartestree,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
751004,Barnaby Avenue - Bartestree,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
751004,Barnaby Avenue - Bartestree,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,36.7
751004,Barnaby Avenue - Bartestree,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
751004,Barnaby Avenue - Bartestree,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
751004,Barnaby Avenue - Bartestree,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
751004,Barnaby Avenue - Bartestree,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.39
751004,Barnaby Avenue - Bartestree,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
751004,Barnaby Avenue - Bartestree,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (RMS),A,35.8
751004,Barnaby Avenue - Bartestree,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
751004,Barnaby Avenue - Bartestree,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,16.9
751004,Barnaby Avenue - Bartestree,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
751004,Barnaby Avenue - Bartestree,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
751004,Barnaby Avenue - Bartestree,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.68
751004,Barnaby Avenue - Bartestree,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
751004,Barnaby Avenue - Bartestree,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
751004,Barnaby Avenue - Bartestree,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
751004,Barnaby Avenue - Bartestree,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
751004,Barnaby Avenue - Bartestree,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
751004,Barnaby Avenue - Bartestree,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
751004,Barnaby Avenue - Bartestree,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,15.36
751004,Barnaby Avenue - Bartestree,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,22.6
751004,Barnaby Avenue - Bartestree,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,17.79
751004,Barnaby Avenue - Bartestree,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,96.9
751004,Barnaby Avenue - Bartestree,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,67.0
751004,Barnaby Avenue - Bartestree,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,96.5
751004,Barnaby Avenue - Bartestree,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,78.5
751004,Barnaby Avenue - Bartestree,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
751004,Barnaby Avenue - Bartestree,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.66
751004,Barnaby Avenue - Bartestree,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.67
751004,Barnaby Avenue - Bartestree,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.15
751004,Barnaby Avenue - Bartestree,2023-08-05 22:50:00+00:00,feeder,5.0,N Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
751004,Barnaby Avenue - Bartestree,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
751004,Barnaby Avenue - Bartestree,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
751004,Barnaby Avenue - Bartestree,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
751004,Barnaby Avenue - Bartestree,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
751004,Barnaby Avenue - Bartestree,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
751004,Barnaby Avenue - Bartestree,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.53
751004,Barnaby Avenue - Bartestree,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.83
751004,Barnaby Avenue - Bartestree,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (RMS),A,33.5
751004,Barnaby Avenue - Bartestree,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
751004,Barnaby Avenue - Bartestree,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
751004,Barnaby Avenue - Bartestree,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
751004,Barnaby Avenue - Bartestree,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,33.4
751004,Barnaby Avenue - Bartestree,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
751004,Barnaby Avenue - Bartestree,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
751004,Barnaby Avenue - Bartestree,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
751004,Barnaby Avenue - Bartestree,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
751004,Barnaby Avenue - Bartestree,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.38
751004,Barnaby Avenue - Bartestree,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
751004,Barnaby Avenue - Bartestree,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (RMS),A,32.6
751004,Barnaby Avenue - Bartestree,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,16.6
751004,Barnaby Avenue - Bartestree,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
751004,Barnaby Avenue - Bartestree,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
751004,Barnaby Avenue - Bartestree,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.61
751004,Barnaby Avenue - Bartestree,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
751004,Barnaby Avenue - Bartestree,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
751004,Barnaby Avenue - Bartestree,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
751004,Barnaby Avenue - Bartestree,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
751004,Barnaby Avenue - Bartestree,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
751004,Barnaby Avenue - Bartestree,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
751004,Barnaby Avenue - Bartestree,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,15.91
751004,Barnaby Avenue - Bartestree,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,20.0
751004,Barnaby Avenue - Bartestree,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,18.09
751004,Barnaby Avenue - Bartestree,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,88.6
751004,Barnaby Avenue - Bartestree,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,69.1
751004,Barnaby Avenue - Bartestree,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,86.8
751004,Barnaby Avenue - Bartestree,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,79.6
751004,Barnaby Avenue - Bartestree,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.84
751004,Barnaby Avenue - Bartestree,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.55
751004,Barnaby Avenue - Bartestree,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.18
751004,Barnaby Avenue - Bartestree,2023-08-05 22:40:00+00:00,feeder,5.0,N Current (RMS),A,21.3
751004,Barnaby Avenue - Bartestree,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
751004,Barnaby Avenue - Bartestree,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
751004,Barnaby Avenue - Bartestree,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
751004,Barnaby Avenue - Bartestree,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751004,Barnaby Avenue - Bartestree,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
751004,Barnaby Avenue - Bartestree,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.3
751004,Barnaby Avenue - Bartestree,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (RMS),A,35.1
751004,Barnaby Avenue - Bartestree,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
751004,Barnaby Avenue - Bartestree,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
751004,Barnaby Avenue - Bartestree,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
751004,Barnaby Avenue - Bartestree,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,35.0
751004,Barnaby Avenue - Bartestree,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
751004,Barnaby Avenue - Bartestree,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
751004,Barnaby Avenue - Bartestree,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.58
751004,Barnaby Avenue - Bartestree,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.37
751004,Barnaby Avenue - Bartestree,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
751004,Barnaby Avenue - Bartestree,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,16.6
751004,Barnaby Avenue - Bartestree,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
751004,Barnaby Avenue - Bartestree,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
751004,Barnaby Avenue - Bartestree,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
751004,Barnaby Avenue - Bartestree,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
751004,Barnaby Avenue - Bartestree,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
751004,Barnaby Avenue - Bartestree,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
751004,Barnaby Avenue - Bartestree,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
751004,Barnaby Avenue - Bartestree,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
751004,Barnaby Avenue - Bartestree,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
751004,Barnaby Avenue - Bartestree,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,17.25
751004,Barnaby Avenue - Bartestree,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,20.81
751004,Barnaby Avenue - Bartestree,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,18.28
751004,Barnaby Avenue - Bartestree,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,95.8
751004,Barnaby Avenue - Bartestree,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,74.5
751004,Barnaby Avenue - Bartestree,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,89.4
751004,Barnaby Avenue - Bartestree,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,79.3
751004,Barnaby Avenue - Bartestree,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
751004,Barnaby Avenue - Bartestree,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.02
751004,Barnaby Avenue - Bartestree,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.29
751004,Barnaby Avenue - Bartestree,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.41
751004,Barnaby Avenue - Bartestree,2023-08-05 22:30:00+00:00,feeder,5.0,N Current (RMS),A,30.3
751004,Barnaby Avenue - Bartestree,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
751004,Barnaby Avenue - Bartestree,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.2
751004,Barnaby Avenue - Bartestree,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
751004,Barnaby Avenue - Bartestree,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.34
751004,Barnaby Avenue - Bartestree,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.47
751004,Barnaby Avenue - Bartestree,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.3
751004,Barnaby Avenue - Bartestree,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (RMS),A,37.5
751004,Barnaby Avenue - Bartestree,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
751004,Barnaby Avenue - Bartestree,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
751004,Barnaby Avenue - Bartestree,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.4
751004,Barnaby Avenue - Bartestree,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,37.4
751004,Barnaby Avenue - Bartestree,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
751004,Barnaby Avenue - Bartestree,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
751004,Barnaby Avenue - Bartestree,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
751004,Barnaby Avenue - Bartestree,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
751004,Barnaby Avenue - Bartestree,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
751004,Barnaby Avenue - Bartestree,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.13
751004,Barnaby Avenue - Bartestree,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
751004,Barnaby Avenue - Bartestree,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (RMS),A,36.5
751004,Barnaby Avenue - Bartestree,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,16.7
751004,Barnaby Avenue - Bartestree,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
751004,Barnaby Avenue - Bartestree,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
751004,Barnaby Avenue - Bartestree,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
751004,Barnaby Avenue - Bartestree,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
751004,Barnaby Avenue - Bartestree,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
751004,Barnaby Avenue - Bartestree,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
751004,Barnaby Avenue - Bartestree,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
751004,Barnaby Avenue - Bartestree,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
751004,Barnaby Avenue - Bartestree,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
751004,Barnaby Avenue - Bartestree,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,17.51
751004,Barnaby Avenue - Bartestree,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,24.66
751004,Barnaby Avenue - Bartestree,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,19.08
751004,Barnaby Avenue - Bartestree,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,104.3
751004,Barnaby Avenue - Bartestree,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,75.3
751004,Barnaby Avenue - Bartestree,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,105.0
751004,Barnaby Avenue - Bartestree,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,82.8
751004,Barnaby Avenue - Bartestree,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
751004,Barnaby Avenue - Bartestree,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.64
751004,Barnaby Avenue - Bartestree,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.84
751004,Barnaby Avenue - Bartestree,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.01
751004,Barnaby Avenue - Bartestree,2023-08-05 22:20:00+00:00,feeder,5.0,N Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.6
751004,Barnaby Avenue - Bartestree,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
751004,Barnaby Avenue - Bartestree,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.9
751004,Barnaby Avenue - Bartestree,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.18
751004,Barnaby Avenue - Bartestree,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.17
751004,Barnaby Avenue - Bartestree,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (RMS),A,39.5
751004,Barnaby Avenue - Bartestree,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
751004,Barnaby Avenue - Bartestree,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
751004,Barnaby Avenue - Bartestree,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
751004,Barnaby Avenue - Bartestree,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
751004,Barnaby Avenue - Bartestree,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.3
751004,Barnaby Avenue - Bartestree,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,39.4
751004,Barnaby Avenue - Bartestree,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
751004,Barnaby Avenue - Bartestree,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
751004,Barnaby Avenue - Bartestree,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
751004,Barnaby Avenue - Bartestree,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.34
751004,Barnaby Avenue - Bartestree,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.5
751004,Barnaby Avenue - Bartestree,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
751004,Barnaby Avenue - Bartestree,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (RMS),A,38.5
751004,Barnaby Avenue - Bartestree,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
751004,Barnaby Avenue - Bartestree,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,16.8
751004,Barnaby Avenue - Bartestree,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
751004,Barnaby Avenue - Bartestree,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
751004,Barnaby Avenue - Bartestree,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
751004,Barnaby Avenue - Bartestree,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
751004,Barnaby Avenue - Bartestree,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
751004,Barnaby Avenue - Bartestree,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
751004,Barnaby Avenue - Bartestree,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
751004,Barnaby Avenue - Bartestree,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
751004,Barnaby Avenue - Bartestree,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,20.33
751004,Barnaby Avenue - Bartestree,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,29.08
751004,Barnaby Avenue - Bartestree,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,23.03
751004,Barnaby Avenue - Bartestree,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,107.5
751004,Barnaby Avenue - Bartestree,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,86.7
751004,Barnaby Avenue - Bartestree,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,122.1
751004,Barnaby Avenue - Bartestree,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,99.0
751004,Barnaby Avenue - Bartestree,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
751004,Barnaby Avenue - Bartestree,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.25
751004,Barnaby Avenue - Bartestree,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.17
751004,Barnaby Avenue - Bartestree,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.1
751004,Barnaby Avenue - Bartestree,2023-08-05 22:10:00+00:00,feeder,5.0,N Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
751004,Barnaby Avenue - Bartestree,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
751004,Barnaby Avenue - Bartestree,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
751004,Barnaby Avenue - Bartestree,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.47
751004,Barnaby Avenue - Bartestree,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.23
751004,Barnaby Avenue - Bartestree,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751004,Barnaby Avenue - Bartestree,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (RMS),A,41.7
751004,Barnaby Avenue - Bartestree,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
751004,Barnaby Avenue - Bartestree,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
751004,Barnaby Avenue - Bartestree,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
751004,Barnaby Avenue - Bartestree,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
751004,Barnaby Avenue - Bartestree,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
751004,Barnaby Avenue - Bartestree,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,41.6
751004,Barnaby Avenue - Bartestree,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
751004,Barnaby Avenue - Bartestree,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
751004,Barnaby Avenue - Bartestree,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.93
751004,Barnaby Avenue - Bartestree,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.38
751004,Barnaby Avenue - Bartestree,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
751004,Barnaby Avenue - Bartestree,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (RMS),A,40.6
751004,Barnaby Avenue - Bartestree,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
751004,Barnaby Avenue - Bartestree,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
751004,Barnaby Avenue - Bartestree,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,17.0
751004,Barnaby Avenue - Bartestree,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
751004,Barnaby Avenue - Bartestree,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
751004,Barnaby Avenue - Bartestree,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
751004,Barnaby Avenue - Bartestree,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
751004,Barnaby Avenue - Bartestree,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
751004,Barnaby Avenue - Bartestree,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
751004,Barnaby Avenue - Bartestree,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
751004,Barnaby Avenue - Bartestree,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
751004,Barnaby Avenue - Bartestree,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,22.38
751004,Barnaby Avenue - Bartestree,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,28.52
751004,Barnaby Avenue - Bartestree,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,22.14
751004,Barnaby Avenue - Bartestree,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,113.2
751004,Barnaby Avenue - Bartestree,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,94.9
751004,Barnaby Avenue - Bartestree,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,119.9
751004,Barnaby Avenue - Bartestree,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,96.0
751004,Barnaby Avenue - Bartestree,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
751004,Barnaby Avenue - Bartestree,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.2
751004,Barnaby Avenue - Bartestree,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.74
751004,Barnaby Avenue - Bartestree,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.31
751004,Barnaby Avenue - Bartestree,2023-08-05 22:00:00+00:00,feeder,5.0,N Current (RMS),A,30.1
751004,Barnaby Avenue - Bartestree,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
751004,Barnaby Avenue - Bartestree,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.3
751004,Barnaby Avenue - Bartestree,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
751004,Barnaby Avenue - Bartestree,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
751004,Barnaby Avenue - Bartestree,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.93
751004,Barnaby Avenue - Bartestree,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.41
751004,Barnaby Avenue - Bartestree,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.52
751004,Barnaby Avenue - Bartestree,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (RMS),A,43.2
751004,Barnaby Avenue - Bartestree,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
751004,Barnaby Avenue - Bartestree,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
751004,Barnaby Avenue - Bartestree,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
