Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
751004,Barnaby Avenue - Bartestree,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
751004,Barnaby Avenue - Bartestree,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
751004,Barnaby Avenue - Bartestree,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (RMS),A,43.1
751004,Barnaby Avenue - Bartestree,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
751004,Barnaby Avenue - Bartestree,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
751004,Barnaby Avenue - Bartestree,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
751004,Barnaby Avenue - Bartestree,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.58
751004,Barnaby Avenue - Bartestree,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.17
751004,Barnaby Avenue - Bartestree,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
751004,Barnaby Avenue - Bartestree,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (RMS),A,42.1
751004,Barnaby Avenue - Bartestree,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
751004,Barnaby Avenue - Bartestree,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
751004,Barnaby Avenue - Bartestree,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,17.2
751004,Barnaby Avenue - Bartestree,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
751004,Barnaby Avenue - Bartestree,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
751004,Barnaby Avenue - Bartestree,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
751004,Barnaby Avenue - Bartestree,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
751004,Barnaby Avenue - Bartestree,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
751004,Barnaby Avenue - Bartestree,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
751004,Barnaby Avenue - Bartestree,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
751004,Barnaby Avenue - Bartestree,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
751004,Barnaby Avenue - Bartestree,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
751004,Barnaby Avenue - Bartestree,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,21.15
751004,Barnaby Avenue - Bartestree,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,25.93
751004,Barnaby Avenue - Bartestree,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,22.77
751004,Barnaby Avenue - Bartestree,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,127.9
751004,Barnaby Avenue - Bartestree,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,90.2
751004,Barnaby Avenue - Bartestree,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,110.3
751004,Barnaby Avenue - Bartestree,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,98.9
751004,Barnaby Avenue - Bartestree,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
751004,Barnaby Avenue - Bartestree,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.98
751004,Barnaby Avenue - Bartestree,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.19
751004,Barnaby Avenue - Bartestree,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.59
751004,Barnaby Avenue - Bartestree,2023-08-05 21:50:00+00:00,feeder,5.0,N Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
751004,Barnaby Avenue - Bartestree,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
751004,Barnaby Avenue - Bartestree,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
751004,Barnaby Avenue - Bartestree,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
751004,Barnaby Avenue - Bartestree,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.6
751004,Barnaby Avenue - Bartestree,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
751004,Barnaby Avenue - Bartestree,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.42
751004,Barnaby Avenue - Bartestree,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (RMS),A,41.6
751004,Barnaby Avenue - Bartestree,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
751004,Barnaby Avenue - Bartestree,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
751004,Barnaby Avenue - Bartestree,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
751004,Barnaby Avenue - Bartestree,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
751004,Barnaby Avenue - Bartestree,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
751004,Barnaby Avenue - Bartestree,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
751004,Barnaby Avenue - Bartestree,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (RMS),A,41.5
751004,Barnaby Avenue - Bartestree,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
751004,Barnaby Avenue - Bartestree,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.48
751004,Barnaby Avenue - Bartestree,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.69
751004,Barnaby Avenue - Bartestree,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
751004,Barnaby Avenue - Bartestree,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (RMS),A,40.5
751004,Barnaby Avenue - Bartestree,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
751004,Barnaby Avenue - Bartestree,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
751004,Barnaby Avenue - Bartestree,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,17.5
751004,Barnaby Avenue - Bartestree,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
751004,Barnaby Avenue - Bartestree,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
751004,Barnaby Avenue - Bartestree,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
751004,Barnaby Avenue - Bartestree,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
751004,Barnaby Avenue - Bartestree,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
751004,Barnaby Avenue - Bartestree,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
751004,Barnaby Avenue - Bartestree,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
751004,Barnaby Avenue - Bartestree,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
751004,Barnaby Avenue - Bartestree,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,20.81
751004,Barnaby Avenue - Bartestree,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,23.48
751004,Barnaby Avenue - Bartestree,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,23.07
751004,Barnaby Avenue - Bartestree,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,113.2
751004,Barnaby Avenue - Bartestree,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,89.1
751004,Barnaby Avenue - Bartestree,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,100.2
751004,Barnaby Avenue - Bartestree,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,99.9
751004,Barnaby Avenue - Bartestree,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
751004,Barnaby Avenue - Bartestree,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.98
751004,Barnaby Avenue - Bartestree,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.66
751004,Barnaby Avenue - Bartestree,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.31
751004,Barnaby Avenue - Bartestree,2023-08-05 21:40:00+00:00,feeder,5.0,N Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.3
751004,Barnaby Avenue - Bartestree,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
751004,Barnaby Avenue - Bartestree,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.57
751004,Barnaby Avenue - Bartestree,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.8
751004,Barnaby Avenue - Bartestree,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.41
751004,Barnaby Avenue - Bartestree,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (RMS),A,45.1
751004,Barnaby Avenue - Bartestree,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
751004,Barnaby Avenue - Bartestree,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
751004,Barnaby Avenue - Bartestree,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
751004,Barnaby Avenue - Bartestree,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
751004,Barnaby Avenue - Bartestree,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
751004,Barnaby Avenue - Bartestree,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
751004,Barnaby Avenue - Bartestree,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (RMS),A,45.0
751004,Barnaby Avenue - Bartestree,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
751004,Barnaby Avenue - Bartestree,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
751004,Barnaby Avenue - Bartestree,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
751004,Barnaby Avenue - Bartestree,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
751004,Barnaby Avenue - Bartestree,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.04
751004,Barnaby Avenue - Bartestree,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.52
751004,Barnaby Avenue - Bartestree,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (RMS),A,43.9
751004,Barnaby Avenue - Bartestree,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
751004,Barnaby Avenue - Bartestree,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,17.6
751004,Barnaby Avenue - Bartestree,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
751004,Barnaby Avenue - Bartestree,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
751004,Barnaby Avenue - Bartestree,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
751004,Barnaby Avenue - Bartestree,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
751004,Barnaby Avenue - Bartestree,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
751004,Barnaby Avenue - Bartestree,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
751004,Barnaby Avenue - Bartestree,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
751004,Barnaby Avenue - Bartestree,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
751004,Barnaby Avenue - Bartestree,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,15.32
751004,Barnaby Avenue - Bartestree,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,26.36
751004,Barnaby Avenue - Bartestree,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,24.7
751004,Barnaby Avenue - Bartestree,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,116.5
751004,Barnaby Avenue - Bartestree,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,67.1
751004,Barnaby Avenue - Bartestree,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,111.3
751004,Barnaby Avenue - Bartestree,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,107.0
751004,Barnaby Avenue - Bartestree,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
751004,Barnaby Avenue - Bartestree,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
751004,Barnaby Avenue - Bartestree,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.09
751004,Barnaby Avenue - Bartestree,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.48
751004,Barnaby Avenue - Bartestree,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.47
751004,Barnaby Avenue - Bartestree,2023-08-05 21:30:00+00:00,feeder,5.0,N Current (RMS),A,37.4
751004,Barnaby Avenue - Bartestree,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
751004,Barnaby Avenue - Bartestree,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,56.4
751004,Barnaby Avenue - Bartestree,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
751004,Barnaby Avenue - Bartestree,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.74
751004,Barnaby Avenue - Bartestree,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.65
751004,Barnaby Avenue - Bartestree,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.41
751004,Barnaby Avenue - Bartestree,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (RMS),A,49.8
751004,Barnaby Avenue - Bartestree,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
751004,Barnaby Avenue - Bartestree,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
751004,Barnaby Avenue - Bartestree,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
751004,Barnaby Avenue - Bartestree,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
751004,Barnaby Avenue - Bartestree,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
751004,Barnaby Avenue - Bartestree,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
751004,Barnaby Avenue - Bartestree,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,49.6
751004,Barnaby Avenue - Bartestree,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
751004,Barnaby Avenue - Bartestree,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
751004,Barnaby Avenue - Bartestree,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
751004,Barnaby Avenue - Bartestree,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
751004,Barnaby Avenue - Bartestree,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.91
751004,Barnaby Avenue - Bartestree,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.13
751004,Barnaby Avenue - Bartestree,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (RMS),A,48.5
751004,Barnaby Avenue - Bartestree,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
751004,Barnaby Avenue - Bartestree,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,17.7
751004,Barnaby Avenue - Bartestree,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
751004,Barnaby Avenue - Bartestree,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
751004,Barnaby Avenue - Bartestree,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
751004,Barnaby Avenue - Bartestree,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
751004,Barnaby Avenue - Bartestree,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
751004,Barnaby Avenue - Bartestree,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
751004,Barnaby Avenue - Bartestree,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
751004,Barnaby Avenue - Bartestree,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
751004,Barnaby Avenue - Bartestree,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,18.43
751004,Barnaby Avenue - Bartestree,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,33.14
751004,Barnaby Avenue - Bartestree,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,23.9
751004,Barnaby Avenue - Bartestree,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,133.1
751004,Barnaby Avenue - Bartestree,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,80.9
751004,Barnaby Avenue - Bartestree,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,138.9
751004,Barnaby Avenue - Bartestree,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,103.6
751004,Barnaby Avenue - Bartestree,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
751004,Barnaby Avenue - Bartestree,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
751004,Barnaby Avenue - Bartestree,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.04
751004,Barnaby Avenue - Bartestree,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.03
751004,Barnaby Avenue - Bartestree,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.93
751004,Barnaby Avenue - Bartestree,2023-08-05 21:20:00+00:00,feeder,5.0,N Current (RMS),A,46.0
751004,Barnaby Avenue - Bartestree,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
751004,Barnaby Avenue - Bartestree,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,66.8
751004,Barnaby Avenue - Bartestree,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
751004,Barnaby Avenue - Bartestree,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.54
751004,Barnaby Avenue - Bartestree,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
751004,Barnaby Avenue - Bartestree,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.33
751004,Barnaby Avenue - Bartestree,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,49.3
751004,Barnaby Avenue - Bartestree,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.0
751004,Barnaby Avenue - Bartestree,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.4
751004,Barnaby Avenue - Bartestree,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
751004,Barnaby Avenue - Bartestree,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
751004,Barnaby Avenue - Bartestree,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
751004,Barnaby Avenue - Bartestree,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,49.1
751004,Barnaby Avenue - Bartestree,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
751004,Barnaby Avenue - Bartestree,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
751004,Barnaby Avenue - Bartestree,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
751004,Barnaby Avenue - Bartestree,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.39
751004,Barnaby Avenue - Bartestree,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
751004,Barnaby Avenue - Bartestree,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (RMS),A,48.1
751004,Barnaby Avenue - Bartestree,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
751004,Barnaby Avenue - Bartestree,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,17.8
751004,Barnaby Avenue - Bartestree,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
751004,Barnaby Avenue - Bartestree,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
751004,Barnaby Avenue - Bartestree,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
751004,Barnaby Avenue - Bartestree,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
751004,Barnaby Avenue - Bartestree,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
751004,Barnaby Avenue - Bartestree,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
751004,Barnaby Avenue - Bartestree,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
751004,Barnaby Avenue - Bartestree,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
751004,Barnaby Avenue - Bartestree,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,25.91
751004,Barnaby Avenue - Bartestree,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,37.93
751004,Barnaby Avenue - Bartestree,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,30.91
751004,Barnaby Avenue - Bartestree,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,148.7
751004,Barnaby Avenue - Bartestree,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,109.1
751004,Barnaby Avenue - Bartestree,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,158.2
751004,Barnaby Avenue - Bartestree,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,132.9
751004,Barnaby Avenue - Bartestree,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.28
751004,Barnaby Avenue - Bartestree,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.99
751004,Barnaby Avenue - Bartestree,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.45
751004,Barnaby Avenue - Bartestree,2023-08-05 21:10:00+00:00,feeder,5.0,N Current (RMS),A,38.7
751004,Barnaby Avenue - Bartestree,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
751004,Barnaby Avenue - Bartestree,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,58.7
751004,Barnaby Avenue - Bartestree,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
751004,Barnaby Avenue - Bartestree,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
751004,Barnaby Avenue - Bartestree,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.15
751004,Barnaby Avenue - Bartestree,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.41
751004,Barnaby Avenue - Bartestree,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.08
751004,Barnaby Avenue - Bartestree,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,50.3
751004,Barnaby Avenue - Bartestree,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
751004,Barnaby Avenue - Bartestree,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
751004,Barnaby Avenue - Bartestree,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.1
751004,Barnaby Avenue - Bartestree,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
751004,Barnaby Avenue - Bartestree,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
751004,Barnaby Avenue - Bartestree,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
751004,Barnaby Avenue - Bartestree,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,50.2
751004,Barnaby Avenue - Bartestree,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
751004,Barnaby Avenue - Bartestree,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
751004,Barnaby Avenue - Bartestree,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.43
751004,Barnaby Avenue - Bartestree,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
751004,Barnaby Avenue - Bartestree,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (RMS),A,49.0
751004,Barnaby Avenue - Bartestree,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
751004,Barnaby Avenue - Bartestree,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
751004,Barnaby Avenue - Bartestree,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,17.9
751004,Barnaby Avenue - Bartestree,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
751004,Barnaby Avenue - Bartestree,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
751004,Barnaby Avenue - Bartestree,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
751004,Barnaby Avenue - Bartestree,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
751004,Barnaby Avenue - Bartestree,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
751004,Barnaby Avenue - Bartestree,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
751004,Barnaby Avenue - Bartestree,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
751004,Barnaby Avenue - Bartestree,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
751004,Barnaby Avenue - Bartestree,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,18.69
751004,Barnaby Avenue - Bartestree,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,35.16
751004,Barnaby Avenue - Bartestree,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,28.45
751004,Barnaby Avenue - Bartestree,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,130.8
751004,Barnaby Avenue - Bartestree,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,80.9
751004,Barnaby Avenue - Bartestree,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,147.2
751004,Barnaby Avenue - Bartestree,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,122.3
751004,Barnaby Avenue - Bartestree,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
751004,Barnaby Avenue - Bartestree,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.97
751004,Barnaby Avenue - Bartestree,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.81
751004,Barnaby Avenue - Bartestree,2023-08-05 21:00:00+00:00,feeder,5.0,N Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
751004,Barnaby Avenue - Bartestree,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.7
751004,Barnaby Avenue - Bartestree,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
751004,Barnaby Avenue - Bartestree,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.68
751004,Barnaby Avenue - Bartestree,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.4
751004,Barnaby Avenue - Bartestree,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.04
751004,Barnaby Avenue - Bartestree,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,45.3
751004,Barnaby Avenue - Bartestree,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
751004,Barnaby Avenue - Bartestree,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
751004,Barnaby Avenue - Bartestree,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
751004,Barnaby Avenue - Bartestree,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
751004,Barnaby Avenue - Bartestree,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.73
751004,Barnaby Avenue - Bartestree,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,45.2
751004,Barnaby Avenue - Bartestree,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
751004,Barnaby Avenue - Bartestree,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751004,Barnaby Avenue - Bartestree,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
751004,Barnaby Avenue - Bartestree,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.16
751004,Barnaby Avenue - Bartestree,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
751004,Barnaby Avenue - Bartestree,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (RMS),A,44.1
751004,Barnaby Avenue - Bartestree,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
751004,Barnaby Avenue - Bartestree,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,17.8
751004,Barnaby Avenue - Bartestree,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
751004,Barnaby Avenue - Bartestree,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
751004,Barnaby Avenue - Bartestree,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
751004,Barnaby Avenue - Bartestree,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
751004,Barnaby Avenue - Bartestree,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
751004,Barnaby Avenue - Bartestree,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
751004,Barnaby Avenue - Bartestree,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
751004,Barnaby Avenue - Bartestree,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,20.29
751004,Barnaby Avenue - Bartestree,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,28.91
751004,Barnaby Avenue - Bartestree,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,22.21
751004,Barnaby Avenue - Bartestree,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,121.9
751004,Barnaby Avenue - Bartestree,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,86.8
751004,Barnaby Avenue - Bartestree,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,123.8
751004,Barnaby Avenue - Bartestree,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,96.8
751004,Barnaby Avenue - Bartestree,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
751004,Barnaby Avenue - Bartestree,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
751004,Barnaby Avenue - Bartestree,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.15
751004,Barnaby Avenue - Bartestree,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.65
751004,Barnaby Avenue - Bartestree,2023-08-05 20:50:00+00:00,feeder,5.0,N Current (RMS),A,30.0
751004,Barnaby Avenue - Bartestree,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.7
751004,Barnaby Avenue - Bartestree,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.9
751004,Barnaby Avenue - Bartestree,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
751004,Barnaby Avenue - Bartestree,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
751004,Barnaby Avenue - Bartestree,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.64
751004,Barnaby Avenue - Bartestree,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.15
751004,Barnaby Avenue - Bartestree,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.77
751004,Barnaby Avenue - Bartestree,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,52.0
751004,Barnaby Avenue - Bartestree,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.3
751004,Barnaby Avenue - Bartestree,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
751004,Barnaby Avenue - Bartestree,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.7
751004,Barnaby Avenue - Bartestree,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
751004,Barnaby Avenue - Bartestree,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
751004,Barnaby Avenue - Bartestree,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
751004,Barnaby Avenue - Bartestree,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,51.7
751004,Barnaby Avenue - Bartestree,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
751004,Barnaby Avenue - Bartestree,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
751004,Barnaby Avenue - Bartestree,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
751004,Barnaby Avenue - Bartestree,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.57
751004,Barnaby Avenue - Bartestree,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.69
751004,Barnaby Avenue - Bartestree,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
751004,Barnaby Avenue - Bartestree,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (RMS),A,50.6
751004,Barnaby Avenue - Bartestree,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
751004,Barnaby Avenue - Bartestree,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.7
751004,Barnaby Avenue - Bartestree,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,17.5
751004,Barnaby Avenue - Bartestree,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
751004,Barnaby Avenue - Bartestree,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
751004,Barnaby Avenue - Bartestree,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
751004,Barnaby Avenue - Bartestree,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
751004,Barnaby Avenue - Bartestree,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
751004,Barnaby Avenue - Bartestree,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
751004,Barnaby Avenue - Bartestree,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
751004,Barnaby Avenue - Bartestree,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
751004,Barnaby Avenue - Bartestree,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,26.15
751004,Barnaby Avenue - Bartestree,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,33.51
751004,Barnaby Avenue - Bartestree,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,25.08
751004,Barnaby Avenue - Bartestree,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,149.3
751004,Barnaby Avenue - Bartestree,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,112.1
751004,Barnaby Avenue - Bartestree,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,141.1
751004,Barnaby Avenue - Bartestree,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,109.7
751004,Barnaby Avenue - Bartestree,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
751004,Barnaby Avenue - Bartestree,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.52
751004,Barnaby Avenue - Bartestree,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.36
751004,Barnaby Avenue - Bartestree,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.24
751004,Barnaby Avenue - Bartestree,2023-08-05 20:40:00+00:00,feeder,5.0,N Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
751004,Barnaby Avenue - Bartestree,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
751004,Barnaby Avenue - Bartestree,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
751004,Barnaby Avenue - Bartestree,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
751004,Barnaby Avenue - Bartestree,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
751004,Barnaby Avenue - Bartestree,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.63
751004,Barnaby Avenue - Bartestree,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.18
751004,Barnaby Avenue - Bartestree,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.38
751004,Barnaby Avenue - Bartestree,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,47.7
751004,Barnaby Avenue - Bartestree,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.3
751004,Barnaby Avenue - Bartestree,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
751004,Barnaby Avenue - Bartestree,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.6
751004,Barnaby Avenue - Bartestree,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
751004,Barnaby Avenue - Bartestree,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
751004,Barnaby Avenue - Bartestree,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
751004,Barnaby Avenue - Bartestree,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,47.5
751004,Barnaby Avenue - Bartestree,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751004,Barnaby Avenue - Bartestree,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.66
751004,Barnaby Avenue - Bartestree,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.26
751004,Barnaby Avenue - Bartestree,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
751004,Barnaby Avenue - Bartestree,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (RMS),A,46.4
751004,Barnaby Avenue - Bartestree,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.4
751004,Barnaby Avenue - Bartestree,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
751004,Barnaby Avenue - Bartestree,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,17.6
751004,Barnaby Avenue - Bartestree,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
751004,Barnaby Avenue - Bartestree,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
751004,Barnaby Avenue - Bartestree,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
751004,Barnaby Avenue - Bartestree,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
751004,Barnaby Avenue - Bartestree,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
751004,Barnaby Avenue - Bartestree,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
751004,Barnaby Avenue - Bartestree,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
751004,Barnaby Avenue - Bartestree,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
751004,Barnaby Avenue - Bartestree,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,27.69
751004,Barnaby Avenue - Bartestree,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,33.2
751004,Barnaby Avenue - Bartestree,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,28.99
751004,Barnaby Avenue - Bartestree,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,132.9
751004,Barnaby Avenue - Bartestree,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,117.4
751004,Barnaby Avenue - Bartestree,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,140.9
751004,Barnaby Avenue - Bartestree,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,125.3
751004,Barnaby Avenue - Bartestree,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
