Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
751004,Barnaby Avenue - Bartestree,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.07
751004,Barnaby Avenue - Bartestree,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.34
751004,Barnaby Avenue - Bartestree,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.57
751004,Barnaby Avenue - Bartestree,2023-08-05 20:30:00+00:00,feeder,5.0,N Current (RMS),A,34.7
751004,Barnaby Avenue - Bartestree,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.1
751004,Barnaby Avenue - Bartestree,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.4
751004,Barnaby Avenue - Bartestree,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
751004,Barnaby Avenue - Bartestree,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
751004,Barnaby Avenue - Bartestree,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.97
751004,Barnaby Avenue - Bartestree,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.03
751004,Barnaby Avenue - Bartestree,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.39
751004,Barnaby Avenue - Bartestree,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,54.4
751004,Barnaby Avenue - Bartestree,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
751004,Barnaby Avenue - Bartestree,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
751004,Barnaby Avenue - Bartestree,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.6
751004,Barnaby Avenue - Bartestree,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
751004,Barnaby Avenue - Bartestree,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
751004,Barnaby Avenue - Bartestree,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.94
751004,Barnaby Avenue - Bartestree,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,54.2
751004,Barnaby Avenue - Bartestree,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
751004,Barnaby Avenue - Bartestree,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
751004,Barnaby Avenue - Bartestree,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.6
751004,Barnaby Avenue - Bartestree,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.49
751004,Barnaby Avenue - Bartestree,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
751004,Barnaby Avenue - Bartestree,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (RMS),A,53.1
751004,Barnaby Avenue - Bartestree,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
751004,Barnaby Avenue - Bartestree,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
751004,Barnaby Avenue - Bartestree,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,17.9
751004,Barnaby Avenue - Bartestree,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
751004,Barnaby Avenue - Bartestree,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
751004,Barnaby Avenue - Bartestree,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
751004,Barnaby Avenue - Bartestree,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
751004,Barnaby Avenue - Bartestree,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
751004,Barnaby Avenue - Bartestree,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751004,Barnaby Avenue - Bartestree,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
751004,Barnaby Avenue - Bartestree,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
751004,Barnaby Avenue - Bartestree,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,26.42
751004,Barnaby Avenue - Bartestree,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,37.45
751004,Barnaby Avenue - Bartestree,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,33.92
751004,Barnaby Avenue - Bartestree,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,146.3
751004,Barnaby Avenue - Bartestree,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,113.3
751004,Barnaby Avenue - Bartestree,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,158.4
751004,Barnaby Avenue - Bartestree,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,148.2
751004,Barnaby Avenue - Bartestree,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
751004,Barnaby Avenue - Bartestree,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.47
751004,Barnaby Avenue - Bartestree,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.6
751004,Barnaby Avenue - Bartestree,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.24
751004,Barnaby Avenue - Bartestree,2023-08-05 20:20:00+00:00,feeder,5.0,N Current (RMS),A,40.0
751004,Barnaby Avenue - Bartestree,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
751004,Barnaby Avenue - Bartestree,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.8
751004,Barnaby Avenue - Bartestree,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.4
751004,Barnaby Avenue - Bartestree,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
751004,Barnaby Avenue - Bartestree,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
751004,Barnaby Avenue - Bartestree,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
751004,Barnaby Avenue - Bartestree,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
751004,Barnaby Avenue - Bartestree,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.39
751004,Barnaby Avenue - Bartestree,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.94
751004,Barnaby Avenue - Bartestree,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,53.5
751004,Barnaby Avenue - Bartestree,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
751004,Barnaby Avenue - Bartestree,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.7
751004,Barnaby Avenue - Bartestree,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.3
751004,Barnaby Avenue - Bartestree,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
751004,Barnaby Avenue - Bartestree,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
751004,Barnaby Avenue - Bartestree,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
751004,Barnaby Avenue - Bartestree,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,53.3
751004,Barnaby Avenue - Bartestree,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
751004,Barnaby Avenue - Bartestree,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.97
751004,Barnaby Avenue - Bartestree,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.61
751004,Barnaby Avenue - Bartestree,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.51
751004,Barnaby Avenue - Bartestree,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (RMS),A,52.1
751004,Barnaby Avenue - Bartestree,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.9
751004,Barnaby Avenue - Bartestree,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
751004,Barnaby Avenue - Bartestree,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
751004,Barnaby Avenue - Bartestree,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,18.0
751004,Barnaby Avenue - Bartestree,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
751004,Barnaby Avenue - Bartestree,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
751004,Barnaby Avenue - Bartestree,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
751004,Barnaby Avenue - Bartestree,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
751004,Barnaby Avenue - Bartestree,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
751004,Barnaby Avenue - Bartestree,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
751004,Barnaby Avenue - Bartestree,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
751004,Barnaby Avenue - Bartestree,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
751004,Barnaby Avenue - Bartestree,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,23.25
751004,Barnaby Avenue - Bartestree,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,38.23
751004,Barnaby Avenue - Bartestree,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,35.41
751004,Barnaby Avenue - Bartestree,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,139.1
751004,Barnaby Avenue - Bartestree,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,99.6
751004,Barnaby Avenue - Bartestree,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,161.2
751004,Barnaby Avenue - Bartestree,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,151.7
751004,Barnaby Avenue - Bartestree,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
751004,Barnaby Avenue - Bartestree,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.91
751004,Barnaby Avenue - Bartestree,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.82
751004,Barnaby Avenue - Bartestree,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.39
751004,Barnaby Avenue - Bartestree,2023-08-05 20:10:00+00:00,feeder,5.0,N Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
751004,Barnaby Avenue - Bartestree,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
751004,Barnaby Avenue - Bartestree,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
751004,Barnaby Avenue - Bartestree,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
751004,Barnaby Avenue - Bartestree,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
751004,Barnaby Avenue - Bartestree,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.49
751004,Barnaby Avenue - Bartestree,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.01
751004,Barnaby Avenue - Bartestree,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.66
751004,Barnaby Avenue - Bartestree,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,50.4
751004,Barnaby Avenue - Bartestree,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
751004,Barnaby Avenue - Bartestree,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
751004,Barnaby Avenue - Bartestree,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.4
751004,Barnaby Avenue - Bartestree,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
751004,Barnaby Avenue - Bartestree,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
751004,Barnaby Avenue - Bartestree,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
751004,Barnaby Avenue - Bartestree,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,50.3
751004,Barnaby Avenue - Bartestree,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
751004,Barnaby Avenue - Bartestree,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
751004,Barnaby Avenue - Bartestree,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.6
751004,Barnaby Avenue - Bartestree,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.29
751004,Barnaby Avenue - Bartestree,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
751004,Barnaby Avenue - Bartestree,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (RMS),A,49.2
751004,Barnaby Avenue - Bartestree,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.4
751004,Barnaby Avenue - Bartestree,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.5
751004,Barnaby Avenue - Bartestree,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,17.7
751004,Barnaby Avenue - Bartestree,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
751004,Barnaby Avenue - Bartestree,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
751004,Barnaby Avenue - Bartestree,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
751004,Barnaby Avenue - Bartestree,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
751004,Barnaby Avenue - Bartestree,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
751004,Barnaby Avenue - Bartestree,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
751004,Barnaby Avenue - Bartestree,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
751004,Barnaby Avenue - Bartestree,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
751004,Barnaby Avenue - Bartestree,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,25.37
751004,Barnaby Avenue - Bartestree,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,35.79
751004,Barnaby Avenue - Bartestree,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,35.0
751004,Barnaby Avenue - Bartestree,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,128.9
751004,Barnaby Avenue - Bartestree,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,107.5
751004,Barnaby Avenue - Bartestree,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,150.8
751004,Barnaby Avenue - Bartestree,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,148.7
751004,Barnaby Avenue - Bartestree,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
751004,Barnaby Avenue - Bartestree,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.86
751004,Barnaby Avenue - Bartestree,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.3
751004,Barnaby Avenue - Bartestree,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.16
751004,Barnaby Avenue - Bartestree,2023-08-05 20:00:00+00:00,feeder,5.0,N Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
751004,Barnaby Avenue - Bartestree,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
751004,Barnaby Avenue - Bartestree,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.05
751004,Barnaby Avenue - Bartestree,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.39
751004,Barnaby Avenue - Bartestree,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.21
751004,Barnaby Avenue - Bartestree,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,62.4
751004,Barnaby Avenue - Bartestree,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
751004,Barnaby Avenue - Bartestree,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.2
751004,Barnaby Avenue - Bartestree,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.7
751004,Barnaby Avenue - Bartestree,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
751004,Barnaby Avenue - Bartestree,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
751004,Barnaby Avenue - Bartestree,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
751004,Barnaby Avenue - Bartestree,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,62.2
751004,Barnaby Avenue - Bartestree,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
751004,Barnaby Avenue - Bartestree,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
751004,Barnaby Avenue - Bartestree,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.96
751004,Barnaby Avenue - Bartestree,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.41
751004,Barnaby Avenue - Bartestree,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
751004,Barnaby Avenue - Bartestree,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (RMS),A,60.8
751004,Barnaby Avenue - Bartestree,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
751004,Barnaby Avenue - Bartestree,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.8
751004,Barnaby Avenue - Bartestree,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,17.4
751004,Barnaby Avenue - Bartestree,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
751004,Barnaby Avenue - Bartestree,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
751004,Barnaby Avenue - Bartestree,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
751004,Barnaby Avenue - Bartestree,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
751004,Barnaby Avenue - Bartestree,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
751004,Barnaby Avenue - Bartestree,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
751004,Barnaby Avenue - Bartestree,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
751004,Barnaby Avenue - Bartestree,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
751004,Barnaby Avenue - Bartestree,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,29.37
751004,Barnaby Avenue - Bartestree,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,37.03
751004,Barnaby Avenue - Bartestree,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,27.91
751004,Barnaby Avenue - Bartestree,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,171.7
751004,Barnaby Avenue - Bartestree,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,123.8
751004,Barnaby Avenue - Bartestree,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,158.3
751004,Barnaby Avenue - Bartestree,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,120.9
751004,Barnaby Avenue - Bartestree,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
751004,Barnaby Avenue - Bartestree,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.79
751004,Barnaby Avenue - Bartestree,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.84
751004,Barnaby Avenue - Bartestree,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.58
751004,Barnaby Avenue - Bartestree,2023-08-05 19:50:00+00:00,feeder,5.0,N Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.1
751004,Barnaby Avenue - Bartestree,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
751004,Barnaby Avenue - Bartestree,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
751004,Barnaby Avenue - Bartestree,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.95
751004,Barnaby Avenue - Bartestree,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.91
751004,Barnaby Avenue - Bartestree,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.91
751004,Barnaby Avenue - Bartestree,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,53.2
751004,Barnaby Avenue - Bartestree,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
751004,Barnaby Avenue - Bartestree,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
751004,Barnaby Avenue - Bartestree,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.6
751004,Barnaby Avenue - Bartestree,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
751004,Barnaby Avenue - Bartestree,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
751004,Barnaby Avenue - Bartestree,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
751004,Barnaby Avenue - Bartestree,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,53.0
751004,Barnaby Avenue - Bartestree,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
751004,Barnaby Avenue - Bartestree,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.88
751004,Barnaby Avenue - Bartestree,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.05
751004,Barnaby Avenue - Bartestree,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
751004,Barnaby Avenue - Bartestree,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (RMS),A,51.7
751004,Barnaby Avenue - Bartestree,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
751004,Barnaby Avenue - Bartestree,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.1
751004,Barnaby Avenue - Bartestree,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,17.2
751004,Barnaby Avenue - Bartestree,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
751004,Barnaby Avenue - Bartestree,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
751004,Barnaby Avenue - Bartestree,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
751004,Barnaby Avenue - Bartestree,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
751004,Barnaby Avenue - Bartestree,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
751004,Barnaby Avenue - Bartestree,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
751004,Barnaby Avenue - Bartestree,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
751004,Barnaby Avenue - Bartestree,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,27.43
751004,Barnaby Avenue - Bartestree,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,35.83
751004,Barnaby Avenue - Bartestree,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,29.23
751004,Barnaby Avenue - Bartestree,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,143.1
751004,Barnaby Avenue - Bartestree,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,116.0
751004,Barnaby Avenue - Bartestree,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,151.2
751004,Barnaby Avenue - Bartestree,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,126.9
751004,Barnaby Avenue - Bartestree,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.83
751004,Barnaby Avenue - Bartestree,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.23
751004,Barnaby Avenue - Bartestree,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.47
751004,Barnaby Avenue - Bartestree,2023-08-05 19:40:00+00:00,feeder,5.0,N Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
751004,Barnaby Avenue - Bartestree,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
751004,Barnaby Avenue - Bartestree,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
751004,Barnaby Avenue - Bartestree,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
751004,Barnaby Avenue - Bartestree,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.3
751004,Barnaby Avenue - Bartestree,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.57
751004,Barnaby Avenue - Bartestree,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.68
751004,Barnaby Avenue - Bartestree,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,61.8
751004,Barnaby Avenue - Bartestree,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
751004,Barnaby Avenue - Bartestree,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
751004,Barnaby Avenue - Bartestree,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,82.9
751004,Barnaby Avenue - Bartestree,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
751004,Barnaby Avenue - Bartestree,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
751004,Barnaby Avenue - Bartestree,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.45
751004,Barnaby Avenue - Bartestree,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,61.6
751004,Barnaby Avenue - Bartestree,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
751004,Barnaby Avenue - Bartestree,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
751004,Barnaby Avenue - Bartestree,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
751004,Barnaby Avenue - Bartestree,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.7
751004,Barnaby Avenue - Bartestree,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
751004,Barnaby Avenue - Bartestree,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (RMS),A,60.3
751004,Barnaby Avenue - Bartestree,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,65.9
751004,Barnaby Avenue - Bartestree,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,17.1
751004,Barnaby Avenue - Bartestree,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
751004,Barnaby Avenue - Bartestree,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
751004,Barnaby Avenue - Bartestree,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
751004,Barnaby Avenue - Bartestree,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
751004,Barnaby Avenue - Bartestree,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
751004,Barnaby Avenue - Bartestree,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
751004,Barnaby Avenue - Bartestree,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
751004,Barnaby Avenue - Bartestree,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,23.71
751004,Barnaby Avenue - Bartestree,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,37.14
751004,Barnaby Avenue - Bartestree,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,39.48
751004,Barnaby Avenue - Bartestree,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,161.4
751004,Barnaby Avenue - Bartestree,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,101.9
751004,Barnaby Avenue - Bartestree,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,156.3
751004,Barnaby Avenue - Bartestree,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,168.1
751004,Barnaby Avenue - Bartestree,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
751004,Barnaby Avenue - Bartestree,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.67
751004,Barnaby Avenue - Bartestree,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.6
751004,Barnaby Avenue - Bartestree,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.75
751004,Barnaby Avenue - Bartestree,2023-08-05 19:30:00+00:00,feeder,5.0,N Current (RMS),A,30.0
751004,Barnaby Avenue - Bartestree,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
751004,Barnaby Avenue - Bartestree,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.8
751004,Barnaby Avenue - Bartestree,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.7
751004,Barnaby Avenue - Bartestree,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
751004,Barnaby Avenue - Bartestree,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
751004,Barnaby Avenue - Bartestree,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.3
751004,Barnaby Avenue - Bartestree,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.41
751004,Barnaby Avenue - Bartestree,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.27
751004,Barnaby Avenue - Bartestree,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,58.2
751004,Barnaby Avenue - Bartestree,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
751004,Barnaby Avenue - Bartestree,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
751004,Barnaby Avenue - Bartestree,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.8
751004,Barnaby Avenue - Bartestree,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
751004,Barnaby Avenue - Bartestree,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
751004,Barnaby Avenue - Bartestree,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
751004,Barnaby Avenue - Bartestree,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,58.0
751004,Barnaby Avenue - Bartestree,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
751004,Barnaby Avenue - Bartestree,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
751004,Barnaby Avenue - Bartestree,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
751004,Barnaby Avenue - Bartestree,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.78
751004,Barnaby Avenue - Bartestree,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
751004,Barnaby Avenue - Bartestree,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (RMS),A,56.8
751004,Barnaby Avenue - Bartestree,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
751004,Barnaby Avenue - Bartestree,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.1
751004,Barnaby Avenue - Bartestree,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,17.3
751004,Barnaby Avenue - Bartestree,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
751004,Barnaby Avenue - Bartestree,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
751004,Barnaby Avenue - Bartestree,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
751004,Barnaby Avenue - Bartestree,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
751004,Barnaby Avenue - Bartestree,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
751004,Barnaby Avenue - Bartestree,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
751004,Barnaby Avenue - Bartestree,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
751004,Barnaby Avenue - Bartestree,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,25.54
751004,Barnaby Avenue - Bartestree,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,34.71
751004,Barnaby Avenue - Bartestree,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,40.3
751004,Barnaby Avenue - Bartestree,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,149.9
751004,Barnaby Avenue - Bartestree,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,109.6
751004,Barnaby Avenue - Bartestree,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,147.1
751004,Barnaby Avenue - Bartestree,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,171.9
751004,Barnaby Avenue - Bartestree,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
751004,Barnaby Avenue - Bartestree,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.4
751004,Barnaby Avenue - Bartestree,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.91
751004,Barnaby Avenue - Bartestree,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.97
751004,Barnaby Avenue - Bartestree,2023-08-05 19:20:00+00:00,feeder,5.0,N Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.2
751004,Barnaby Avenue - Bartestree,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.5
751004,Barnaby Avenue - Bartestree,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
751004,Barnaby Avenue - Bartestree,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.29
751004,Barnaby Avenue - Bartestree,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.3
751004,Barnaby Avenue - Bartestree,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.13
751004,Barnaby Avenue - Bartestree,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,50.8
751004,Barnaby Avenue - Bartestree,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.9
751004,Barnaby Avenue - Bartestree,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
751004,Barnaby Avenue - Bartestree,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.9
751004,Barnaby Avenue - Bartestree,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.27
751004,Barnaby Avenue - Bartestree,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
751004,Barnaby Avenue - Bartestree,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
751004,Barnaby Avenue - Bartestree,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,50.7
751004,Barnaby Avenue - Bartestree,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
751004,Barnaby Avenue - Bartestree,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
751004,Barnaby Avenue - Bartestree,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.99
751004,Barnaby Avenue - Bartestree,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.87
751004,Barnaby Avenue - Bartestree,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (RMS),A,49.5
751004,Barnaby Avenue - Bartestree,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
751004,Barnaby Avenue - Bartestree,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.5
751004,Barnaby Avenue - Bartestree,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,17.3
751004,Barnaby Avenue - Bartestree,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
751004,Barnaby Avenue - Bartestree,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
751004,Barnaby Avenue - Bartestree,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
751004,Barnaby Avenue - Bartestree,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
751004,Barnaby Avenue - Bartestree,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
751004,Barnaby Avenue - Bartestree,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
751004,Barnaby Avenue - Bartestree,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,29.26
751004,Barnaby Avenue - Bartestree,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,36.15
751004,Barnaby Avenue - Bartestree,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,28.35
751004,Barnaby Avenue - Bartestree,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,138.4
751004,Barnaby Avenue - Bartestree,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,124.6
751004,Barnaby Avenue - Bartestree,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,153.1
751004,Barnaby Avenue - Bartestree,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,122.9
751004,Barnaby Avenue - Bartestree,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.72
751004,Barnaby Avenue - Bartestree,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.99
751004,Barnaby Avenue - Bartestree,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.55
751004,Barnaby Avenue - Bartestree,2023-08-05 19:10:00+00:00,feeder,5.0,N Current (RMS),A,39.5
751004,Barnaby Avenue - Bartestree,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
751004,Barnaby Avenue - Bartestree,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,64.8
751004,Barnaby Avenue - Bartestree,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
751004,Barnaby Avenue - Bartestree,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
751004,Barnaby Avenue - Bartestree,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.63
751004,Barnaby Avenue - Bartestree,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.25
751004,Barnaby Avenue - Bartestree,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.34
751004,Barnaby Avenue - Bartestree,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,47.6
751004,Barnaby Avenue - Bartestree,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.7
751004,Barnaby Avenue - Bartestree,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
751004,Barnaby Avenue - Bartestree,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.7
751004,Barnaby Avenue - Bartestree,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751004,Barnaby Avenue - Bartestree,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.65
751004,Barnaby Avenue - Bartestree,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
751004,Barnaby Avenue - Bartestree,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
751004,Barnaby Avenue - Bartestree,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,47.5
751004,Barnaby Avenue - Bartestree,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
751004,Barnaby Avenue - Bartestree,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
751004,Barnaby Avenue - Bartestree,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
751004,Barnaby Avenue - Bartestree,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.65
751004,Barnaby Avenue - Bartestree,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.85
751004,Barnaby Avenue - Bartestree,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (RMS),A,46.4
