Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
751004,Barnaby Avenue - Bartestree,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
751004,Barnaby Avenue - Bartestree,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,17.4
751004,Barnaby Avenue - Bartestree,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
751004,Barnaby Avenue - Bartestree,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
751004,Barnaby Avenue - Bartestree,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
751004,Barnaby Avenue - Bartestree,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
751004,Barnaby Avenue - Bartestree,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
751004,Barnaby Avenue - Bartestree,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
751004,Barnaby Avenue - Bartestree,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
751004,Barnaby Avenue - Bartestree,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
751004,Barnaby Avenue - Bartestree,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,27.51
751004,Barnaby Avenue - Bartestree,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,38.98
751004,Barnaby Avenue - Bartestree,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,32.93
751004,Barnaby Avenue - Bartestree,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,135.3
751004,Barnaby Avenue - Bartestree,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,116.8
751004,Barnaby Avenue - Bartestree,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,164.2
751004,Barnaby Avenue - Bartestree,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,141.5
751004,Barnaby Avenue - Bartestree,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.64
751004,Barnaby Avenue - Bartestree,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.92
751004,Barnaby Avenue - Bartestree,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.05
751004,Barnaby Avenue - Bartestree,2023-08-05 19:00:00+00:00,feeder,5.0,N Current (RMS),A,53.9
751004,Barnaby Avenue - Bartestree,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,76.0
751004,Barnaby Avenue - Bartestree,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,60.2
751004,Barnaby Avenue - Bartestree,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
751004,Barnaby Avenue - Bartestree,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.74
751004,Barnaby Avenue - Bartestree,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.8
751004,Barnaby Avenue - Bartestree,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.08
751004,Barnaby Avenue - Bartestree,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,47.6
751004,Barnaby Avenue - Bartestree,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
751004,Barnaby Avenue - Bartestree,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
751004,Barnaby Avenue - Bartestree,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.7
751004,Barnaby Avenue - Bartestree,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751004,Barnaby Avenue - Bartestree,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.81
751004,Barnaby Avenue - Bartestree,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
751004,Barnaby Avenue - Bartestree,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.58
751004,Barnaby Avenue - Bartestree,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,47.5
751004,Barnaby Avenue - Bartestree,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
751004,Barnaby Avenue - Bartestree,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
751004,Barnaby Avenue - Bartestree,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
751004,Barnaby Avenue - Bartestree,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
751004,Barnaby Avenue - Bartestree,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.48
751004,Barnaby Avenue - Bartestree,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.96
751004,Barnaby Avenue - Bartestree,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (RMS),A,46.4
751004,Barnaby Avenue - Bartestree,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
751004,Barnaby Avenue - Bartestree,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
751004,Barnaby Avenue - Bartestree,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,17.5
751004,Barnaby Avenue - Bartestree,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
751004,Barnaby Avenue - Bartestree,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
751004,Barnaby Avenue - Bartestree,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
751004,Barnaby Avenue - Bartestree,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
751004,Barnaby Avenue - Bartestree,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
751004,Barnaby Avenue - Bartestree,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
751004,Barnaby Avenue - Bartestree,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
751004,Barnaby Avenue - Bartestree,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,25.31
751004,Barnaby Avenue - Bartestree,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,40.39
751004,Barnaby Avenue - Bartestree,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,38.67
751004,Barnaby Avenue - Bartestree,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,135.5
751004,Barnaby Avenue - Bartestree,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,108.2
751004,Barnaby Avenue - Bartestree,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,170.4
751004,Barnaby Avenue - Bartestree,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,165.5
751004,Barnaby Avenue - Bartestree,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.4
751004,Barnaby Avenue - Bartestree,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.55
751004,Barnaby Avenue - Bartestree,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.31
751004,Barnaby Avenue - Bartestree,2023-08-05 18:50:00+00:00,feeder,5.0,N Current (RMS),A,28.9
751004,Barnaby Avenue - Bartestree,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
751004,Barnaby Avenue - Bartestree,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.5
751004,Barnaby Avenue - Bartestree,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.6
751004,Barnaby Avenue - Bartestree,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
751004,Barnaby Avenue - Bartestree,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.4
751004,Barnaby Avenue - Bartestree,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.64
751004,Barnaby Avenue - Bartestree,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.22
751004,Barnaby Avenue - Bartestree,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,60.2
751004,Barnaby Avenue - Bartestree,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.1
751004,Barnaby Avenue - Bartestree,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.8
751004,Barnaby Avenue - Bartestree,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.7
751004,Barnaby Avenue - Bartestree,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
751004,Barnaby Avenue - Bartestree,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
751004,Barnaby Avenue - Bartestree,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
751004,Barnaby Avenue - Bartestree,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,60.0
751004,Barnaby Avenue - Bartestree,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
751004,Barnaby Avenue - Bartestree,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
751004,Barnaby Avenue - Bartestree,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
751004,Barnaby Avenue - Bartestree,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
751004,Barnaby Avenue - Bartestree,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
751004,Barnaby Avenue - Bartestree,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.31
751004,Barnaby Avenue - Bartestree,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
751004,Barnaby Avenue - Bartestree,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (RMS),A,58.7
751004,Barnaby Avenue - Bartestree,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
751004,Barnaby Avenue - Bartestree,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.5
751004,Barnaby Avenue - Bartestree,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,17.5
751004,Barnaby Avenue - Bartestree,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
751004,Barnaby Avenue - Bartestree,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
751004,Barnaby Avenue - Bartestree,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
751004,Barnaby Avenue - Bartestree,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
751004,Barnaby Avenue - Bartestree,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
751004,Barnaby Avenue - Bartestree,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
751004,Barnaby Avenue - Bartestree,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
751004,Barnaby Avenue - Bartestree,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,25.35
751004,Barnaby Avenue - Bartestree,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,40.22
751004,Barnaby Avenue - Bartestree,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,29.16
751004,Barnaby Avenue - Bartestree,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,163.2
751004,Barnaby Avenue - Bartestree,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,110.3
751004,Barnaby Avenue - Bartestree,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,170.2
751004,Barnaby Avenue - Bartestree,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,127.0
751004,Barnaby Avenue - Bartestree,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
751004,Barnaby Avenue - Bartestree,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.66
751004,Barnaby Avenue - Bartestree,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.38
751004,Barnaby Avenue - Bartestree,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.89
751004,Barnaby Avenue - Bartestree,2023-08-05 18:40:00+00:00,feeder,5.0,N Current (RMS),A,43.7
751004,Barnaby Avenue - Bartestree,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
751004,Barnaby Avenue - Bartestree,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,72.6
751004,Barnaby Avenue - Bartestree,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
751004,Barnaby Avenue - Bartestree,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.54
751004,Barnaby Avenue - Bartestree,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.02
751004,Barnaby Avenue - Bartestree,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.28
751004,Barnaby Avenue - Bartestree,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,53.5
751004,Barnaby Avenue - Bartestree,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
751004,Barnaby Avenue - Bartestree,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.9
751004,Barnaby Avenue - Bartestree,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
751004,Barnaby Avenue - Bartestree,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.9
751004,Barnaby Avenue - Bartestree,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
751004,Barnaby Avenue - Bartestree,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.05
751004,Barnaby Avenue - Bartestree,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,53.3
751004,Barnaby Avenue - Bartestree,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
751004,Barnaby Avenue - Bartestree,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
751004,Barnaby Avenue - Bartestree,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
751004,Barnaby Avenue - Bartestree,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
751004,Barnaby Avenue - Bartestree,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.85
751004,Barnaby Avenue - Bartestree,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
751004,Barnaby Avenue - Bartestree,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (RMS),A,52.2
751004,Barnaby Avenue - Bartestree,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
751004,Barnaby Avenue - Bartestree,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
751004,Barnaby Avenue - Bartestree,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,17.5
751004,Barnaby Avenue - Bartestree,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
751004,Barnaby Avenue - Bartestree,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
751004,Barnaby Avenue - Bartestree,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
751004,Barnaby Avenue - Bartestree,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
751004,Barnaby Avenue - Bartestree,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
751004,Barnaby Avenue - Bartestree,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
751004,Barnaby Avenue - Bartestree,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
751004,Barnaby Avenue - Bartestree,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,30.17
751004,Barnaby Avenue - Bartestree,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,38.69
751004,Barnaby Avenue - Bartestree,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,40.0
751004,Barnaby Avenue - Bartestree,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,158.4
751004,Barnaby Avenue - Bartestree,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,128.9
751004,Barnaby Avenue - Bartestree,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,164.0
751004,Barnaby Avenue - Bartestree,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,171.8
751004,Barnaby Avenue - Bartestree,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
751004,Barnaby Avenue - Bartestree,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.36
751004,Barnaby Avenue - Bartestree,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.38
751004,Barnaby Avenue - Bartestree,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,21.08
751004,Barnaby Avenue - Bartestree,2023-08-05 18:30:00+00:00,feeder,5.0,N Current (RMS),A,54.6
751004,Barnaby Avenue - Bartestree,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.9
751004,Barnaby Avenue - Bartestree,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,52.8
751004,Barnaby Avenue - Bartestree,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,89.2
751004,Barnaby Avenue - Bartestree,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
751004,Barnaby Avenue - Bartestree,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.71
751004,Barnaby Avenue - Bartestree,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.72
751004,Barnaby Avenue - Bartestree,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.34
751004,Barnaby Avenue - Bartestree,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,47.7
751004,Barnaby Avenue - Bartestree,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.3
751004,Barnaby Avenue - Bartestree,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
751004,Barnaby Avenue - Bartestree,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
751004,Barnaby Avenue - Bartestree,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751004,Barnaby Avenue - Bartestree,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
751004,Barnaby Avenue - Bartestree,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
751004,Barnaby Avenue - Bartestree,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
751004,Barnaby Avenue - Bartestree,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,47.6
751004,Barnaby Avenue - Bartestree,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
751004,Barnaby Avenue - Bartestree,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
751004,Barnaby Avenue - Bartestree,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
751004,Barnaby Avenue - Bartestree,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
751004,Barnaby Avenue - Bartestree,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
751004,Barnaby Avenue - Bartestree,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
751004,Barnaby Avenue - Bartestree,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.01
751004,Barnaby Avenue - Bartestree,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.73
751004,Barnaby Avenue - Bartestree,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (RMS),A,46.4
751004,Barnaby Avenue - Bartestree,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
751004,Barnaby Avenue - Bartestree,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,17.7
751004,Barnaby Avenue - Bartestree,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
751004,Barnaby Avenue - Bartestree,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
751004,Barnaby Avenue - Bartestree,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
751004,Barnaby Avenue - Bartestree,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
751004,Barnaby Avenue - Bartestree,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
751004,Barnaby Avenue - Bartestree,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
751004,Barnaby Avenue - Bartestree,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
751004,Barnaby Avenue - Bartestree,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,27.7
751004,Barnaby Avenue - Bartestree,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,38.19
751004,Barnaby Avenue - Bartestree,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,45.69
751004,Barnaby Avenue - Bartestree,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,130.1
751004,Barnaby Avenue - Bartestree,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,118.1
751004,Barnaby Avenue - Bartestree,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,161.4
751004,Barnaby Avenue - Bartestree,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,194.2
751004,Barnaby Avenue - Bartestree,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
751004,Barnaby Avenue - Bartestree,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.59
751004,Barnaby Avenue - Bartestree,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.45
751004,Barnaby Avenue - Bartestree,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,20.85
751004,Barnaby Avenue - Bartestree,2023-08-05 18:20:00+00:00,feeder,5.0,N Current (RMS),A,54.8
751004,Barnaby Avenue - Bartestree,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
751004,Barnaby Avenue - Bartestree,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,65.7
751004,Barnaby Avenue - Bartestree,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,88.9
751004,Barnaby Avenue - Bartestree,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
751004,Barnaby Avenue - Bartestree,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.65
751004,Barnaby Avenue - Bartestree,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.65
751004,Barnaby Avenue - Bartestree,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.07
751004,Barnaby Avenue - Bartestree,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (RMS),A,56.9
751004,Barnaby Avenue - Bartestree,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
751004,Barnaby Avenue - Bartestree,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.2
751004,Barnaby Avenue - Bartestree,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
751004,Barnaby Avenue - Bartestree,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.13
751004,Barnaby Avenue - Bartestree,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.13
751004,Barnaby Avenue - Bartestree,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.16
751004,Barnaby Avenue - Bartestree,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,56.8
751004,Barnaby Avenue - Bartestree,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
751004,Barnaby Avenue - Bartestree,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
751004,Barnaby Avenue - Bartestree,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
751004,Barnaby Avenue - Bartestree,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
751004,Barnaby Avenue - Bartestree,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.29
751004,Barnaby Avenue - Bartestree,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
751004,Barnaby Avenue - Bartestree,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (RMS),A,55.5
751004,Barnaby Avenue - Bartestree,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.1
751004,Barnaby Avenue - Bartestree,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,17.7
751004,Barnaby Avenue - Bartestree,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
751004,Barnaby Avenue - Bartestree,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
751004,Barnaby Avenue - Bartestree,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
751004,Barnaby Avenue - Bartestree,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
751004,Barnaby Avenue - Bartestree,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
751004,Barnaby Avenue - Bartestree,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
751004,Barnaby Avenue - Bartestree,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
751004,Barnaby Avenue - Bartestree,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
751004,Barnaby Avenue - Bartestree,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,26.29
751004,Barnaby Avenue - Bartestree,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,42.52
751004,Barnaby Avenue - Bartestree,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,47.64
751004,Barnaby Avenue - Bartestree,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,145.7
751004,Barnaby Avenue - Bartestree,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,112.7
751004,Barnaby Avenue - Bartestree,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,179.2
751004,Barnaby Avenue - Bartestree,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,203.1
751004,Barnaby Avenue - Bartestree,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.29
751004,Barnaby Avenue - Bartestree,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.19
751004,Barnaby Avenue - Bartestree,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.77
751004,Barnaby Avenue - Bartestree,2023-08-05 18:10:00+00:00,feeder,5.0,N Current (RMS),A,31.5
751004,Barnaby Avenue - Bartestree,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
751004,Barnaby Avenue - Bartestree,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,56.2
751004,Barnaby Avenue - Bartestree,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,54.8
751004,Barnaby Avenue - Bartestree,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
751004,Barnaby Avenue - Bartestree,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.61
751004,Barnaby Avenue - Bartestree,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.54
751004,Barnaby Avenue - Bartestree,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.75
751004,Barnaby Avenue - Bartestree,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (RMS),A,67.4
751004,Barnaby Avenue - Bartestree,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
751004,Barnaby Avenue - Bartestree,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
751004,Barnaby Avenue - Bartestree,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,92.1
751004,Barnaby Avenue - Bartestree,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
751004,Barnaby Avenue - Bartestree,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.32
751004,Barnaby Avenue - Bartestree,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.43
751004,Barnaby Avenue - Bartestree,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.88
751004,Barnaby Avenue - Bartestree,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,67.2
751004,Barnaby Avenue - Bartestree,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
751004,Barnaby Avenue - Bartestree,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
751004,Barnaby Avenue - Bartestree,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
751004,Barnaby Avenue - Bartestree,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
751004,Barnaby Avenue - Bartestree,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.98
751004,Barnaby Avenue - Bartestree,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
751004,Barnaby Avenue - Bartestree,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (RMS),A,65.8
751004,Barnaby Avenue - Bartestree,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
751004,Barnaby Avenue - Bartestree,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,71.2
751004,Barnaby Avenue - Bartestree,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
751004,Barnaby Avenue - Bartestree,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,17.9
751004,Barnaby Avenue - Bartestree,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
751004,Barnaby Avenue - Bartestree,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
751004,Barnaby Avenue - Bartestree,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
751004,Barnaby Avenue - Bartestree,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
751004,Barnaby Avenue - Bartestree,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
751004,Barnaby Avenue - Bartestree,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
751004,Barnaby Avenue - Bartestree,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
751004,Barnaby Avenue - Bartestree,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,26.46
751004,Barnaby Avenue - Bartestree,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,45.14
751004,Barnaby Avenue - Bartestree,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,46.24
751004,Barnaby Avenue - Bartestree,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,174.2
751004,Barnaby Avenue - Bartestree,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,112.4
751004,Barnaby Avenue - Bartestree,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,189.5
751004,Barnaby Avenue - Bartestree,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,196.2
751004,Barnaby Avenue - Bartestree,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.22
751004,Barnaby Avenue - Bartestree,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.76
751004,Barnaby Avenue - Bartestree,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.86
751004,Barnaby Avenue - Bartestree,2023-08-05 18:00:00+00:00,feeder,5.0,N Current (RMS),A,31.5
751004,Barnaby Avenue - Bartestree,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.2
751004,Barnaby Avenue - Bartestree,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.7
751004,Barnaby Avenue - Bartestree,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.83
751004,Barnaby Avenue - Bartestree,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.16
751004,Barnaby Avenue - Bartestree,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.26
751004,Barnaby Avenue - Bartestree,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (RMS),A,83.7
751004,Barnaby Avenue - Bartestree,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
751004,Barnaby Avenue - Bartestree,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
751004,Barnaby Avenue - Bartestree,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,108.2
751004,Barnaby Avenue - Bartestree,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
751004,Barnaby Avenue - Bartestree,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.71
751004,Barnaby Avenue - Bartestree,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
751004,Barnaby Avenue - Bartestree,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.88
751004,Barnaby Avenue - Bartestree,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,83.3
751004,Barnaby Avenue - Bartestree,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
751004,Barnaby Avenue - Bartestree,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
751004,Barnaby Avenue - Bartestree,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
751004,Barnaby Avenue - Bartestree,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
751004,Barnaby Avenue - Bartestree,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.44
751004,Barnaby Avenue - Bartestree,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.37
751004,Barnaby Avenue - Bartestree,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (RMS),A,82.0
751004,Barnaby Avenue - Bartestree,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
751004,Barnaby Avenue - Bartestree,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.7
751004,Barnaby Avenue - Bartestree,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
751004,Barnaby Avenue - Bartestree,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,18.4
751004,Barnaby Avenue - Bartestree,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
751004,Barnaby Avenue - Bartestree,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
751004,Barnaby Avenue - Bartestree,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
751004,Barnaby Avenue - Bartestree,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
751004,Barnaby Avenue - Bartestree,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
751004,Barnaby Avenue - Bartestree,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
751004,Barnaby Avenue - Bartestree,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,27.77
751004,Barnaby Avenue - Bartestree,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,39.29
751004,Barnaby Avenue - Bartestree,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,49.36
751004,Barnaby Avenue - Bartestree,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,239.2
751004,Barnaby Avenue - Bartestree,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,117.6
751004,Barnaby Avenue - Bartestree,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,165.2
751004,Barnaby Avenue - Bartestree,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,210.6
751004,Barnaby Avenue - Bartestree,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.37
751004,Barnaby Avenue - Bartestree,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.87
751004,Barnaby Avenue - Bartestree,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.45
751004,Barnaby Avenue - Bartestree,2023-08-05 17:50:00+00:00,feeder,5.0,N Current (RMS),A,37.5
751004,Barnaby Avenue - Bartestree,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
751004,Barnaby Avenue - Bartestree,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,59.3
751004,Barnaby Avenue - Bartestree,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
751004,Barnaby Avenue - Bartestree,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
751004,Barnaby Avenue - Bartestree,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.85
751004,Barnaby Avenue - Bartestree,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.33
751004,Barnaby Avenue - Bartestree,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.25
751004,Barnaby Avenue - Bartestree,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (RMS),A,65.2
751004,Barnaby Avenue - Bartestree,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
751004,Barnaby Avenue - Bartestree,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
751004,Barnaby Avenue - Bartestree,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,92.4
751004,Barnaby Avenue - Bartestree,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.95
751004,Barnaby Avenue - Bartestree,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
751004,Barnaby Avenue - Bartestree,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.35
751004,Barnaby Avenue - Bartestree,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,64.9
751004,Barnaby Avenue - Bartestree,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.3
751004,Barnaby Avenue - Bartestree,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
751004,Barnaby Avenue - Bartestree,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
751004,Barnaby Avenue - Bartestree,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.18
751004,Barnaby Avenue - Bartestree,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
751004,Barnaby Avenue - Bartestree,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.65
751004,Barnaby Avenue - Bartestree,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
751004,Barnaby Avenue - Bartestree,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (RMS),A,63.8
751004,Barnaby Avenue - Bartestree,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,66.2
751004,Barnaby Avenue - Bartestree,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
751004,Barnaby Avenue - Bartestree,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,18.6
751004,Barnaby Avenue - Bartestree,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
751004,Barnaby Avenue - Bartestree,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
751004,Barnaby Avenue - Bartestree,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
751004,Barnaby Avenue - Bartestree,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
751004,Barnaby Avenue - Bartestree,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
751004,Barnaby Avenue - Bartestree,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,28.61
751004,Barnaby Avenue - Bartestree,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,41.76
751004,Barnaby Avenue - Bartestree,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,42.34
751004,Barnaby Avenue - Bartestree,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,188.4
751004,Barnaby Avenue - Bartestree,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,121.9
751004,Barnaby Avenue - Bartestree,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,176.0
751004,Barnaby Avenue - Bartestree,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,181.7
751004,Barnaby Avenue - Bartestree,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.23
751004,Barnaby Avenue - Bartestree,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.34
751004,Barnaby Avenue - Bartestree,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.64
751004,Barnaby Avenue - Bartestree,2023-08-05 17:40:00+00:00,feeder,5.0,N Current (RMS),A,36.1
751004,Barnaby Avenue - Bartestree,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,60.9
751004,Barnaby Avenue - Bartestree,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
751004,Barnaby Avenue - Bartestree,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
751004,Barnaby Avenue - Bartestree,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.99
751004,Barnaby Avenue - Bartestree,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.16
751004,Barnaby Avenue - Bartestree,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.74
