Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,57.3
751004,Barnaby Avenue - Bartestree,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.4
751004,Barnaby Avenue - Bartestree,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.1
751004,Barnaby Avenue - Bartestree,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.0
751004,Barnaby Avenue - Bartestree,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
751004,Barnaby Avenue - Bartestree,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.48
751004,Barnaby Avenue - Bartestree,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
751004,Barnaby Avenue - Bartestree,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.07
751004,Barnaby Avenue - Bartestree,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,57.2
751004,Barnaby Avenue - Bartestree,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
751004,Barnaby Avenue - Bartestree,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
751004,Barnaby Avenue - Bartestree,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
751004,Barnaby Avenue - Bartestree,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
751004,Barnaby Avenue - Bartestree,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
751004,Barnaby Avenue - Bartestree,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.71
751004,Barnaby Avenue - Bartestree,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.78
751004,Barnaby Avenue - Bartestree,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (RMS),A,55.9
751004,Barnaby Avenue - Bartestree,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
751004,Barnaby Avenue - Bartestree,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.8
751004,Barnaby Avenue - Bartestree,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
751004,Barnaby Avenue - Bartestree,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,18.2
751004,Barnaby Avenue - Bartestree,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
751004,Barnaby Avenue - Bartestree,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
751004,Barnaby Avenue - Bartestree,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
751004,Barnaby Avenue - Bartestree,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
751004,Barnaby Avenue - Bartestree,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
751004,Barnaby Avenue - Bartestree,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
751004,Barnaby Avenue - Bartestree,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
751004,Barnaby Avenue - Bartestree,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
751004,Barnaby Avenue - Bartestree,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,31.2
751004,Barnaby Avenue - Bartestree,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,46.29
751004,Barnaby Avenue - Bartestree,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,42.24
751004,Barnaby Avenue - Bartestree,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,156.3
751004,Barnaby Avenue - Bartestree,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,131.6
751004,Barnaby Avenue - Bartestree,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,194.2
751004,Barnaby Avenue - Bartestree,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,180.8
751004,Barnaby Avenue - Bartestree,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.72
751004,Barnaby Avenue - Bartestree,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.36
751004,Barnaby Avenue - Bartestree,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.39
751004,Barnaby Avenue - Bartestree,2023-08-05 17:30:00+00:00,feeder,5.0,N Current (RMS),A,41.7
751004,Barnaby Avenue - Bartestree,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,69.4
751004,Barnaby Avenue - Bartestree,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
751004,Barnaby Avenue - Bartestree,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
751004,Barnaby Avenue - Bartestree,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.63
751004,Barnaby Avenue - Bartestree,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.23
751004,Barnaby Avenue - Bartestree,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.79
751004,Barnaby Avenue - Bartestree,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,58.8
751004,Barnaby Avenue - Bartestree,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.4
751004,Barnaby Avenue - Bartestree,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.2
751004,Barnaby Avenue - Bartestree,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.2
751004,Barnaby Avenue - Bartestree,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
751004,Barnaby Avenue - Bartestree,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
751004,Barnaby Avenue - Bartestree,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
751004,Barnaby Avenue - Bartestree,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.83
751004,Barnaby Avenue - Bartestree,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,58.6
751004,Barnaby Avenue - Bartestree,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
751004,Barnaby Avenue - Bartestree,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
751004,Barnaby Avenue - Bartestree,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
751004,Barnaby Avenue - Bartestree,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.09
751004,Barnaby Avenue - Bartestree,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.39
751004,Barnaby Avenue - Bartestree,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (RMS),A,57.3
751004,Barnaby Avenue - Bartestree,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.7
751004,Barnaby Avenue - Bartestree,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
751004,Barnaby Avenue - Bartestree,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,18.4
751004,Barnaby Avenue - Bartestree,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
751004,Barnaby Avenue - Bartestree,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
751004,Barnaby Avenue - Bartestree,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
751004,Barnaby Avenue - Bartestree,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
751004,Barnaby Avenue - Bartestree,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
751004,Barnaby Avenue - Bartestree,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
751004,Barnaby Avenue - Bartestree,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
751004,Barnaby Avenue - Bartestree,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,28.12
751004,Barnaby Avenue - Bartestree,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,46.69
751004,Barnaby Avenue - Bartestree,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,38.41
751004,Barnaby Avenue - Bartestree,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,155.7
751004,Barnaby Avenue - Bartestree,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,118.8
751004,Barnaby Avenue - Bartestree,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,196.0
751004,Barnaby Avenue - Bartestree,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,164.3
751004,Barnaby Avenue - Bartestree,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.99
751004,Barnaby Avenue - Bartestree,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.93
751004,Barnaby Avenue - Bartestree,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
751004,Barnaby Avenue - Bartestree,2023-08-05 17:20:00+00:00,feeder,5.0,N Current (RMS),A,34.4
751004,Barnaby Avenue - Bartestree,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,59.4
751004,Barnaby Avenue - Bartestree,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.8
751004,Barnaby Avenue - Bartestree,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
751004,Barnaby Avenue - Bartestree,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.92
751004,Barnaby Avenue - Bartestree,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.9
751004,Barnaby Avenue - Bartestree,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.99
751004,Barnaby Avenue - Bartestree,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,65.3
751004,Barnaby Avenue - Bartestree,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.9
751004,Barnaby Avenue - Bartestree,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
751004,Barnaby Avenue - Bartestree,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.9
751004,Barnaby Avenue - Bartestree,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
751004,Barnaby Avenue - Bartestree,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.67
751004,Barnaby Avenue - Bartestree,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
751004,Barnaby Avenue - Bartestree,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.39
751004,Barnaby Avenue - Bartestree,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,65.1
751004,Barnaby Avenue - Bartestree,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
751004,Barnaby Avenue - Bartestree,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
751004,Barnaby Avenue - Bartestree,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
751004,Barnaby Avenue - Bartestree,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
751004,Barnaby Avenue - Bartestree,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
751004,Barnaby Avenue - Bartestree,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.61
751004,Barnaby Avenue - Bartestree,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.56
751004,Barnaby Avenue - Bartestree,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (RMS),A,63.6
751004,Barnaby Avenue - Bartestree,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
751004,Barnaby Avenue - Bartestree,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
751004,Barnaby Avenue - Bartestree,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.8
751004,Barnaby Avenue - Bartestree,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,18.8
751004,Barnaby Avenue - Bartestree,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
751004,Barnaby Avenue - Bartestree,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
751004,Barnaby Avenue - Bartestree,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
751004,Barnaby Avenue - Bartestree,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
751004,Barnaby Avenue - Bartestree,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
751004,Barnaby Avenue - Bartestree,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
751004,Barnaby Avenue - Bartestree,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
751004,Barnaby Avenue - Bartestree,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,29.43
751004,Barnaby Avenue - Bartestree,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,40.24
751004,Barnaby Avenue - Bartestree,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,44.95
751004,Barnaby Avenue - Bartestree,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,180.8
751004,Barnaby Avenue - Bartestree,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,123.8
751004,Barnaby Avenue - Bartestree,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,168.9
751004,Barnaby Avenue - Bartestree,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,190.9
751004,Barnaby Avenue - Bartestree,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
751004,Barnaby Avenue - Bartestree,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.56
751004,Barnaby Avenue - Bartestree,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.38
751004,Barnaby Avenue - Bartestree,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.39
751004,Barnaby Avenue - Bartestree,2023-08-05 17:10:00+00:00,feeder,5.0,N Current (RMS),A,48.8
751004,Barnaby Avenue - Bartestree,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
751004,Barnaby Avenue - Bartestree,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,66.1
751004,Barnaby Avenue - Bartestree,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,56.5
751004,Barnaby Avenue - Bartestree,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
751004,Barnaby Avenue - Bartestree,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.62
751004,Barnaby Avenue - Bartestree,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.38
751004,Barnaby Avenue - Bartestree,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.43
751004,Barnaby Avenue - Bartestree,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,66.6
751004,Barnaby Avenue - Bartestree,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
751004,Barnaby Avenue - Bartestree,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
751004,Barnaby Avenue - Bartestree,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.2
751004,Barnaby Avenue - Bartestree,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
751004,Barnaby Avenue - Bartestree,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.92
751004,Barnaby Avenue - Bartestree,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
751004,Barnaby Avenue - Bartestree,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.38
751004,Barnaby Avenue - Bartestree,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,66.3
751004,Barnaby Avenue - Bartestree,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
751004,Barnaby Avenue - Bartestree,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
751004,Barnaby Avenue - Bartestree,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.53
751004,Barnaby Avenue - Bartestree,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.34
751004,Barnaby Avenue - Bartestree,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (RMS),A,65.0
751004,Barnaby Avenue - Bartestree,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
751004,Barnaby Avenue - Bartestree,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
751004,Barnaby Avenue - Bartestree,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,18.5
751004,Barnaby Avenue - Bartestree,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
751004,Barnaby Avenue - Bartestree,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
751004,Barnaby Avenue - Bartestree,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
751004,Barnaby Avenue - Bartestree,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
751004,Barnaby Avenue - Bartestree,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
751004,Barnaby Avenue - Bartestree,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
751004,Barnaby Avenue - Bartestree,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
751004,Barnaby Avenue - Bartestree,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,25.5
751004,Barnaby Avenue - Bartestree,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,39.57
751004,Barnaby Avenue - Bartestree,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,46.53
751004,Barnaby Avenue - Bartestree,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,177.4
751004,Barnaby Avenue - Bartestree,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,109.2
751004,Barnaby Avenue - Bartestree,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,166.4
751004,Barnaby Avenue - Bartestree,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,197.2
751004,Barnaby Avenue - Bartestree,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
751004,Barnaby Avenue - Bartestree,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.48
751004,Barnaby Avenue - Bartestree,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.96
751004,Barnaby Avenue - Bartestree,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.9
751004,Barnaby Avenue - Bartestree,2023-08-05 17:00:00+00:00,feeder,5.0,N Current (RMS),A,44.9
751004,Barnaby Avenue - Bartestree,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.6
751004,Barnaby Avenue - Bartestree,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,58.7
751004,Barnaby Avenue - Bartestree,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
751004,Barnaby Avenue - Bartestree,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.11
751004,Barnaby Avenue - Bartestree,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.06
751004,Barnaby Avenue - Bartestree,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.12
751004,Barnaby Avenue - Bartestree,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,104.6
751004,Barnaby Avenue - Bartestree,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
751004,Barnaby Avenue - Bartestree,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
751004,Barnaby Avenue - Bartestree,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,93.9
751004,Barnaby Avenue - Bartestree,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
751004,Barnaby Avenue - Bartestree,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751004,Barnaby Avenue - Bartestree,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.98
751004,Barnaby Avenue - Bartestree,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
751004,Barnaby Avenue - Bartestree,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.81
751004,Barnaby Avenue - Bartestree,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,104.2
751004,Barnaby Avenue - Bartestree,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
751004,Barnaby Avenue - Bartestree,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.8
751004,Barnaby Avenue - Bartestree,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.98
751004,Barnaby Avenue - Bartestree,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
751004,Barnaby Avenue - Bartestree,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.91
751004,Barnaby Avenue - Bartestree,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.95
751004,Barnaby Avenue - Bartestree,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (RMS),A,102.2
751004,Barnaby Avenue - Bartestree,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
751004,Barnaby Avenue - Bartestree,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.9
751004,Barnaby Avenue - Bartestree,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,17.9
751004,Barnaby Avenue - Bartestree,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
751004,Barnaby Avenue - Bartestree,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
751004,Barnaby Avenue - Bartestree,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
751004,Barnaby Avenue - Bartestree,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
751004,Barnaby Avenue - Bartestree,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
751004,Barnaby Avenue - Bartestree,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
751004,Barnaby Avenue - Bartestree,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
751004,Barnaby Avenue - Bartestree,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,24.7
751004,Barnaby Avenue - Bartestree,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,36.31
751004,Barnaby Avenue - Bartestree,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,58.77
751004,Barnaby Avenue - Bartestree,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,276.5
751004,Barnaby Avenue - Bartestree,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,105.1
751004,Barnaby Avenue - Bartestree,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,152.9
751004,Barnaby Avenue - Bartestree,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,248.9
751004,Barnaby Avenue - Bartestree,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
751004,Barnaby Avenue - Bartestree,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.87
751004,Barnaby Avenue - Bartestree,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.6
751004,Barnaby Avenue - Bartestree,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.85
751004,Barnaby Avenue - Bartestree,2023-08-05 16:50:00+00:00,feeder,5.0,N Current (RMS),A,36.4
751004,Barnaby Avenue - Bartestree,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
751004,Barnaby Avenue - Bartestree,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,55.1
751004,Barnaby Avenue - Bartestree,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
751004,Barnaby Avenue - Bartestree,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.41
751004,Barnaby Avenue - Bartestree,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.52
751004,Barnaby Avenue - Bartestree,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.05
751004,Barnaby Avenue - Bartestree,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,91.3
751004,Barnaby Avenue - Bartestree,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
751004,Barnaby Avenue - Bartestree,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.1
751004,Barnaby Avenue - Bartestree,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,89.7
751004,Barnaby Avenue - Bartestree,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
751004,Barnaby Avenue - Bartestree,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
751004,Barnaby Avenue - Bartestree,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
751004,Barnaby Avenue - Bartestree,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.46
751004,Barnaby Avenue - Bartestree,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.97
751004,Barnaby Avenue - Bartestree,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,91.0
751004,Barnaby Avenue - Bartestree,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.3
751004,Barnaby Avenue - Bartestree,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.1
751004,Barnaby Avenue - Bartestree,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
751004,Barnaby Avenue - Bartestree,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.56
751004,Barnaby Avenue - Bartestree,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.24
751004,Barnaby Avenue - Bartestree,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.25
751004,Barnaby Avenue - Bartestree,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (RMS),A,89.2
751004,Barnaby Avenue - Bartestree,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
751004,Barnaby Avenue - Bartestree,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
751004,Barnaby Avenue - Bartestree,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,17.9
751004,Barnaby Avenue - Bartestree,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
751004,Barnaby Avenue - Bartestree,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
751004,Barnaby Avenue - Bartestree,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
751004,Barnaby Avenue - Bartestree,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
751004,Barnaby Avenue - Bartestree,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
751004,Barnaby Avenue - Bartestree,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
751004,Barnaby Avenue - Bartestree,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
751004,Barnaby Avenue - Bartestree,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,28.11
751004,Barnaby Avenue - Bartestree,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,40.82
751004,Barnaby Avenue - Bartestree,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,54.12
751004,Barnaby Avenue - Bartestree,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,241.8
751004,Barnaby Avenue - Bartestree,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,119.4
751004,Barnaby Avenue - Bartestree,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,172.4
751004,Barnaby Avenue - Bartestree,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,231.4
751004,Barnaby Avenue - Bartestree,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
751004,Barnaby Avenue - Bartestree,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
751004,Barnaby Avenue - Bartestree,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.09
751004,Barnaby Avenue - Bartestree,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.21
751004,Barnaby Avenue - Bartestree,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
751004,Barnaby Avenue - Bartestree,2023-08-05 16:40:00+00:00,feeder,5.0,N Current (RMS),A,25.2
751004,Barnaby Avenue - Bartestree,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
751004,Barnaby Avenue - Bartestree,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.2
751004,Barnaby Avenue - Bartestree,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.4
751004,Barnaby Avenue - Bartestree,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
751004,Barnaby Avenue - Bartestree,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.53
751004,Barnaby Avenue - Bartestree,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.4
751004,Barnaby Avenue - Bartestree,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.87
751004,Barnaby Avenue - Bartestree,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,63.0
751004,Barnaby Avenue - Bartestree,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.2
751004,Barnaby Avenue - Bartestree,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.2
751004,Barnaby Avenue - Bartestree,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,89.1
751004,Barnaby Avenue - Bartestree,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
751004,Barnaby Avenue - Bartestree,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751004,Barnaby Avenue - Bartestree,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.65
751004,Barnaby Avenue - Bartestree,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.14
751004,Barnaby Avenue - Bartestree,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.09
751004,Barnaby Avenue - Bartestree,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,62.8
751004,Barnaby Avenue - Bartestree,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
751004,Barnaby Avenue - Bartestree,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.6
751004,Barnaby Avenue - Bartestree,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
751004,Barnaby Avenue - Bartestree,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
751004,Barnaby Avenue - Bartestree,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.32
751004,Barnaby Avenue - Bartestree,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.24
751004,Barnaby Avenue - Bartestree,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.94
751004,Barnaby Avenue - Bartestree,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (RMS),A,61.4
751004,Barnaby Avenue - Bartestree,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.9
751004,Barnaby Avenue - Bartestree,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
751004,Barnaby Avenue - Bartestree,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,17.5
751004,Barnaby Avenue - Bartestree,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
751004,Barnaby Avenue - Bartestree,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
751004,Barnaby Avenue - Bartestree,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
751004,Barnaby Avenue - Bartestree,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
751004,Barnaby Avenue - Bartestree,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
751004,Barnaby Avenue - Bartestree,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
751004,Barnaby Avenue - Bartestree,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
751004,Barnaby Avenue - Bartestree,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,37.59
751004,Barnaby Avenue - Bartestree,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,46.99
751004,Barnaby Avenue - Bartestree,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,48.9
751004,Barnaby Avenue - Bartestree,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,173.5
751004,Barnaby Avenue - Bartestree,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,159.9
751004,Barnaby Avenue - Bartestree,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,196.6
751004,Barnaby Avenue - Bartestree,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,207.8
751004,Barnaby Avenue - Bartestree,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
751004,Barnaby Avenue - Bartestree,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
751004,Barnaby Avenue - Bartestree,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.78
751004,Barnaby Avenue - Bartestree,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.03
751004,Barnaby Avenue - Bartestree,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.57
751004,Barnaby Avenue - Bartestree,2023-08-05 16:30:00+00:00,feeder,5.0,N Current (RMS),A,30.0
751004,Barnaby Avenue - Bartestree,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.6
751004,Barnaby Avenue - Bartestree,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.5
751004,Barnaby Avenue - Bartestree,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
751004,Barnaby Avenue - Bartestree,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.99
751004,Barnaby Avenue - Bartestree,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.44
751004,Barnaby Avenue - Bartestree,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.94
751004,Barnaby Avenue - Bartestree,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,65.2
751004,Barnaby Avenue - Bartestree,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.6
751004,Barnaby Avenue - Bartestree,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.1
751004,Barnaby Avenue - Bartestree,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,101.5
751004,Barnaby Avenue - Bartestree,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
751004,Barnaby Avenue - Bartestree,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.31
751004,Barnaby Avenue - Bartestree,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.5
751004,Barnaby Avenue - Bartestree,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.59
751004,Barnaby Avenue - Bartestree,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,64.9
751004,Barnaby Avenue - Bartestree,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.6
751004,Barnaby Avenue - Bartestree,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
751004,Barnaby Avenue - Bartestree,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
751004,Barnaby Avenue - Bartestree,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
751004,Barnaby Avenue - Bartestree,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
751004,Barnaby Avenue - Bartestree,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.1
751004,Barnaby Avenue - Bartestree,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.71
751004,Barnaby Avenue - Bartestree,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (RMS),A,63.7
751004,Barnaby Avenue - Bartestree,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
751004,Barnaby Avenue - Bartestree,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
751004,Barnaby Avenue - Bartestree,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,17.4
751004,Barnaby Avenue - Bartestree,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
751004,Barnaby Avenue - Bartestree,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
751004,Barnaby Avenue - Bartestree,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
751004,Barnaby Avenue - Bartestree,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
751004,Barnaby Avenue - Bartestree,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,43.61
751004,Barnaby Avenue - Bartestree,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,40.08
751004,Barnaby Avenue - Bartestree,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,51.82
751004,Barnaby Avenue - Bartestree,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,181.9
751004,Barnaby Avenue - Bartestree,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,183.1
751004,Barnaby Avenue - Bartestree,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,168.2
751004,Barnaby Avenue - Bartestree,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,220.9
751004,Barnaby Avenue - Bartestree,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
751004,Barnaby Avenue - Bartestree,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.56
751004,Barnaby Avenue - Bartestree,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.44
751004,Barnaby Avenue - Bartestree,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.9
751004,Barnaby Avenue - Bartestree,2023-08-05 16:20:00+00:00,feeder,5.0,N Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,57.1
751004,Barnaby Avenue - Bartestree,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
751004,Barnaby Avenue - Bartestree,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.1
751004,Barnaby Avenue - Bartestree,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
751004,Barnaby Avenue - Bartestree,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,25.22
751004,Barnaby Avenue - Bartestree,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.95
751004,Barnaby Avenue - Bartestree,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.63
751004,Barnaby Avenue - Bartestree,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,96.1
751004,Barnaby Avenue - Bartestree,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,111.8
751004,Barnaby Avenue - Bartestree,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.1
751004,Barnaby Avenue - Bartestree,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,87.6
751004,Barnaby Avenue - Bartestree,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
751004,Barnaby Avenue - Bartestree,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.79
751004,Barnaby Avenue - Bartestree,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.93
751004,Barnaby Avenue - Bartestree,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.96
751004,Barnaby Avenue - Bartestree,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,95.6
751004,Barnaby Avenue - Bartestree,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.2
751004,Barnaby Avenue - Bartestree,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
751004,Barnaby Avenue - Bartestree,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
751004,Barnaby Avenue - Bartestree,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
751004,Barnaby Avenue - Bartestree,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.52
751004,Barnaby Avenue - Bartestree,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.1
751004,Barnaby Avenue - Bartestree,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
751004,Barnaby Avenue - Bartestree,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (RMS),A,93.9
751004,Barnaby Avenue - Bartestree,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.5
751004,Barnaby Avenue - Bartestree,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,16.4
751004,Barnaby Avenue - Bartestree,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
751004,Barnaby Avenue - Bartestree,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
751004,Barnaby Avenue - Bartestree,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
751004,Barnaby Avenue - Bartestree,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
751004,Barnaby Avenue - Bartestree,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
751004,Barnaby Avenue - Bartestree,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
751004,Barnaby Avenue - Bartestree,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,59.08
751004,Barnaby Avenue - Bartestree,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,40.42
