Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,41.14
751004,Barnaby Avenue - Bartestree,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,274.9
751004,Barnaby Avenue - Bartestree,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,250.6
751004,Barnaby Avenue - Bartestree,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,169.9
751004,Barnaby Avenue - Bartestree,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,174.3
751004,Barnaby Avenue - Bartestree,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.85
751004,Barnaby Avenue - Bartestree,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.07
751004,Barnaby Avenue - Bartestree,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.6
751004,Barnaby Avenue - Bartestree,2023-08-05 16:10:00+00:00,feeder,5.0,N Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.8
751004,Barnaby Avenue - Bartestree,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.2
751004,Barnaby Avenue - Bartestree,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.0
751004,Barnaby Avenue - Bartestree,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
751004,Barnaby Avenue - Bartestree,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.1
751004,Barnaby Avenue - Bartestree,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.06
751004,Barnaby Avenue - Bartestree,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.68
751004,Barnaby Avenue - Bartestree,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,61.2
751004,Barnaby Avenue - Bartestree,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.8
751004,Barnaby Avenue - Bartestree,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.2
751004,Barnaby Avenue - Bartestree,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,91.8
751004,Barnaby Avenue - Bartestree,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
751004,Barnaby Avenue - Bartestree,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.81
751004,Barnaby Avenue - Bartestree,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
751004,Barnaby Avenue - Bartestree,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.52
751004,Barnaby Avenue - Bartestree,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,61.0
751004,Barnaby Avenue - Bartestree,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.9
751004,Barnaby Avenue - Bartestree,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
751004,Barnaby Avenue - Bartestree,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
751004,Barnaby Avenue - Bartestree,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
751004,Barnaby Avenue - Bartestree,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.32
751004,Barnaby Avenue - Bartestree,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.39
751004,Barnaby Avenue - Bartestree,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
751004,Barnaby Avenue - Bartestree,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (RMS),A,59.6
751004,Barnaby Avenue - Bartestree,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.2
751004,Barnaby Avenue - Bartestree,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.8
751004,Barnaby Avenue - Bartestree,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
751004,Barnaby Avenue - Bartestree,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,15.7
751004,Barnaby Avenue - Bartestree,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
751004,Barnaby Avenue - Bartestree,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
751004,Barnaby Avenue - Bartestree,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
751004,Barnaby Avenue - Bartestree,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
751004,Barnaby Avenue - Bartestree,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
751004,Barnaby Avenue - Bartestree,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
751004,Barnaby Avenue - Bartestree,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,50.08
751004,Barnaby Avenue - Bartestree,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,42.42
751004,Barnaby Avenue - Bartestree,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,41.73
751004,Barnaby Avenue - Bartestree,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,171.2
751004,Barnaby Avenue - Bartestree,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,210.1
751004,Barnaby Avenue - Bartestree,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,177.9
751004,Barnaby Avenue - Bartestree,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,177.6
751004,Barnaby Avenue - Bartestree,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.82
751004,Barnaby Avenue - Bartestree,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.62
751004,Barnaby Avenue - Bartestree,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.58
751004,Barnaby Avenue - Bartestree,2023-08-05 16:00:00+00:00,feeder,5.0,N Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.6
751004,Barnaby Avenue - Bartestree,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
751004,Barnaby Avenue - Bartestree,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
751004,Barnaby Avenue - Bartestree,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
751004,Barnaby Avenue - Bartestree,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.79
751004,Barnaby Avenue - Bartestree,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.62
751004,Barnaby Avenue - Bartestree,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.83
751004,Barnaby Avenue - Bartestree,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,57.7
751004,Barnaby Avenue - Bartestree,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,78.5
751004,Barnaby Avenue - Bartestree,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.7
751004,Barnaby Avenue - Bartestree,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.2
751004,Barnaby Avenue - Bartestree,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
751004,Barnaby Avenue - Bartestree,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.66
751004,Barnaby Avenue - Bartestree,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.05
751004,Barnaby Avenue - Bartestree,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.86
751004,Barnaby Avenue - Bartestree,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,57.5
751004,Barnaby Avenue - Bartestree,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.2
751004,Barnaby Avenue - Bartestree,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
751004,Barnaby Avenue - Bartestree,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.96
751004,Barnaby Avenue - Bartestree,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.35
751004,Barnaby Avenue - Bartestree,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.12
751004,Barnaby Avenue - Bartestree,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (RMS),A,56.3
751004,Barnaby Avenue - Bartestree,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.1
751004,Barnaby Avenue - Bartestree,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.8
751004,Barnaby Avenue - Bartestree,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
751004,Barnaby Avenue - Bartestree,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,15.6
751004,Barnaby Avenue - Bartestree,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
751004,Barnaby Avenue - Bartestree,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
751004,Barnaby Avenue - Bartestree,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
751004,Barnaby Avenue - Bartestree,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
751004,Barnaby Avenue - Bartestree,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
751004,Barnaby Avenue - Bartestree,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
751004,Barnaby Avenue - Bartestree,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751004,Barnaby Avenue - Bartestree,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
751004,Barnaby Avenue - Bartestree,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,47.23
751004,Barnaby Avenue - Bartestree,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,42.65
751004,Barnaby Avenue - Bartestree,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,41.39
751004,Barnaby Avenue - Bartestree,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,157.8
751004,Barnaby Avenue - Bartestree,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,197.5
751004,Barnaby Avenue - Bartestree,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,178.8
751004,Barnaby Avenue - Bartestree,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,177.4
751004,Barnaby Avenue - Bartestree,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.24
751004,Barnaby Avenue - Bartestree,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.7
751004,Barnaby Avenue - Bartestree,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.86
751004,Barnaby Avenue - Bartestree,2023-08-05 15:50:00+00:00,feeder,5.0,N Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
751004,Barnaby Avenue - Bartestree,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.32
751004,Barnaby Avenue - Bartestree,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.24
751004,Barnaby Avenue - Bartestree,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.15
751004,Barnaby Avenue - Bartestree,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,63.1
751004,Barnaby Avenue - Bartestree,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.0
751004,Barnaby Avenue - Bartestree,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.4
751004,Barnaby Avenue - Bartestree,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.1
751004,Barnaby Avenue - Bartestree,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
751004,Barnaby Avenue - Bartestree,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751004,Barnaby Avenue - Bartestree,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
751004,Barnaby Avenue - Bartestree,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.53
751004,Barnaby Avenue - Bartestree,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.35
751004,Barnaby Avenue - Bartestree,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,62.9
751004,Barnaby Avenue - Bartestree,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
751004,Barnaby Avenue - Bartestree,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
751004,Barnaby Avenue - Bartestree,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.86
751004,Barnaby Avenue - Bartestree,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.95
751004,Barnaby Avenue - Bartestree,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.69
751004,Barnaby Avenue - Bartestree,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.84
751004,Barnaby Avenue - Bartestree,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (RMS),A,61.4
751004,Barnaby Avenue - Bartestree,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
751004,Barnaby Avenue - Bartestree,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,66.4
751004,Barnaby Avenue - Bartestree,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
751004,Barnaby Avenue - Bartestree,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,15.4
751004,Barnaby Avenue - Bartestree,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
751004,Barnaby Avenue - Bartestree,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
751004,Barnaby Avenue - Bartestree,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
751004,Barnaby Avenue - Bartestree,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
751004,Barnaby Avenue - Bartestree,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
751004,Barnaby Avenue - Bartestree,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
751004,Barnaby Avenue - Bartestree,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
751004,Barnaby Avenue - Bartestree,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,31.98
751004,Barnaby Avenue - Bartestree,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,45.15
751004,Barnaby Avenue - Bartestree,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,40.2
751004,Barnaby Avenue - Bartestree,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,174.0
751004,Barnaby Avenue - Bartestree,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,135.9
751004,Barnaby Avenue - Bartestree,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,189.0
751004,Barnaby Avenue - Bartestree,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,171.3
751004,Barnaby Avenue - Bartestree,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.85
751004,Barnaby Avenue - Bartestree,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.87
751004,Barnaby Avenue - Bartestree,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.01
751004,Barnaby Avenue - Bartestree,2023-08-05 15:40:00+00:00,feeder,5.0,N Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.2
751004,Barnaby Avenue - Bartestree,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
751004,Barnaby Avenue - Bartestree,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.15
751004,Barnaby Avenue - Bartestree,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.69
751004,Barnaby Avenue - Bartestree,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.53
751004,Barnaby Avenue - Bartestree,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,55.2
751004,Barnaby Avenue - Bartestree,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.5
751004,Barnaby Avenue - Bartestree,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.4
751004,Barnaby Avenue - Bartestree,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.4
751004,Barnaby Avenue - Bartestree,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
751004,Barnaby Avenue - Bartestree,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.3
751004,Barnaby Avenue - Bartestree,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
751004,Barnaby Avenue - Bartestree,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,54.9
751004,Barnaby Avenue - Bartestree,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
751004,Barnaby Avenue - Bartestree,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
751004,Barnaby Avenue - Bartestree,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
751004,Barnaby Avenue - Bartestree,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.43
751004,Barnaby Avenue - Bartestree,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.48
751004,Barnaby Avenue - Bartestree,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.03
751004,Barnaby Avenue - Bartestree,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (RMS),A,53.7
751004,Barnaby Avenue - Bartestree,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,64.1
751004,Barnaby Avenue - Bartestree,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,65.1
751004,Barnaby Avenue - Bartestree,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
751004,Barnaby Avenue - Bartestree,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,15.5
751004,Barnaby Avenue - Bartestree,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
751004,Barnaby Avenue - Bartestree,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
751004,Barnaby Avenue - Bartestree,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
751004,Barnaby Avenue - Bartestree,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
751004,Barnaby Avenue - Bartestree,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
751004,Barnaby Avenue - Bartestree,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
751004,Barnaby Avenue - Bartestree,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
751004,Barnaby Avenue - Bartestree,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
751004,Barnaby Avenue - Bartestree,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,40.45
751004,Barnaby Avenue - Bartestree,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,48.35
751004,Barnaby Avenue - Bartestree,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,38.23
751004,Barnaby Avenue - Bartestree,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,158.4
751004,Barnaby Avenue - Bartestree,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,169.0
751004,Barnaby Avenue - Bartestree,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,201.2
751004,Barnaby Avenue - Bartestree,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,162.1
751004,Barnaby Avenue - Bartestree,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.64
751004,Barnaby Avenue - Bartestree,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.16
751004,Barnaby Avenue - Bartestree,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.3
751004,Barnaby Avenue - Bartestree,2023-08-05 15:30:00+00:00,feeder,5.0,N Current (RMS),A,31.8
751004,Barnaby Avenue - Bartestree,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.5
751004,Barnaby Avenue - Bartestree,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
751004,Barnaby Avenue - Bartestree,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
751004,Barnaby Avenue - Bartestree,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
751004,Barnaby Avenue - Bartestree,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.82
751004,Barnaby Avenue - Bartestree,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.67
751004,Barnaby Avenue - Bartestree,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.01
751004,Barnaby Avenue - Bartestree,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,68.2
751004,Barnaby Avenue - Bartestree,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
751004,Barnaby Avenue - Bartestree,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.8
751004,Barnaby Avenue - Bartestree,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.2
751004,Barnaby Avenue - Bartestree,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751004,Barnaby Avenue - Bartestree,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
751004,Barnaby Avenue - Bartestree,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.17
751004,Barnaby Avenue - Bartestree,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.4
751004,Barnaby Avenue - Bartestree,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,68.0
751004,Barnaby Avenue - Bartestree,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
751004,Barnaby Avenue - Bartestree,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
751004,Barnaby Avenue - Bartestree,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
751004,Barnaby Avenue - Bartestree,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.76
751004,Barnaby Avenue - Bartestree,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.37
751004,Barnaby Avenue - Bartestree,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (RMS),A,66.3
751004,Barnaby Avenue - Bartestree,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,67.1
751004,Barnaby Avenue - Bartestree,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
751004,Barnaby Avenue - Bartestree,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,15.7
751004,Barnaby Avenue - Bartestree,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
751004,Barnaby Avenue - Bartestree,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
751004,Barnaby Avenue - Bartestree,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
751004,Barnaby Avenue - Bartestree,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
751004,Barnaby Avenue - Bartestree,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
751004,Barnaby Avenue - Bartestree,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
751004,Barnaby Avenue - Bartestree,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
751004,Barnaby Avenue - Bartestree,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,26.78
751004,Barnaby Avenue - Bartestree,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,48.76
751004,Barnaby Avenue - Bartestree,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,36.08
751004,Barnaby Avenue - Bartestree,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,181.4
751004,Barnaby Avenue - Bartestree,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,114.6
751004,Barnaby Avenue - Bartestree,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,203.4
751004,Barnaby Avenue - Bartestree,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,154.1
751004,Barnaby Avenue - Bartestree,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
751004,Barnaby Avenue - Bartestree,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.51
751004,Barnaby Avenue - Bartestree,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.87
751004,Barnaby Avenue - Bartestree,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.88
751004,Barnaby Avenue - Bartestree,2023-08-05 15:20:00+00:00,feeder,5.0,N Current (RMS),A,23.9
751004,Barnaby Avenue - Bartestree,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
751004,Barnaby Avenue - Bartestree,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
751004,Barnaby Avenue - Bartestree,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
751004,Barnaby Avenue - Bartestree,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.06
751004,Barnaby Avenue - Bartestree,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.65
751004,Barnaby Avenue - Bartestree,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.75
751004,Barnaby Avenue - Bartestree,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,50.7
751004,Barnaby Avenue - Bartestree,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.7
751004,Barnaby Avenue - Bartestree,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
751004,Barnaby Avenue - Bartestree,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,75.2
751004,Barnaby Avenue - Bartestree,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.95
751004,Barnaby Avenue - Bartestree,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
751004,Barnaby Avenue - Bartestree,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
751004,Barnaby Avenue - Bartestree,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,50.6
751004,Barnaby Avenue - Bartestree,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
751004,Barnaby Avenue - Bartestree,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.12
751004,Barnaby Avenue - Bartestree,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.1
751004,Barnaby Avenue - Bartestree,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
751004,Barnaby Avenue - Bartestree,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (RMS),A,49.2
751004,Barnaby Avenue - Bartestree,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.2
751004,Barnaby Avenue - Bartestree,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,67.4
751004,Barnaby Avenue - Bartestree,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,16.0
751004,Barnaby Avenue - Bartestree,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
751004,Barnaby Avenue - Bartestree,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
751004,Barnaby Avenue - Bartestree,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
751004,Barnaby Avenue - Bartestree,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
751004,Barnaby Avenue - Bartestree,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
751004,Barnaby Avenue - Bartestree,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
751004,Barnaby Avenue - Bartestree,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
751004,Barnaby Avenue - Bartestree,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,32.64
751004,Barnaby Avenue - Bartestree,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,40.94
751004,Barnaby Avenue - Bartestree,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,33.27
751004,Barnaby Avenue - Bartestree,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,138.3
751004,Barnaby Avenue - Bartestree,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,136.9
751004,Barnaby Avenue - Bartestree,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,170.2
751004,Barnaby Avenue - Bartestree,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,140.7
751004,Barnaby Avenue - Bartestree,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
751004,Barnaby Avenue - Bartestree,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.07
751004,Barnaby Avenue - Bartestree,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.01
751004,Barnaby Avenue - Bartestree,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.28
751004,Barnaby Avenue - Bartestree,2023-08-05 15:10:00+00:00,feeder,5.0,N Current (RMS),A,34.7
751004,Barnaby Avenue - Bartestree,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.4
751004,Barnaby Avenue - Bartestree,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
751004,Barnaby Avenue - Bartestree,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
751004,Barnaby Avenue - Bartestree,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.38
751004,Barnaby Avenue - Bartestree,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.46
751004,Barnaby Avenue - Bartestree,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.16
751004,Barnaby Avenue - Bartestree,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (RMS),A,64.2
751004,Barnaby Avenue - Bartestree,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
751004,Barnaby Avenue - Bartestree,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
751004,Barnaby Avenue - Bartestree,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,80.9
751004,Barnaby Avenue - Bartestree,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.89
751004,Barnaby Avenue - Bartestree,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
751004,Barnaby Avenue - Bartestree,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
751004,Barnaby Avenue - Bartestree,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (RMS),A,64.0
751004,Barnaby Avenue - Bartestree,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
751004,Barnaby Avenue - Bartestree,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
751004,Barnaby Avenue - Bartestree,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
751004,Barnaby Avenue - Bartestree,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
751004,Barnaby Avenue - Bartestree,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.19
751004,Barnaby Avenue - Bartestree,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
751004,Barnaby Avenue - Bartestree,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (RMS),A,62.7
751004,Barnaby Avenue - Bartestree,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
751004,Barnaby Avenue - Bartestree,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
751004,Barnaby Avenue - Bartestree,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751004,Barnaby Avenue - Bartestree,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,15.9
751004,Barnaby Avenue - Bartestree,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
751004,Barnaby Avenue - Bartestree,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
751004,Barnaby Avenue - Bartestree,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
751004,Barnaby Avenue - Bartestree,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
751004,Barnaby Avenue - Bartestree,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
751004,Barnaby Avenue - Bartestree,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
751004,Barnaby Avenue - Bartestree,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
751004,Barnaby Avenue - Bartestree,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
751004,Barnaby Avenue - Bartestree,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,21.77
751004,Barnaby Avenue - Bartestree,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,41.0
751004,Barnaby Avenue - Bartestree,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,36.45
751004,Barnaby Avenue - Bartestree,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,166.4
751004,Barnaby Avenue - Bartestree,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,94.4
751004,Barnaby Avenue - Bartestree,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,171.3
751004,Barnaby Avenue - Bartestree,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,153.7
751004,Barnaby Avenue - Bartestree,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
751004,Barnaby Avenue - Bartestree,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.6
751004,Barnaby Avenue - Bartestree,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.11
751004,Barnaby Avenue - Bartestree,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.58
751004,Barnaby Avenue - Bartestree,2023-08-05 15:00:00+00:00,feeder,5.0,N Current (RMS),A,33.2
751004,Barnaby Avenue - Bartestree,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.1
751004,Barnaby Avenue - Bartestree,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
751004,Barnaby Avenue - Bartestree,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
751004,Barnaby Avenue - Bartestree,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.85
751004,Barnaby Avenue - Bartestree,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.16
751004,Barnaby Avenue - Bartestree,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,77.5
751004,Barnaby Avenue - Bartestree,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
751004,Barnaby Avenue - Bartestree,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
751004,Barnaby Avenue - Bartestree,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,93.1
751004,Barnaby Avenue - Bartestree,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.21
751004,Barnaby Avenue - Bartestree,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
751004,Barnaby Avenue - Bartestree,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.23
751004,Barnaby Avenue - Bartestree,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (RMS),A,77.1
751004,Barnaby Avenue - Bartestree,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
751004,Barnaby Avenue - Bartestree,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.33
751004,Barnaby Avenue - Bartestree,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
751004,Barnaby Avenue - Bartestree,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.41
751004,Barnaby Avenue - Bartestree,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
751004,Barnaby Avenue - Bartestree,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (RMS),A,75.7
751004,Barnaby Avenue - Bartestree,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
751004,Barnaby Avenue - Bartestree,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
751004,Barnaby Avenue - Bartestree,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
751004,Barnaby Avenue - Bartestree,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,16.0
751004,Barnaby Avenue - Bartestree,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
751004,Barnaby Avenue - Bartestree,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
751004,Barnaby Avenue - Bartestree,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
751004,Barnaby Avenue - Bartestree,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
751004,Barnaby Avenue - Bartestree,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
751004,Barnaby Avenue - Bartestree,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
751004,Barnaby Avenue - Bartestree,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,16.37
751004,Barnaby Avenue - Bartestree,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,37.13
751004,Barnaby Avenue - Bartestree,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,42.51
751004,Barnaby Avenue - Bartestree,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,202.6
751004,Barnaby Avenue - Bartestree,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,71.7
751004,Barnaby Avenue - Bartestree,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,154.5
751004,Barnaby Avenue - Bartestree,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,178.7
751004,Barnaby Avenue - Bartestree,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
751004,Barnaby Avenue - Bartestree,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
751004,Barnaby Avenue - Bartestree,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.54
751004,Barnaby Avenue - Bartestree,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.53
751004,Barnaby Avenue - Bartestree,2023-08-05 14:50:00+00:00,feeder,5.0,N Current (RMS),A,32.5
751004,Barnaby Avenue - Bartestree,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
751004,Barnaby Avenue - Bartestree,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.4
751004,Barnaby Avenue - Bartestree,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
751004,Barnaby Avenue - Bartestree,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
751004,Barnaby Avenue - Bartestree,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.71
751004,Barnaby Avenue - Bartestree,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.82
751004,Barnaby Avenue - Bartestree,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,92.0
751004,Barnaby Avenue - Bartestree,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.7
751004,Barnaby Avenue - Bartestree,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,97.4
751004,Barnaby Avenue - Bartestree,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751004,Barnaby Avenue - Bartestree,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
751004,Barnaby Avenue - Bartestree,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
751004,Barnaby Avenue - Bartestree,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.41
751004,Barnaby Avenue - Bartestree,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,91.6
751004,Barnaby Avenue - Bartestree,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
