Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.48
751004,Barnaby Avenue - Bartestree,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
751004,Barnaby Avenue - Bartestree,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.28
751004,Barnaby Avenue - Bartestree,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
751004,Barnaby Avenue - Bartestree,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (RMS),A,89.9
751004,Barnaby Avenue - Bartestree,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.1
751004,Barnaby Avenue - Bartestree,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,16.6
751004,Barnaby Avenue - Bartestree,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
751004,Barnaby Avenue - Bartestree,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
751004,Barnaby Avenue - Bartestree,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
751004,Barnaby Avenue - Bartestree,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
751004,Barnaby Avenue - Bartestree,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
751004,Barnaby Avenue - Bartestree,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
751004,Barnaby Avenue - Bartestree,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,17.02
751004,Barnaby Avenue - Bartestree,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,44.04
751004,Barnaby Avenue - Bartestree,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,42.44
751004,Barnaby Avenue - Bartestree,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,246.9
751004,Barnaby Avenue - Bartestree,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,74.2
751004,Barnaby Avenue - Bartestree,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,182.8
751004,Barnaby Avenue - Bartestree,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,180.8
751004,Barnaby Avenue - Bartestree,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
751004,Barnaby Avenue - Bartestree,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.04
751004,Barnaby Avenue - Bartestree,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.64
751004,Barnaby Avenue - Bartestree,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.38
751004,Barnaby Avenue - Bartestree,2023-08-05 14:40:00+00:00,feeder,5.0,N Current (RMS),A,36.4
751004,Barnaby Avenue - Bartestree,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.1
751004,Barnaby Avenue - Bartestree,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.6
751004,Barnaby Avenue - Bartestree,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
751004,Barnaby Avenue - Bartestree,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.35
751004,Barnaby Avenue - Bartestree,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.12
751004,Barnaby Avenue - Bartestree,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.17
751004,Barnaby Avenue - Bartestree,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,86.2
751004,Barnaby Avenue - Bartestree,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
751004,Barnaby Avenue - Bartestree,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.4
751004,Barnaby Avenue - Bartestree,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
751004,Barnaby Avenue - Bartestree,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
751004,Barnaby Avenue - Bartestree,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
751004,Barnaby Avenue - Bartestree,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.35
751004,Barnaby Avenue - Bartestree,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (RMS),A,85.9
751004,Barnaby Avenue - Bartestree,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
751004,Barnaby Avenue - Bartestree,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.1
751004,Barnaby Avenue - Bartestree,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
751004,Barnaby Avenue - Bartestree,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.57
751004,Barnaby Avenue - Bartestree,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.45
751004,Barnaby Avenue - Bartestree,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (RMS),A,84.2
751004,Barnaby Avenue - Bartestree,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.2
751004,Barnaby Avenue - Bartestree,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,17.5
751004,Barnaby Avenue - Bartestree,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
751004,Barnaby Avenue - Bartestree,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
751004,Barnaby Avenue - Bartestree,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
751004,Barnaby Avenue - Bartestree,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
751004,Barnaby Avenue - Bartestree,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
751004,Barnaby Avenue - Bartestree,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
751004,Barnaby Avenue - Bartestree,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,17.89
751004,Barnaby Avenue - Bartestree,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,43.61
751004,Barnaby Avenue - Bartestree,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,41.36
751004,Barnaby Avenue - Bartestree,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,233.9
751004,Barnaby Avenue - Bartestree,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,77.6
751004,Barnaby Avenue - Bartestree,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,180.9
751004,Barnaby Avenue - Bartestree,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,174.1
751004,Barnaby Avenue - Bartestree,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.98
751004,Barnaby Avenue - Bartestree,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.41
751004,Barnaby Avenue - Bartestree,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.37
751004,Barnaby Avenue - Bartestree,2023-08-05 14:30:00+00:00,feeder,5.0,N Current (RMS),A,29.7
751004,Barnaby Avenue - Bartestree,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
751004,Barnaby Avenue - Bartestree,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
751004,Barnaby Avenue - Bartestree,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.0
751004,Barnaby Avenue - Bartestree,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
751004,Barnaby Avenue - Bartestree,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.06
751004,Barnaby Avenue - Bartestree,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.09
751004,Barnaby Avenue - Bartestree,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.46
751004,Barnaby Avenue - Bartestree,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,99.9
751004,Barnaby Avenue - Bartestree,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
751004,Barnaby Avenue - Bartestree,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,75.7
751004,Barnaby Avenue - Bartestree,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.2
751004,Barnaby Avenue - Bartestree,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751004,Barnaby Avenue - Bartestree,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
751004,Barnaby Avenue - Bartestree,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
751004,Barnaby Avenue - Bartestree,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.11
751004,Barnaby Avenue - Bartestree,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,99.5
751004,Barnaby Avenue - Bartestree,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
751004,Barnaby Avenue - Bartestree,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.05
751004,Barnaby Avenue - Bartestree,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
751004,Barnaby Avenue - Bartestree,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
751004,Barnaby Avenue - Bartestree,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.15
751004,Barnaby Avenue - Bartestree,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.8
751004,Barnaby Avenue - Bartestree,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (RMS),A,97.5
751004,Barnaby Avenue - Bartestree,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,76.8
751004,Barnaby Avenue - Bartestree,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,18.3
751004,Barnaby Avenue - Bartestree,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
751004,Barnaby Avenue - Bartestree,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
751004,Barnaby Avenue - Bartestree,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
751004,Barnaby Avenue - Bartestree,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
751004,Barnaby Avenue - Bartestree,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
751004,Barnaby Avenue - Bartestree,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,20.12
751004,Barnaby Avenue - Bartestree,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,51.05
751004,Barnaby Avenue - Bartestree,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,40.74
751004,Barnaby Avenue - Bartestree,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,276.1
751004,Barnaby Avenue - Bartestree,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,85.9
751004,Barnaby Avenue - Bartestree,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,211.8
751004,Barnaby Avenue - Bartestree,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,170.9
751004,Barnaby Avenue - Bartestree,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.73
751004,Barnaby Avenue - Bartestree,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.08
751004,Barnaby Avenue - Bartestree,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.4
751004,Barnaby Avenue - Bartestree,2023-08-05 14:20:00+00:00,feeder,5.0,N Current (RMS),A,33.6
751004,Barnaby Avenue - Bartestree,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.9
751004,Barnaby Avenue - Bartestree,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.2
751004,Barnaby Avenue - Bartestree,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
751004,Barnaby Avenue - Bartestree,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.04
751004,Barnaby Avenue - Bartestree,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.67
751004,Barnaby Avenue - Bartestree,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.64
751004,Barnaby Avenue - Bartestree,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,75.0
751004,Barnaby Avenue - Bartestree,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
751004,Barnaby Avenue - Bartestree,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.2
751004,Barnaby Avenue - Bartestree,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.2
751004,Barnaby Avenue - Bartestree,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
751004,Barnaby Avenue - Bartestree,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
751004,Barnaby Avenue - Bartestree,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.95
751004,Barnaby Avenue - Bartestree,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,74.7
751004,Barnaby Avenue - Bartestree,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.41
751004,Barnaby Avenue - Bartestree,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
751004,Barnaby Avenue - Bartestree,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.12
751004,Barnaby Avenue - Bartestree,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.89
751004,Barnaby Avenue - Bartestree,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (RMS),A,73.1
751004,Barnaby Avenue - Bartestree,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
751004,Barnaby Avenue - Bartestree,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,62.1
751004,Barnaby Avenue - Bartestree,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
751004,Barnaby Avenue - Bartestree,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,18.3
751004,Barnaby Avenue - Bartestree,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
751004,Barnaby Avenue - Bartestree,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
751004,Barnaby Avenue - Bartestree,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
751004,Barnaby Avenue - Bartestree,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
751004,Barnaby Avenue - Bartestree,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
751004,Barnaby Avenue - Bartestree,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,23.07
751004,Barnaby Avenue - Bartestree,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,43.42
751004,Barnaby Avenue - Bartestree,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,43.87
751004,Barnaby Avenue - Bartestree,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,199.8
751004,Barnaby Avenue - Bartestree,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,101.2
751004,Barnaby Avenue - Bartestree,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,181.7
751004,Barnaby Avenue - Bartestree,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,183.9
751004,Barnaby Avenue - Bartestree,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.73
751004,Barnaby Avenue - Bartestree,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.16
751004,Barnaby Avenue - Bartestree,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.45
751004,Barnaby Avenue - Bartestree,2023-08-05 14:10:00+00:00,feeder,5.0,N Current (RMS),A,44.2
751004,Barnaby Avenue - Bartestree,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,57.0
751004,Barnaby Avenue - Bartestree,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.7
751004,Barnaby Avenue - Bartestree,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
751004,Barnaby Avenue - Bartestree,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.4
751004,Barnaby Avenue - Bartestree,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.97
751004,Barnaby Avenue - Bartestree,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.01
751004,Barnaby Avenue - Bartestree,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (RMS),A,69.6
751004,Barnaby Avenue - Bartestree,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
751004,Barnaby Avenue - Bartestree,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.6
751004,Barnaby Avenue - Bartestree,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.8
751004,Barnaby Avenue - Bartestree,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.54
751004,Barnaby Avenue - Bartestree,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
751004,Barnaby Avenue - Bartestree,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.38
751004,Barnaby Avenue - Bartestree,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (RMS),A,69.3
751004,Barnaby Avenue - Bartestree,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.8
751004,Barnaby Avenue - Bartestree,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
751004,Barnaby Avenue - Bartestree,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
751004,Barnaby Avenue - Bartestree,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
751004,Barnaby Avenue - Bartestree,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.86
751004,Barnaby Avenue - Bartestree,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.39
751004,Barnaby Avenue - Bartestree,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (RMS),A,68.0
751004,Barnaby Avenue - Bartestree,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
751004,Barnaby Avenue - Bartestree,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
751004,Barnaby Avenue - Bartestree,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,18.2
751004,Barnaby Avenue - Bartestree,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
751004,Barnaby Avenue - Bartestree,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
751004,Barnaby Avenue - Bartestree,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
751004,Barnaby Avenue - Bartestree,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
751004,Barnaby Avenue - Bartestree,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
751004,Barnaby Avenue - Bartestree,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
751004,Barnaby Avenue - Bartestree,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,23.18
751004,Barnaby Avenue - Bartestree,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,45.2
751004,Barnaby Avenue - Bartestree,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,44.23
751004,Barnaby Avenue - Bartestree,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,177.5
751004,Barnaby Avenue - Bartestree,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,100.4
751004,Barnaby Avenue - Bartestree,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,189.1
751004,Barnaby Avenue - Bartestree,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,187.9
751004,Barnaby Avenue - Bartestree,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.64
751004,Barnaby Avenue - Bartestree,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.66
751004,Barnaby Avenue - Bartestree,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.41
751004,Barnaby Avenue - Bartestree,2023-08-05 14:00:00+00:00,feeder,5.0,N Current (RMS),A,33.9
751004,Barnaby Avenue - Bartestree,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.3
751004,Barnaby Avenue - Bartestree,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
751004,Barnaby Avenue - Bartestree,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
751004,Barnaby Avenue - Bartestree,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
751004,Barnaby Avenue - Bartestree,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.91
751004,Barnaby Avenue - Bartestree,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.4
751004,Barnaby Avenue - Bartestree,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (RMS),A,110.6
751004,Barnaby Avenue - Bartestree,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,81.4
751004,Barnaby Avenue - Bartestree,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.1
751004,Barnaby Avenue - Bartestree,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751004,Barnaby Avenue - Bartestree,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
751004,Barnaby Avenue - Bartestree,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.22
751004,Barnaby Avenue - Bartestree,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.87
751004,Barnaby Avenue - Bartestree,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (RMS),A,110.1
751004,Barnaby Avenue - Bartestree,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
751004,Barnaby Avenue - Bartestree,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
751004,Barnaby Avenue - Bartestree,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.16
751004,Barnaby Avenue - Bartestree,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
751004,Barnaby Avenue - Bartestree,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.01
751004,Barnaby Avenue - Bartestree,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.19
751004,Barnaby Avenue - Bartestree,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (RMS),A,108.0
751004,Barnaby Avenue - Bartestree,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
751004,Barnaby Avenue - Bartestree,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,18.1
751004,Barnaby Avenue - Bartestree,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
751004,Barnaby Avenue - Bartestree,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
751004,Barnaby Avenue - Bartestree,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
751004,Barnaby Avenue - Bartestree,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
751004,Barnaby Avenue - Bartestree,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
751004,Barnaby Avenue - Bartestree,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
751004,Barnaby Avenue - Bartestree,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,14.12
751004,Barnaby Avenue - Bartestree,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,51.8
751004,Barnaby Avenue - Bartestree,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,31.88
751004,Barnaby Avenue - Bartestree,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,298.0
751004,Barnaby Avenue - Bartestree,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,62.6
751004,Barnaby Avenue - Bartestree,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,215.9
751004,Barnaby Avenue - Bartestree,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,136.6
751004,Barnaby Avenue - Bartestree,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.18
751004,Barnaby Avenue - Bartestree,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.77
751004,Barnaby Avenue - Bartestree,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.34
751004,Barnaby Avenue - Bartestree,2023-08-05 13:50:00+00:00,feeder,5.0,N Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.1
751004,Barnaby Avenue - Bartestree,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
751004,Barnaby Avenue - Bartestree,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
751004,Barnaby Avenue - Bartestree,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.58
751004,Barnaby Avenue - Bartestree,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.36
751004,Barnaby Avenue - Bartestree,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (RMS),A,117.5
751004,Barnaby Avenue - Bartestree,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
751004,Barnaby Avenue - Bartestree,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,89.7
751004,Barnaby Avenue - Bartestree,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
751004,Barnaby Avenue - Bartestree,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751004,Barnaby Avenue - Bartestree,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
751004,Barnaby Avenue - Bartestree,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.23
751004,Barnaby Avenue - Bartestree,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.31
751004,Barnaby Avenue - Bartestree,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (RMS),A,116.9
751004,Barnaby Avenue - Bartestree,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.1
751004,Barnaby Avenue - Bartestree,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
751004,Barnaby Avenue - Bartestree,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
751004,Barnaby Avenue - Bartestree,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
751004,Barnaby Avenue - Bartestree,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.15
751004,Barnaby Avenue - Bartestree,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
751004,Barnaby Avenue - Bartestree,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (RMS),A,114.8
751004,Barnaby Avenue - Bartestree,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
751004,Barnaby Avenue - Bartestree,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
751004,Barnaby Avenue - Bartestree,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,18.3
751004,Barnaby Avenue - Bartestree,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
751004,Barnaby Avenue - Bartestree,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
751004,Barnaby Avenue - Bartestree,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
751004,Barnaby Avenue - Bartestree,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
751004,Barnaby Avenue - Bartestree,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
751004,Barnaby Avenue - Bartestree,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
751004,Barnaby Avenue - Bartestree,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
751004,Barnaby Avenue - Bartestree,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,15.81
751004,Barnaby Avenue - Bartestree,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,52.73
751004,Barnaby Avenue - Bartestree,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,29.92
751004,Barnaby Avenue - Bartestree,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,325.7
751004,Barnaby Avenue - Bartestree,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,69.4
751004,Barnaby Avenue - Bartestree,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,218.8
751004,Barnaby Avenue - Bartestree,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,127.8
751004,Barnaby Avenue - Bartestree,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.59
751004,Barnaby Avenue - Bartestree,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.41
751004,Barnaby Avenue - Bartestree,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.54
751004,Barnaby Avenue - Bartestree,2023-08-05 13:40:00+00:00,feeder,5.0,N Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.9
751004,Barnaby Avenue - Bartestree,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
751004,Barnaby Avenue - Bartestree,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
751004,Barnaby Avenue - Bartestree,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
751004,Barnaby Avenue - Bartestree,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.11
751004,Barnaby Avenue - Bartestree,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.53
751004,Barnaby Avenue - Bartestree,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (RMS),A,92.1
751004,Barnaby Avenue - Bartestree,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
751004,Barnaby Avenue - Bartestree,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,72.3
751004,Barnaby Avenue - Bartestree,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
751004,Barnaby Avenue - Bartestree,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751004,Barnaby Avenue - Bartestree,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
751004,Barnaby Avenue - Bartestree,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.9
751004,Barnaby Avenue - Bartestree,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.95
751004,Barnaby Avenue - Bartestree,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (RMS),A,91.7
751004,Barnaby Avenue - Bartestree,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
751004,Barnaby Avenue - Bartestree,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
751004,Barnaby Avenue - Bartestree,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
751004,Barnaby Avenue - Bartestree,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
751004,Barnaby Avenue - Bartestree,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.19
751004,Barnaby Avenue - Bartestree,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
751004,Barnaby Avenue - Bartestree,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (RMS),A,90.0
751004,Barnaby Avenue - Bartestree,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
751004,Barnaby Avenue - Bartestree,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.2
751004,Barnaby Avenue - Bartestree,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
751004,Barnaby Avenue - Bartestree,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,18.4
751004,Barnaby Avenue - Bartestree,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
751004,Barnaby Avenue - Bartestree,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
751004,Barnaby Avenue - Bartestree,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
751004,Barnaby Avenue - Bartestree,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
751004,Barnaby Avenue - Bartestree,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
751004,Barnaby Avenue - Bartestree,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
751004,Barnaby Avenue - Bartestree,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
751004,Barnaby Avenue - Bartestree,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,18.57
751004,Barnaby Avenue - Bartestree,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,45.61
751004,Barnaby Avenue - Bartestree,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,35.5
751004,Barnaby Avenue - Bartestree,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,258.4
751004,Barnaby Avenue - Bartestree,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,80.4
751004,Barnaby Avenue - Bartestree,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,189.1
751004,Barnaby Avenue - Bartestree,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,151.5
751004,Barnaby Avenue - Bartestree,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.09
751004,Barnaby Avenue - Bartestree,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.49
751004,Barnaby Avenue - Bartestree,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.79
751004,Barnaby Avenue - Bartestree,2023-08-05 13:30:00+00:00,feeder,5.0,N Current (RMS),A,24.7
751004,Barnaby Avenue - Bartestree,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.3
751004,Barnaby Avenue - Bartestree,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
751004,Barnaby Avenue - Bartestree,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
751004,Barnaby Avenue - Bartestree,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
751004,Barnaby Avenue - Bartestree,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.85
751004,Barnaby Avenue - Bartestree,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.07
751004,Barnaby Avenue - Bartestree,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.68
751004,Barnaby Avenue - Bartestree,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (RMS),A,76.6
751004,Barnaby Avenue - Bartestree,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.1
751004,Barnaby Avenue - Bartestree,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
751004,Barnaby Avenue - Bartestree,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
751004,Barnaby Avenue - Bartestree,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
751004,Barnaby Avenue - Bartestree,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.01
751004,Barnaby Avenue - Bartestree,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (RMS),A,76.2
751004,Barnaby Avenue - Bartestree,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
751004,Barnaby Avenue - Bartestree,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
751004,Barnaby Avenue - Bartestree,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
751004,Barnaby Avenue - Bartestree,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.74
751004,Barnaby Avenue - Bartestree,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
751004,Barnaby Avenue - Bartestree,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (RMS),A,74.7
751004,Barnaby Avenue - Bartestree,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
751004,Barnaby Avenue - Bartestree,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.5
751004,Barnaby Avenue - Bartestree,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,18.8
751004,Barnaby Avenue - Bartestree,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
751004,Barnaby Avenue - Bartestree,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
751004,Barnaby Avenue - Bartestree,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
751004,Barnaby Avenue - Bartestree,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
751004,Barnaby Avenue - Bartestree,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
751004,Barnaby Avenue - Bartestree,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
751004,Barnaby Avenue - Bartestree,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,16.28
751004,Barnaby Avenue - Bartestree,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,40.44
751004,Barnaby Avenue - Bartestree,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,32.8
751004,Barnaby Avenue - Bartestree,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,210.2
751004,Barnaby Avenue - Bartestree,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,71.1
751004,Barnaby Avenue - Bartestree,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,167.8
751004,Barnaby Avenue - Bartestree,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,140.4
751004,Barnaby Avenue - Bartestree,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.41
751004,Barnaby Avenue - Bartestree,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.47
751004,Barnaby Avenue - Bartestree,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.75
751004,Barnaby Avenue - Bartestree,2023-08-05 13:20:00+00:00,feeder,5.0,N Current (RMS),A,29.5
751004,Barnaby Avenue - Bartestree,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.2
751004,Barnaby Avenue - Bartestree,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
