Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
751004,Barnaby Avenue - Bartestree,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
751004,Barnaby Avenue - Bartestree,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.25
751004,Barnaby Avenue - Bartestree,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.73
751004,Barnaby Avenue - Bartestree,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.05
751004,Barnaby Avenue - Bartestree,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (RMS),A,57.6
751004,Barnaby Avenue - Bartestree,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.9
751004,Barnaby Avenue - Bartestree,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.2
751004,Barnaby Avenue - Bartestree,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
751004,Barnaby Avenue - Bartestree,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
751004,Barnaby Avenue - Bartestree,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
751004,Barnaby Avenue - Bartestree,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.95
751004,Barnaby Avenue - Bartestree,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (RMS),A,57.4
751004,Barnaby Avenue - Bartestree,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
751004,Barnaby Avenue - Bartestree,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
751004,Barnaby Avenue - Bartestree,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.77
751004,Barnaby Avenue - Bartestree,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.17
751004,Barnaby Avenue - Bartestree,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.37
751004,Barnaby Avenue - Bartestree,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
751004,Barnaby Avenue - Bartestree,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (RMS),A,56.1
751004,Barnaby Avenue - Bartestree,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.5
751004,Barnaby Avenue - Bartestree,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.9
751004,Barnaby Avenue - Bartestree,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,18.3
751004,Barnaby Avenue - Bartestree,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
751004,Barnaby Avenue - Bartestree,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
751004,Barnaby Avenue - Bartestree,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
751004,Barnaby Avenue - Bartestree,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
751004,Barnaby Avenue - Bartestree,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
751004,Barnaby Avenue - Bartestree,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
751004,Barnaby Avenue - Bartestree,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,29.46
751004,Barnaby Avenue - Bartestree,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,37.4
751004,Barnaby Avenue - Bartestree,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,33.23
751004,Barnaby Avenue - Bartestree,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,169.7
751004,Barnaby Avenue - Bartestree,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,125.5
751004,Barnaby Avenue - Bartestree,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,155.5
751004,Barnaby Avenue - Bartestree,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,140.7
751004,Barnaby Avenue - Bartestree,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
751004,Barnaby Avenue - Bartestree,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.74
751004,Barnaby Avenue - Bartestree,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.41
751004,Barnaby Avenue - Bartestree,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.4
751004,Barnaby Avenue - Bartestree,2023-08-05 13:10:00+00:00,feeder,5.0,N Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.9
751004,Barnaby Avenue - Bartestree,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
751004,Barnaby Avenue - Bartestree,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
751004,Barnaby Avenue - Bartestree,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.59
751004,Barnaby Avenue - Bartestree,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.35
751004,Barnaby Avenue - Bartestree,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.16
751004,Barnaby Avenue - Bartestree,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (RMS),A,58.1
751004,Barnaby Avenue - Bartestree,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
751004,Barnaby Avenue - Bartestree,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
751004,Barnaby Avenue - Bartestree,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
751004,Barnaby Avenue - Bartestree,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.42
751004,Barnaby Avenue - Bartestree,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
751004,Barnaby Avenue - Bartestree,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.62
751004,Barnaby Avenue - Bartestree,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (RMS),A,57.9
751004,Barnaby Avenue - Bartestree,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
751004,Barnaby Avenue - Bartestree,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
751004,Barnaby Avenue - Bartestree,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
751004,Barnaby Avenue - Bartestree,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
751004,Barnaby Avenue - Bartestree,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.73
751004,Barnaby Avenue - Bartestree,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.67
751004,Barnaby Avenue - Bartestree,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.91
751004,Barnaby Avenue - Bartestree,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
751004,Barnaby Avenue - Bartestree,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (RMS),A,56.6
751004,Barnaby Avenue - Bartestree,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.7
751004,Barnaby Avenue - Bartestree,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
751004,Barnaby Avenue - Bartestree,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,18.1
751004,Barnaby Avenue - Bartestree,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
751004,Barnaby Avenue - Bartestree,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
751004,Barnaby Avenue - Bartestree,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
751004,Barnaby Avenue - Bartestree,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
751004,Barnaby Avenue - Bartestree,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
751004,Barnaby Avenue - Bartestree,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751004,Barnaby Avenue - Bartestree,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
751004,Barnaby Avenue - Bartestree,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,33.41
751004,Barnaby Avenue - Bartestree,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,37.82
751004,Barnaby Avenue - Bartestree,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,29.78
751004,Barnaby Avenue - Bartestree,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,170.6
751004,Barnaby Avenue - Bartestree,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,140.2
751004,Barnaby Avenue - Bartestree,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,157.4
751004,Barnaby Avenue - Bartestree,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,127.3
751004,Barnaby Avenue - Bartestree,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
751004,Barnaby Avenue - Bartestree,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.59
751004,Barnaby Avenue - Bartestree,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.64
751004,Barnaby Avenue - Bartestree,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.12
751004,Barnaby Avenue - Bartestree,2023-08-05 13:00:00+00:00,feeder,5.0,N Current (RMS),A,33.5
751004,Barnaby Avenue - Bartestree,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.4
751004,Barnaby Avenue - Bartestree,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.4
751004,Barnaby Avenue - Bartestree,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
751004,Barnaby Avenue - Bartestree,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.4
751004,Barnaby Avenue - Bartestree,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.02
751004,Barnaby Avenue - Bartestree,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.33
751004,Barnaby Avenue - Bartestree,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (RMS),A,52.6
751004,Barnaby Avenue - Bartestree,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
751004,Barnaby Avenue - Bartestree,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
751004,Barnaby Avenue - Bartestree,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.1
751004,Barnaby Avenue - Bartestree,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.34
751004,Barnaby Avenue - Bartestree,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.03
751004,Barnaby Avenue - Bartestree,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.54
751004,Barnaby Avenue - Bartestree,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (RMS),A,52.5
751004,Barnaby Avenue - Bartestree,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
751004,Barnaby Avenue - Bartestree,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
751004,Barnaby Avenue - Bartestree,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
751004,Barnaby Avenue - Bartestree,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.5
751004,Barnaby Avenue - Bartestree,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.15
751004,Barnaby Avenue - Bartestree,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.62
751004,Barnaby Avenue - Bartestree,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
751004,Barnaby Avenue - Bartestree,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (RMS),A,51.2
751004,Barnaby Avenue - Bartestree,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
751004,Barnaby Avenue - Bartestree,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.9
751004,Barnaby Avenue - Bartestree,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,17.9
751004,Barnaby Avenue - Bartestree,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
751004,Barnaby Avenue - Bartestree,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
751004,Barnaby Avenue - Bartestree,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
751004,Barnaby Avenue - Bartestree,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
751004,Barnaby Avenue - Bartestree,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
751004,Barnaby Avenue - Bartestree,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
751004,Barnaby Avenue - Bartestree,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,25.49
751004,Barnaby Avenue - Bartestree,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,39.31
751004,Barnaby Avenue - Bartestree,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,34.36
751004,Barnaby Avenue - Bartestree,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,147.0
751004,Barnaby Avenue - Bartestree,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,107.7
751004,Barnaby Avenue - Bartestree,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,163.7
751004,Barnaby Avenue - Bartestree,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,147.8
751004,Barnaby Avenue - Bartestree,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.96
751004,Barnaby Avenue - Bartestree,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.31
751004,Barnaby Avenue - Bartestree,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.29
751004,Barnaby Avenue - Bartestree,2023-08-05 12:50:00+00:00,feeder,5.0,N Current (RMS),A,38.6
751004,Barnaby Avenue - Bartestree,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.3
751004,Barnaby Avenue - Bartestree,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,52.4
751004,Barnaby Avenue - Bartestree,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
751004,Barnaby Avenue - Bartestree,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
751004,Barnaby Avenue - Bartestree,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.88
751004,Barnaby Avenue - Bartestree,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.81
751004,Barnaby Avenue - Bartestree,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.16
751004,Barnaby Avenue - Bartestree,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (RMS),A,60.3
751004,Barnaby Avenue - Bartestree,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.9
751004,Barnaby Avenue - Bartestree,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.9
751004,Barnaby Avenue - Bartestree,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
751004,Barnaby Avenue - Bartestree,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.43
751004,Barnaby Avenue - Bartestree,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
751004,Barnaby Avenue - Bartestree,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.86
751004,Barnaby Avenue - Bartestree,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (RMS),A,60.1
751004,Barnaby Avenue - Bartestree,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
751004,Barnaby Avenue - Bartestree,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
751004,Barnaby Avenue - Bartestree,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
751004,Barnaby Avenue - Bartestree,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.44
751004,Barnaby Avenue - Bartestree,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.61
751004,Barnaby Avenue - Bartestree,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
751004,Barnaby Avenue - Bartestree,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (RMS),A,58.8
751004,Barnaby Avenue - Bartestree,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
751004,Barnaby Avenue - Bartestree,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.8
751004,Barnaby Avenue - Bartestree,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,18.0
751004,Barnaby Avenue - Bartestree,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
751004,Barnaby Avenue - Bartestree,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
751004,Barnaby Avenue - Bartestree,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
751004,Barnaby Avenue - Bartestree,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
751004,Barnaby Avenue - Bartestree,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
751004,Barnaby Avenue - Bartestree,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
751004,Barnaby Avenue - Bartestree,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
751004,Barnaby Avenue - Bartestree,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,32.72
751004,Barnaby Avenue - Bartestree,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,38.44
751004,Barnaby Avenue - Bartestree,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,31.7
751004,Barnaby Avenue - Bartestree,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,191.4
751004,Barnaby Avenue - Bartestree,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,137.2
751004,Barnaby Avenue - Bartestree,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,160.3
751004,Barnaby Avenue - Bartestree,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,136.1
751004,Barnaby Avenue - Bartestree,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
751004,Barnaby Avenue - Bartestree,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.07
751004,Barnaby Avenue - Bartestree,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.73
751004,Barnaby Avenue - Bartestree,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.15
751004,Barnaby Avenue - Bartestree,2023-08-05 12:40:00+00:00,feeder,5.0,N Current (RMS),A,36.0
751004,Barnaby Avenue - Bartestree,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.6
751004,Barnaby Avenue - Bartestree,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.7
751004,Barnaby Avenue - Bartestree,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.69
751004,Barnaby Avenue - Bartestree,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.59
751004,Barnaby Avenue - Bartestree,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.07
751004,Barnaby Avenue - Bartestree,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (RMS),A,50.9
751004,Barnaby Avenue - Bartestree,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
751004,Barnaby Avenue - Bartestree,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
751004,Barnaby Avenue - Bartestree,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
751004,Barnaby Avenue - Bartestree,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.28
751004,Barnaby Avenue - Bartestree,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
751004,Barnaby Avenue - Bartestree,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.71
751004,Barnaby Avenue - Bartestree,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,50.7
751004,Barnaby Avenue - Bartestree,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
751004,Barnaby Avenue - Bartestree,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
751004,Barnaby Avenue - Bartestree,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
751004,Barnaby Avenue - Bartestree,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.78
751004,Barnaby Avenue - Bartestree,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.81
751004,Barnaby Avenue - Bartestree,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
751004,Barnaby Avenue - Bartestree,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (RMS),A,49.5
751004,Barnaby Avenue - Bartestree,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
751004,Barnaby Avenue - Bartestree,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.8
751004,Barnaby Avenue - Bartestree,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,18.5
751004,Barnaby Avenue - Bartestree,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
751004,Barnaby Avenue - Bartestree,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
751004,Barnaby Avenue - Bartestree,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
751004,Barnaby Avenue - Bartestree,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
751004,Barnaby Avenue - Bartestree,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
751004,Barnaby Avenue - Bartestree,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
751004,Barnaby Avenue - Bartestree,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
751004,Barnaby Avenue - Bartestree,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,28.83
751004,Barnaby Avenue - Bartestree,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,39.57
751004,Barnaby Avenue - Bartestree,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,32.5
751004,Barnaby Avenue - Bartestree,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,148.5
751004,Barnaby Avenue - Bartestree,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,120.7
751004,Barnaby Avenue - Bartestree,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,164.3
751004,Barnaby Avenue - Bartestree,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,139.3
751004,Barnaby Avenue - Bartestree,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
751004,Barnaby Avenue - Bartestree,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.95
751004,Barnaby Avenue - Bartestree,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.97
751004,Barnaby Avenue - Bartestree,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.94
751004,Barnaby Avenue - Bartestree,2023-08-05 12:30:00+00:00,feeder,5.0,N Current (RMS),A,31.5
751004,Barnaby Avenue - Bartestree,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.7
751004,Barnaby Avenue - Bartestree,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.7
751004,Barnaby Avenue - Bartestree,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
751004,Barnaby Avenue - Bartestree,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.66
751004,Barnaby Avenue - Bartestree,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.65
751004,Barnaby Avenue - Bartestree,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (RMS),A,74.5
751004,Barnaby Avenue - Bartestree,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
751004,Barnaby Avenue - Bartestree,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
751004,Barnaby Avenue - Bartestree,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.6
751004,Barnaby Avenue - Bartestree,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751004,Barnaby Avenue - Bartestree,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.55
751004,Barnaby Avenue - Bartestree,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
751004,Barnaby Avenue - Bartestree,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.67
751004,Barnaby Avenue - Bartestree,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,74.2
751004,Barnaby Avenue - Bartestree,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
751004,Barnaby Avenue - Bartestree,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
751004,Barnaby Avenue - Bartestree,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
751004,Barnaby Avenue - Bartestree,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.29
751004,Barnaby Avenue - Bartestree,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.03
751004,Barnaby Avenue - Bartestree,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.23
751004,Barnaby Avenue - Bartestree,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.04
751004,Barnaby Avenue - Bartestree,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (RMS),A,72.8
751004,Barnaby Avenue - Bartestree,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
751004,Barnaby Avenue - Bartestree,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.2
751004,Barnaby Avenue - Bartestree,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.2
751004,Barnaby Avenue - Bartestree,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,19.1
751004,Barnaby Avenue - Bartestree,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
751004,Barnaby Avenue - Bartestree,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
751004,Barnaby Avenue - Bartestree,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
751004,Barnaby Avenue - Bartestree,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
751004,Barnaby Avenue - Bartestree,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
751004,Barnaby Avenue - Bartestree,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
751004,Barnaby Avenue - Bartestree,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,26.41
751004,Barnaby Avenue - Bartestree,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,39.71
751004,Barnaby Avenue - Bartestree,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,49.3
751004,Barnaby Avenue - Bartestree,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,198.2
751004,Barnaby Avenue - Bartestree,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,110.1
751004,Barnaby Avenue - Bartestree,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,163.5
751004,Barnaby Avenue - Bartestree,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,207.1
751004,Barnaby Avenue - Bartestree,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.51
751004,Barnaby Avenue - Bartestree,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.57
751004,Barnaby Avenue - Bartestree,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.92
751004,Barnaby Avenue - Bartestree,2023-08-05 12:20:00+00:00,feeder,5.0,N Current (RMS),A,42.3
751004,Barnaby Avenue - Bartestree,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,64.8
751004,Barnaby Avenue - Bartestree,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.2
751004,Barnaby Avenue - Bartestree,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
751004,Barnaby Avenue - Bartestree,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.02
751004,Barnaby Avenue - Bartestree,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.9
751004,Barnaby Avenue - Bartestree,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.84
751004,Barnaby Avenue - Bartestree,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,53.8
751004,Barnaby Avenue - Bartestree,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
751004,Barnaby Avenue - Bartestree,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
751004,Barnaby Avenue - Bartestree,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,75.2
751004,Barnaby Avenue - Bartestree,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751004,Barnaby Avenue - Bartestree,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.8
751004,Barnaby Avenue - Bartestree,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
751004,Barnaby Avenue - Bartestree,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.11
751004,Barnaby Avenue - Bartestree,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,53.6
751004,Barnaby Avenue - Bartestree,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
751004,Barnaby Avenue - Bartestree,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
751004,Barnaby Avenue - Bartestree,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
751004,Barnaby Avenue - Bartestree,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
751004,Barnaby Avenue - Bartestree,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.1
751004,Barnaby Avenue - Bartestree,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.14
751004,Barnaby Avenue - Bartestree,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.36
751004,Barnaby Avenue - Bartestree,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.93
751004,Barnaby Avenue - Bartestree,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (RMS),A,52.6
751004,Barnaby Avenue - Bartestree,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.8
751004,Barnaby Avenue - Bartestree,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
751004,Barnaby Avenue - Bartestree,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,19.2
751004,Barnaby Avenue - Bartestree,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
751004,Barnaby Avenue - Bartestree,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
751004,Barnaby Avenue - Bartestree,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
751004,Barnaby Avenue - Bartestree,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
751004,Barnaby Avenue - Bartestree,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
751004,Barnaby Avenue - Bartestree,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
751004,Barnaby Avenue - Bartestree,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,25.48
751004,Barnaby Avenue - Bartestree,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,41.84
751004,Barnaby Avenue - Bartestree,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,38.8
751004,Barnaby Avenue - Bartestree,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,147.9
751004,Barnaby Avenue - Bartestree,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,106.1
751004,Barnaby Avenue - Bartestree,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,172.3
751004,Barnaby Avenue - Bartestree,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,165.6
751004,Barnaby Avenue - Bartestree,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.47
751004,Barnaby Avenue - Bartestree,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.85
751004,Barnaby Avenue - Bartestree,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.47
751004,Barnaby Avenue - Bartestree,2023-08-05 12:10:00+00:00,feeder,5.0,N Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.4
751004,Barnaby Avenue - Bartestree,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
751004,Barnaby Avenue - Bartestree,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
751004,Barnaby Avenue - Bartestree,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
751004,Barnaby Avenue - Bartestree,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.17
751004,Barnaby Avenue - Bartestree,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.32
751004,Barnaby Avenue - Bartestree,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.36
751004,Barnaby Avenue - Bartestree,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,55.7
751004,Barnaby Avenue - Bartestree,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
751004,Barnaby Avenue - Bartestree,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
751004,Barnaby Avenue - Bartestree,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.2
751004,Barnaby Avenue - Bartestree,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
751004,Barnaby Avenue - Bartestree,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751004,Barnaby Avenue - Bartestree,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.07
751004,Barnaby Avenue - Bartestree,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
751004,Barnaby Avenue - Bartestree,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
751004,Barnaby Avenue - Bartestree,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,55.5
751004,Barnaby Avenue - Bartestree,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
751004,Barnaby Avenue - Bartestree,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.62
751004,Barnaby Avenue - Bartestree,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.9
751004,Barnaby Avenue - Bartestree,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.22
751004,Barnaby Avenue - Bartestree,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (RMS),A,54.1
751004,Barnaby Avenue - Bartestree,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
751004,Barnaby Avenue - Bartestree,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,79.7
751004,Barnaby Avenue - Bartestree,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
751004,Barnaby Avenue - Bartestree,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,19.0
751004,Barnaby Avenue - Bartestree,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
751004,Barnaby Avenue - Bartestree,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
751004,Barnaby Avenue - Bartestree,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
751004,Barnaby Avenue - Bartestree,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
751004,Barnaby Avenue - Bartestree,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
751004,Barnaby Avenue - Bartestree,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
751004,Barnaby Avenue - Bartestree,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751004,Barnaby Avenue - Bartestree,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,29.32
751004,Barnaby Avenue - Bartestree,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,41.43
751004,Barnaby Avenue - Bartestree,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,32.09
751004,Barnaby Avenue - Bartestree,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,155.0
751004,Barnaby Avenue - Bartestree,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,123.0
751004,Barnaby Avenue - Bartestree,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,171.2
751004,Barnaby Avenue - Bartestree,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,134.5
751004,Barnaby Avenue - Bartestree,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.91
751004,Barnaby Avenue - Bartestree,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.57
751004,Barnaby Avenue - Bartestree,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.33
751004,Barnaby Avenue - Bartestree,2023-08-05 12:00:00+00:00,feeder,5.0,N Current (RMS),A,36.7
751004,Barnaby Avenue - Bartestree,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,56.5
751004,Barnaby Avenue - Bartestree,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.5
751004,Barnaby Avenue - Bartestree,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
751004,Barnaby Avenue - Bartestree,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.18
751004,Barnaby Avenue - Bartestree,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.53
751004,Barnaby Avenue - Bartestree,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.78
751004,Barnaby Avenue - Bartestree,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,63.8
751004,Barnaby Avenue - Bartestree,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
751004,Barnaby Avenue - Bartestree,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
751004,Barnaby Avenue - Bartestree,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751004,Barnaby Avenue - Bartestree,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.74
751004,Barnaby Avenue - Bartestree,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
751004,Barnaby Avenue - Bartestree,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
751004,Barnaby Avenue - Bartestree,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,63.5
751004,Barnaby Avenue - Bartestree,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
751004,Barnaby Avenue - Bartestree,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.4
751004,Barnaby Avenue - Bartestree,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.2
751004,Barnaby Avenue - Bartestree,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,25.52
751004,Barnaby Avenue - Bartestree,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.62
751004,Barnaby Avenue - Bartestree,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (RMS),A,61.9
751004,Barnaby Avenue - Bartestree,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,104.8
751004,Barnaby Avenue - Bartestree,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,19.0
751004,Barnaby Avenue - Bartestree,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
751004,Barnaby Avenue - Bartestree,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
751004,Barnaby Avenue - Bartestree,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
751004,Barnaby Avenue - Bartestree,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
