Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
751004,Barnaby Avenue - Bartestree,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
751004,Barnaby Avenue - Bartestree,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
751004,Barnaby Avenue - Bartestree,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,29.03
751004,Barnaby Avenue - Bartestree,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,48.37
751004,Barnaby Avenue - Bartestree,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,33.86
751004,Barnaby Avenue - Bartestree,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,179.4
751004,Barnaby Avenue - Bartestree,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,120.6
751004,Barnaby Avenue - Bartestree,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,198.2
751004,Barnaby Avenue - Bartestree,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,141.9
751004,Barnaby Avenue - Bartestree,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.85
751004,Barnaby Avenue - Bartestree,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,18.22
751004,Barnaby Avenue - Bartestree,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.49
751004,Barnaby Avenue - Bartestree,2023-08-05 11:50:00+00:00,feeder,5.0,N Current (RMS),A,49.5
751004,Barnaby Avenue - Bartestree,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
751004,Barnaby Avenue - Bartestree,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,75.1
751004,Barnaby Avenue - Bartestree,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
751004,Barnaby Avenue - Bartestree,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
751004,Barnaby Avenue - Bartestree,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.85
751004,Barnaby Avenue - Bartestree,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.8
751004,Barnaby Avenue - Bartestree,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.04
751004,Barnaby Avenue - Bartestree,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,65.8
751004,Barnaby Avenue - Bartestree,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
751004,Barnaby Avenue - Bartestree,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
751004,Barnaby Avenue - Bartestree,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751004,Barnaby Avenue - Bartestree,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
751004,Barnaby Avenue - Bartestree,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.84
751004,Barnaby Avenue - Bartestree,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
751004,Barnaby Avenue - Bartestree,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.81
751004,Barnaby Avenue - Bartestree,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,65.6
751004,Barnaby Avenue - Bartestree,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.6
751004,Barnaby Avenue - Bartestree,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
751004,Barnaby Avenue - Bartestree,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
751004,Barnaby Avenue - Bartestree,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.94
751004,Barnaby Avenue - Bartestree,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.63
751004,Barnaby Avenue - Bartestree,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.23
751004,Barnaby Avenue - Bartestree,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
751004,Barnaby Avenue - Bartestree,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (RMS),A,63.9
751004,Barnaby Avenue - Bartestree,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
751004,Barnaby Avenue - Bartestree,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,83.0
751004,Barnaby Avenue - Bartestree,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,18.9
751004,Barnaby Avenue - Bartestree,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
751004,Barnaby Avenue - Bartestree,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
751004,Barnaby Avenue - Bartestree,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
751004,Barnaby Avenue - Bartestree,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
751004,Barnaby Avenue - Bartestree,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
751004,Barnaby Avenue - Bartestree,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
751004,Barnaby Avenue - Bartestree,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,32.18
751004,Barnaby Avenue - Bartestree,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,52.26
751004,Barnaby Avenue - Bartestree,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,30.62
751004,Barnaby Avenue - Bartestree,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,174.6
751004,Barnaby Avenue - Bartestree,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,133.3
751004,Barnaby Avenue - Bartestree,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,216.4
751004,Barnaby Avenue - Bartestree,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,129.2
751004,Barnaby Avenue - Bartestree,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
751004,Barnaby Avenue - Bartestree,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.77
751004,Barnaby Avenue - Bartestree,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,21.29
751004,Barnaby Avenue - Bartestree,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.72
751004,Barnaby Avenue - Bartestree,2023-08-05 11:40:00+00:00,feeder,5.0,N Current (RMS),A,67.8
751004,Barnaby Avenue - Bartestree,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,87.4
751004,Barnaby Avenue - Bartestree,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
751004,Barnaby Avenue - Bartestree,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.16
751004,Barnaby Avenue - Bartestree,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.4
751004,Barnaby Avenue - Bartestree,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.82
751004,Barnaby Avenue - Bartestree,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,65.1
751004,Barnaby Avenue - Bartestree,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
751004,Barnaby Avenue - Bartestree,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
751004,Barnaby Avenue - Bartestree,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751004,Barnaby Avenue - Bartestree,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
751004,Barnaby Avenue - Bartestree,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.52
751004,Barnaby Avenue - Bartestree,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
751004,Barnaby Avenue - Bartestree,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.34
751004,Barnaby Avenue - Bartestree,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,64.8
751004,Barnaby Avenue - Bartestree,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,63.8
751004,Barnaby Avenue - Bartestree,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
751004,Barnaby Avenue - Bartestree,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.13
751004,Barnaby Avenue - Bartestree,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.62
751004,Barnaby Avenue - Bartestree,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.8
751004,Barnaby Avenue - Bartestree,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
751004,Barnaby Avenue - Bartestree,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (RMS),A,63.5
751004,Barnaby Avenue - Bartestree,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.7
751004,Barnaby Avenue - Bartestree,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,19.0
751004,Barnaby Avenue - Bartestree,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
751004,Barnaby Avenue - Bartestree,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
751004,Barnaby Avenue - Bartestree,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
751004,Barnaby Avenue - Bartestree,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
751004,Barnaby Avenue - Bartestree,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
751004,Barnaby Avenue - Bartestree,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
751004,Barnaby Avenue - Bartestree,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
751004,Barnaby Avenue - Bartestree,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,36.06
751004,Barnaby Avenue - Bartestree,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,45.91
751004,Barnaby Avenue - Bartestree,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,28.86
751004,Barnaby Avenue - Bartestree,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,223.1
751004,Barnaby Avenue - Bartestree,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,149.9
751004,Barnaby Avenue - Bartestree,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,188.7
751004,Barnaby Avenue - Bartestree,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,121.0
751004,Barnaby Avenue - Bartestree,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.73
751004,Barnaby Avenue - Bartestree,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.43
751004,Barnaby Avenue - Bartestree,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.28
751004,Barnaby Avenue - Bartestree,2023-08-05 11:30:00+00:00,feeder,5.0,N Current (RMS),A,53.4
751004,Barnaby Avenue - Bartestree,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,68.7
751004,Barnaby Avenue - Bartestree,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
751004,Barnaby Avenue - Bartestree,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
751004,Barnaby Avenue - Bartestree,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.71
751004,Barnaby Avenue - Bartestree,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.92
751004,Barnaby Avenue - Bartestree,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.04
751004,Barnaby Avenue - Bartestree,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,57.9
751004,Barnaby Avenue - Bartestree,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.5
751004,Barnaby Avenue - Bartestree,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.9
751004,Barnaby Avenue - Bartestree,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
751004,Barnaby Avenue - Bartestree,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
751004,Barnaby Avenue - Bartestree,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751004,Barnaby Avenue - Bartestree,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.36
751004,Barnaby Avenue - Bartestree,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
751004,Barnaby Avenue - Bartestree,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
751004,Barnaby Avenue - Bartestree,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,57.6
751004,Barnaby Avenue - Bartestree,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.64
751004,Barnaby Avenue - Bartestree,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.8
751004,Barnaby Avenue - Bartestree,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.81
751004,Barnaby Avenue - Bartestree,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.43
751004,Barnaby Avenue - Bartestree,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (RMS),A,56.5
751004,Barnaby Avenue - Bartestree,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
751004,Barnaby Avenue - Bartestree,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.5
751004,Barnaby Avenue - Bartestree,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,19.0
751004,Barnaby Avenue - Bartestree,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
751004,Barnaby Avenue - Bartestree,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
751004,Barnaby Avenue - Bartestree,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
751004,Barnaby Avenue - Bartestree,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
751004,Barnaby Avenue - Bartestree,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751004,Barnaby Avenue - Bartestree,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,34.6
751004,Barnaby Avenue - Bartestree,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,43.99
751004,Barnaby Avenue - Bartestree,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,28.19
751004,Barnaby Avenue - Bartestree,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,185.9
751004,Barnaby Avenue - Bartestree,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,143.5
751004,Barnaby Avenue - Bartestree,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,182.0
751004,Barnaby Avenue - Bartestree,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,118.8
751004,Barnaby Avenue - Bartestree,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.6
751004,Barnaby Avenue - Bartestree,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.76
751004,Barnaby Avenue - Bartestree,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.31
751004,Barnaby Avenue - Bartestree,2023-08-05 11:20:00+00:00,feeder,5.0,N Current (RMS),A,31.8
751004,Barnaby Avenue - Bartestree,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.4
751004,Barnaby Avenue - Bartestree,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
751004,Barnaby Avenue - Bartestree,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
751004,Barnaby Avenue - Bartestree,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.97
751004,Barnaby Avenue - Bartestree,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.83
751004,Barnaby Avenue - Bartestree,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.9
751004,Barnaby Avenue - Bartestree,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,57.2
751004,Barnaby Avenue - Bartestree,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.6
751004,Barnaby Avenue - Bartestree,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,78.3
751004,Barnaby Avenue - Bartestree,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
751004,Barnaby Avenue - Bartestree,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
751004,Barnaby Avenue - Bartestree,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751004,Barnaby Avenue - Bartestree,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.54
751004,Barnaby Avenue - Bartestree,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
751004,Barnaby Avenue - Bartestree,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.37
751004,Barnaby Avenue - Bartestree,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,56.9
751004,Barnaby Avenue - Bartestree,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
751004,Barnaby Avenue - Bartestree,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
751004,Barnaby Avenue - Bartestree,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.8
751004,Barnaby Avenue - Bartestree,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.19
751004,Barnaby Avenue - Bartestree,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.5
751004,Barnaby Avenue - Bartestree,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.12
751004,Barnaby Avenue - Bartestree,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (RMS),A,55.8
751004,Barnaby Avenue - Bartestree,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
751004,Barnaby Avenue - Bartestree,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
751004,Barnaby Avenue - Bartestree,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
751004,Barnaby Avenue - Bartestree,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,19.1
751004,Barnaby Avenue - Bartestree,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
751004,Barnaby Avenue - Bartestree,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
751004,Barnaby Avenue - Bartestree,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
751004,Barnaby Avenue - Bartestree,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
751004,Barnaby Avenue - Bartestree,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
751004,Barnaby Avenue - Bartestree,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,39.3
751004,Barnaby Avenue - Bartestree,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,46.52
751004,Barnaby Avenue - Bartestree,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,31.71
751004,Barnaby Avenue - Bartestree,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,165.6
751004,Barnaby Avenue - Bartestree,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,162.4
751004,Barnaby Avenue - Bartestree,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,191.4
751004,Barnaby Avenue - Bartestree,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,135.7
751004,Barnaby Avenue - Bartestree,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.27
751004,Barnaby Avenue - Bartestree,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.09
751004,Barnaby Avenue - Bartestree,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.89
751004,Barnaby Avenue - Bartestree,2023-08-05 11:10:00+00:00,feeder,5.0,N Current (RMS),A,29.1
751004,Barnaby Avenue - Bartestree,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.9
751004,Barnaby Avenue - Bartestree,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
751004,Barnaby Avenue - Bartestree,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
751004,Barnaby Avenue - Bartestree,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.96
751004,Barnaby Avenue - Bartestree,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.87
751004,Barnaby Avenue - Bartestree,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.27
751004,Barnaby Avenue - Bartestree,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,64.8
751004,Barnaby Avenue - Bartestree,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
751004,Barnaby Avenue - Bartestree,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,74.3
751004,Barnaby Avenue - Bartestree,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
751004,Barnaby Avenue - Bartestree,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
751004,Barnaby Avenue - Bartestree,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751004,Barnaby Avenue - Bartestree,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
751004,Barnaby Avenue - Bartestree,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.25
751004,Barnaby Avenue - Bartestree,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
751004,Barnaby Avenue - Bartestree,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.56
751004,Barnaby Avenue - Bartestree,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,64.5
751004,Barnaby Avenue - Bartestree,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
751004,Barnaby Avenue - Bartestree,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
751004,Barnaby Avenue - Bartestree,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.8
751004,Barnaby Avenue - Bartestree,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.66
751004,Barnaby Avenue - Bartestree,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
751004,Barnaby Avenue - Bartestree,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.62
751004,Barnaby Avenue - Bartestree,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.81
751004,Barnaby Avenue - Bartestree,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (RMS),A,63.2
751004,Barnaby Avenue - Bartestree,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.3
751004,Barnaby Avenue - Bartestree,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,19.3
751004,Barnaby Avenue - Bartestree,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
751004,Barnaby Avenue - Bartestree,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
751004,Barnaby Avenue - Bartestree,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
751004,Barnaby Avenue - Bartestree,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
751004,Barnaby Avenue - Bartestree,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
751004,Barnaby Avenue - Bartestree,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
751004,Barnaby Avenue - Bartestree,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,29.46
751004,Barnaby Avenue - Bartestree,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,49.49
751004,Barnaby Avenue - Bartestree,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,39.53
751004,Barnaby Avenue - Bartestree,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,175.9
751004,Barnaby Avenue - Bartestree,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,122.8
751004,Barnaby Avenue - Bartestree,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,203.8
751004,Barnaby Avenue - Bartestree,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,165.8
751004,Barnaby Avenue - Bartestree,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.7
751004,Barnaby Avenue - Bartestree,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.07
751004,Barnaby Avenue - Bartestree,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.3
751004,Barnaby Avenue - Bartestree,2023-08-05 11:00:00+00:00,feeder,5.0,N Current (RMS),A,28.9
751004,Barnaby Avenue - Bartestree,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
751004,Barnaby Avenue - Bartestree,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
751004,Barnaby Avenue - Bartestree,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
751004,Barnaby Avenue - Bartestree,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.82
751004,Barnaby Avenue - Bartestree,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.31
751004,Barnaby Avenue - Bartestree,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.48
751004,Barnaby Avenue - Bartestree,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,54.8
751004,Barnaby Avenue - Bartestree,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
751004,Barnaby Avenue - Bartestree,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
751004,Barnaby Avenue - Bartestree,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
751004,Barnaby Avenue - Bartestree,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
751004,Barnaby Avenue - Bartestree,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.03
751004,Barnaby Avenue - Bartestree,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
751004,Barnaby Avenue - Bartestree,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.95
751004,Barnaby Avenue - Bartestree,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,54.6
751004,Barnaby Avenue - Bartestree,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.7
751004,Barnaby Avenue - Bartestree,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
751004,Barnaby Avenue - Bartestree,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
751004,Barnaby Avenue - Bartestree,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.97
751004,Barnaby Avenue - Bartestree,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.22
751004,Barnaby Avenue - Bartestree,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.81
751004,Barnaby Avenue - Bartestree,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
751004,Barnaby Avenue - Bartestree,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (RMS),A,53.3
751004,Barnaby Avenue - Bartestree,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
751004,Barnaby Avenue - Bartestree,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.7
751004,Barnaby Avenue - Bartestree,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,19.3
751004,Barnaby Avenue - Bartestree,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
751004,Barnaby Avenue - Bartestree,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
751004,Barnaby Avenue - Bartestree,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
751004,Barnaby Avenue - Bartestree,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
751004,Barnaby Avenue - Bartestree,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
751004,Barnaby Avenue - Bartestree,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
751004,Barnaby Avenue - Bartestree,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
751004,Barnaby Avenue - Bartestree,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,28.77
751004,Barnaby Avenue - Bartestree,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,39.87
751004,Barnaby Avenue - Bartestree,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,28.87
751004,Barnaby Avenue - Bartestree,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,152.6
751004,Barnaby Avenue - Bartestree,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,120.4
751004,Barnaby Avenue - Bartestree,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,165.9
751004,Barnaby Avenue - Bartestree,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,122.5
751004,Barnaby Avenue - Bartestree,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
751004,Barnaby Avenue - Bartestree,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.21
751004,Barnaby Avenue - Bartestree,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.39
751004,Barnaby Avenue - Bartestree,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.95
751004,Barnaby Avenue - Bartestree,2023-08-05 10:50:00+00:00,feeder,5.0,N Current (RMS),A,31.9
751004,Barnaby Avenue - Bartestree,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
751004,Barnaby Avenue - Bartestree,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
751004,Barnaby Avenue - Bartestree,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
751004,Barnaby Avenue - Bartestree,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
751004,Barnaby Avenue - Bartestree,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.16
751004,Barnaby Avenue - Bartestree,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.22
751004,Barnaby Avenue - Bartestree,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.93
751004,Barnaby Avenue - Bartestree,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,52.1
751004,Barnaby Avenue - Bartestree,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
751004,Barnaby Avenue - Bartestree,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
751004,Barnaby Avenue - Bartestree,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
751004,Barnaby Avenue - Bartestree,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751004,Barnaby Avenue - Bartestree,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751004,Barnaby Avenue - Bartestree,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
751004,Barnaby Avenue - Bartestree,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.93
751004,Barnaby Avenue - Bartestree,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.86
751004,Barnaby Avenue - Bartestree,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.67
751004,Barnaby Avenue - Bartestree,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,51.9
751004,Barnaby Avenue - Bartestree,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,63.3
751004,Barnaby Avenue - Bartestree,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
751004,Barnaby Avenue - Bartestree,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
751004,Barnaby Avenue - Bartestree,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.76
751004,Barnaby Avenue - Bartestree,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
751004,Barnaby Avenue - Bartestree,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.08
751004,Barnaby Avenue - Bartestree,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.78
751004,Barnaby Avenue - Bartestree,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.49
751004,Barnaby Avenue - Bartestree,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (RMS),A,50.7
751004,Barnaby Avenue - Bartestree,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
751004,Barnaby Avenue - Bartestree,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,62.4
751004,Barnaby Avenue - Bartestree,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,19.2
751004,Barnaby Avenue - Bartestree,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
751004,Barnaby Avenue - Bartestree,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
751004,Barnaby Avenue - Bartestree,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
751004,Barnaby Avenue - Bartestree,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
751004,Barnaby Avenue - Bartestree,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
751004,Barnaby Avenue - Bartestree,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
751004,Barnaby Avenue - Bartestree,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,30.39
751004,Barnaby Avenue - Bartestree,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,42.25
751004,Barnaby Avenue - Bartestree,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,34.05
751004,Barnaby Avenue - Bartestree,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,147.8
751004,Barnaby Avenue - Bartestree,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,129.1
751004,Barnaby Avenue - Bartestree,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,174.9
751004,Barnaby Avenue - Bartestree,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,144.3
751004,Barnaby Avenue - Bartestree,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
751004,Barnaby Avenue - Bartestree,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.57
751004,Barnaby Avenue - Bartestree,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.72
751004,Barnaby Avenue - Bartestree,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.59
751004,Barnaby Avenue - Bartestree,2023-08-05 10:40:00+00:00,feeder,5.0,N Current (RMS),A,32.8
751004,Barnaby Avenue - Bartestree,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
751004,Barnaby Avenue - Bartestree,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,52.7
751004,Barnaby Avenue - Bartestree,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
751004,Barnaby Avenue - Bartestree,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
751004,Barnaby Avenue - Bartestree,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
751004,Barnaby Avenue - Bartestree,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.04
751004,Barnaby Avenue - Bartestree,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.45
751004,Barnaby Avenue - Bartestree,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.78
751004,Barnaby Avenue - Bartestree,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,59.8
751004,Barnaby Avenue - Bartestree,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
751004,Barnaby Avenue - Bartestree,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
751004,Barnaby Avenue - Bartestree,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.7
751004,Barnaby Avenue - Bartestree,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751004,Barnaby Avenue - Bartestree,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751004,Barnaby Avenue - Bartestree,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.39
751004,Barnaby Avenue - Bartestree,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
751004,Barnaby Avenue - Bartestree,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.9
751004,Barnaby Avenue - Bartestree,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,59.6
751004,Barnaby Avenue - Bartestree,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
751004,Barnaby Avenue - Bartestree,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
751004,Barnaby Avenue - Bartestree,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.1
751004,Barnaby Avenue - Bartestree,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.22
751004,Barnaby Avenue - Bartestree,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.27
751004,Barnaby Avenue - Bartestree,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.19
751004,Barnaby Avenue - Bartestree,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (RMS),A,58.2
751004,Barnaby Avenue - Bartestree,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.1
751004,Barnaby Avenue - Bartestree,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,76.2
751004,Barnaby Avenue - Bartestree,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,19.1
751004,Barnaby Avenue - Bartestree,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
751004,Barnaby Avenue - Bartestree,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
751004,Barnaby Avenue - Bartestree,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
751004,Barnaby Avenue - Bartestree,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
751004,Barnaby Avenue - Bartestree,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
751004,Barnaby Avenue - Bartestree,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
751004,Barnaby Avenue - Bartestree,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,37.22
751004,Barnaby Avenue - Bartestree,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,44.95
751004,Barnaby Avenue - Bartestree,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,37.47
751004,Barnaby Avenue - Bartestree,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,179.6
751004,Barnaby Avenue - Bartestree,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,156.9
751004,Barnaby Avenue - Bartestree,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,185.1
751004,Barnaby Avenue - Bartestree,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,159.0
751004,Barnaby Avenue - Bartestree,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.91
751004,Barnaby Avenue - Bartestree,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.34
751004,Barnaby Avenue - Bartestree,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.78
751004,Barnaby Avenue - Bartestree,2023-08-05 10:30:00+00:00,feeder,5.0,N Current (RMS),A,38.4
751004,Barnaby Avenue - Bartestree,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
751004,Barnaby Avenue - Bartestree,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,59.6
751004,Barnaby Avenue - Bartestree,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.4
751004,Barnaby Avenue - Bartestree,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.91
751004,Barnaby Avenue - Bartestree,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.68
751004,Barnaby Avenue - Bartestree,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.84
751004,Barnaby Avenue - Bartestree,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,57.4
751004,Barnaby Avenue - Bartestree,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
751004,Barnaby Avenue - Bartestree,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
751004,Barnaby Avenue - Bartestree,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.1
751004,Barnaby Avenue - Bartestree,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
751004,Barnaby Avenue - Bartestree,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
751004,Barnaby Avenue - Bartestree,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.28
