Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.94
751004,Barnaby Avenue - Bartestree,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,57.3
751004,Barnaby Avenue - Bartestree,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
751004,Barnaby Avenue - Bartestree,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
751004,Barnaby Avenue - Bartestree,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,75.2
751004,Barnaby Avenue - Bartestree,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.53
751004,Barnaby Avenue - Bartestree,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.83
751004,Barnaby Avenue - Bartestree,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.51
751004,Barnaby Avenue - Bartestree,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
751004,Barnaby Avenue - Bartestree,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (RMS),A,56.0
751004,Barnaby Avenue - Bartestree,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
751004,Barnaby Avenue - Bartestree,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,77.7
751004,Barnaby Avenue - Bartestree,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,18.9
751004,Barnaby Avenue - Bartestree,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
751004,Barnaby Avenue - Bartestree,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
751004,Barnaby Avenue - Bartestree,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
751004,Barnaby Avenue - Bartestree,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
751004,Barnaby Avenue - Bartestree,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
751004,Barnaby Avenue - Bartestree,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
751004,Barnaby Avenue - Bartestree,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
751004,Barnaby Avenue - Bartestree,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,28.88
751004,Barnaby Avenue - Bartestree,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,48.81
751004,Barnaby Avenue - Bartestree,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,45.1
751004,Barnaby Avenue - Bartestree,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,152.8
751004,Barnaby Avenue - Bartestree,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,121.6
751004,Barnaby Avenue - Bartestree,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,202.4
751004,Barnaby Avenue - Bartestree,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,189.7
751004,Barnaby Avenue - Bartestree,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
751004,Barnaby Avenue - Bartestree,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.44
751004,Barnaby Avenue - Bartestree,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.53
751004,Barnaby Avenue - Bartestree,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.34
751004,Barnaby Avenue - Bartestree,2023-08-05 10:20:00+00:00,feeder,5.0,N Current (RMS),A,43.4
751004,Barnaby Avenue - Bartestree,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,65.2
751004,Barnaby Avenue - Bartestree,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
751004,Barnaby Avenue - Bartestree,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
751004,Barnaby Avenue - Bartestree,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.36
751004,Barnaby Avenue - Bartestree,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.46
751004,Barnaby Avenue - Bartestree,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.75
751004,Barnaby Avenue - Bartestree,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,83.4
751004,Barnaby Avenue - Bartestree,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.1
751004,Barnaby Avenue - Bartestree,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.3
751004,Barnaby Avenue - Bartestree,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
751004,Barnaby Avenue - Bartestree,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751004,Barnaby Avenue - Bartestree,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
751004,Barnaby Avenue - Bartestree,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.04
751004,Barnaby Avenue - Bartestree,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.07
751004,Barnaby Avenue - Bartestree,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,83.1
751004,Barnaby Avenue - Bartestree,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,79.0
751004,Barnaby Avenue - Bartestree,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
751004,Barnaby Avenue - Bartestree,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.12
751004,Barnaby Avenue - Bartestree,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,25.07
751004,Barnaby Avenue - Bartestree,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.74
751004,Barnaby Avenue - Bartestree,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
751004,Barnaby Avenue - Bartestree,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (RMS),A,81.0
751004,Barnaby Avenue - Bartestree,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,103.6
751004,Barnaby Avenue - Bartestree,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,74.8
751004,Barnaby Avenue - Bartestree,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,18.9
751004,Barnaby Avenue - Bartestree,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
751004,Barnaby Avenue - Bartestree,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
751004,Barnaby Avenue - Bartestree,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
751004,Barnaby Avenue - Bartestree,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
751004,Barnaby Avenue - Bartestree,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
751004,Barnaby Avenue - Bartestree,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
751004,Barnaby Avenue - Bartestree,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
751004,Barnaby Avenue - Bartestree,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,45.86
751004,Barnaby Avenue - Bartestree,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,59.78
751004,Barnaby Avenue - Bartestree,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,34.0
751004,Barnaby Avenue - Bartestree,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,226.6
751004,Barnaby Avenue - Bartestree,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,190.1
751004,Barnaby Avenue - Bartestree,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,247.1
751004,Barnaby Avenue - Bartestree,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,143.8
751004,Barnaby Avenue - Bartestree,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.3
751004,Barnaby Avenue - Bartestree,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.7
751004,Barnaby Avenue - Bartestree,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.95
751004,Barnaby Avenue - Bartestree,2023-08-05 10:10:00+00:00,feeder,5.0,N Current (RMS),A,50.8
751004,Barnaby Avenue - Bartestree,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,71.6
751004,Barnaby Avenue - Bartestree,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
751004,Barnaby Avenue - Bartestree,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
751004,Barnaby Avenue - Bartestree,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.16
751004,Barnaby Avenue - Bartestree,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.98
751004,Barnaby Avenue - Bartestree,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.86
751004,Barnaby Avenue - Bartestree,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,76.8
751004,Barnaby Avenue - Bartestree,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.4
751004,Barnaby Avenue - Bartestree,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,82.7
751004,Barnaby Avenue - Bartestree,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,81.2
751004,Barnaby Avenue - Bartestree,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
751004,Barnaby Avenue - Bartestree,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
751004,Barnaby Avenue - Bartestree,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.01
751004,Barnaby Avenue - Bartestree,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,76.5
751004,Barnaby Avenue - Bartestree,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
751004,Barnaby Avenue - Bartestree,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
751004,Barnaby Avenue - Bartestree,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.07
751004,Barnaby Avenue - Bartestree,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.57
751004,Barnaby Avenue - Bartestree,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.39
751004,Barnaby Avenue - Bartestree,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.57
751004,Barnaby Avenue - Bartestree,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (RMS),A,74.8
751004,Barnaby Avenue - Bartestree,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,74.0
751004,Barnaby Avenue - Bartestree,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,78.8
751004,Barnaby Avenue - Bartestree,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
751004,Barnaby Avenue - Bartestree,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,18.8
751004,Barnaby Avenue - Bartestree,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
751004,Barnaby Avenue - Bartestree,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
751004,Barnaby Avenue - Bartestree,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
751004,Barnaby Avenue - Bartestree,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
751004,Barnaby Avenue - Bartestree,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
751004,Barnaby Avenue - Bartestree,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
751004,Barnaby Avenue - Bartestree,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
751004,Barnaby Avenue - Bartestree,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,35.3
751004,Barnaby Avenue - Bartestree,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,59.61
751004,Barnaby Avenue - Bartestree,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,39.39
751004,Barnaby Avenue - Bartestree,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,197.8
751004,Barnaby Avenue - Bartestree,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,151.9
751004,Barnaby Avenue - Bartestree,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,248.0
751004,Barnaby Avenue - Bartestree,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,167.2
751004,Barnaby Avenue - Bartestree,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.12
751004,Barnaby Avenue - Bartestree,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.8
751004,Barnaby Avenue - Bartestree,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.83
751004,Barnaby Avenue - Bartestree,2023-08-05 10:00:00+00:00,feeder,5.0,N Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
751004,Barnaby Avenue - Bartestree,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
751004,Barnaby Avenue - Bartestree,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
751004,Barnaby Avenue - Bartestree,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
751004,Barnaby Avenue - Bartestree,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.54
751004,Barnaby Avenue - Bartestree,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.37
751004,Barnaby Avenue - Bartestree,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.87
751004,Barnaby Avenue - Bartestree,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,62.6
751004,Barnaby Avenue - Bartestree,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
751004,Barnaby Avenue - Bartestree,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.9
751004,Barnaby Avenue - Bartestree,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.7
751004,Barnaby Avenue - Bartestree,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
751004,Barnaby Avenue - Bartestree,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
751004,Barnaby Avenue - Bartestree,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.61
751004,Barnaby Avenue - Bartestree,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (RMS),A,62.4
751004,Barnaby Avenue - Bartestree,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
751004,Barnaby Avenue - Bartestree,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.92
751004,Barnaby Avenue - Bartestree,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.55
751004,Barnaby Avenue - Bartestree,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.46
751004,Barnaby Avenue - Bartestree,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
751004,Barnaby Avenue - Bartestree,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (RMS),A,61.2
751004,Barnaby Avenue - Bartestree,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.2
751004,Barnaby Avenue - Bartestree,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,19.0
751004,Barnaby Avenue - Bartestree,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
751004,Barnaby Avenue - Bartestree,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
751004,Barnaby Avenue - Bartestree,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
751004,Barnaby Avenue - Bartestree,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
751004,Barnaby Avenue - Bartestree,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
751004,Barnaby Avenue - Bartestree,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
751004,Barnaby Avenue - Bartestree,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
751004,Barnaby Avenue - Bartestree,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,19.88
751004,Barnaby Avenue - Bartestree,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,35.59
751004,Barnaby Avenue - Bartestree,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,39.01
751004,Barnaby Avenue - Bartestree,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,166.9
751004,Barnaby Avenue - Bartestree,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,85.9
751004,Barnaby Avenue - Bartestree,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,147.9
751004,Barnaby Avenue - Bartestree,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,165.5
751004,Barnaby Avenue - Bartestree,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.25
751004,Barnaby Avenue - Bartestree,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.08
751004,Barnaby Avenue - Bartestree,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.35
751004,Barnaby Avenue - Bartestree,2023-08-05 09:50:00+00:00,feeder,5.0,N Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
751004,Barnaby Avenue - Bartestree,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
751004,Barnaby Avenue - Bartestree,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.94
751004,Barnaby Avenue - Bartestree,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.64
751004,Barnaby Avenue - Bartestree,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.08
751004,Barnaby Avenue - Bartestree,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,85.8
751004,Barnaby Avenue - Bartestree,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
751004,Barnaby Avenue - Bartestree,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,84.1
751004,Barnaby Avenue - Bartestree,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
751004,Barnaby Avenue - Bartestree,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
751004,Barnaby Avenue - Bartestree,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.1
751004,Barnaby Avenue - Bartestree,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
751004,Barnaby Avenue - Bartestree,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,85.4
751004,Barnaby Avenue - Bartestree,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.78
751004,Barnaby Avenue - Bartestree,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.02
751004,Barnaby Avenue - Bartestree,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.28
751004,Barnaby Avenue - Bartestree,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.57
751004,Barnaby Avenue - Bartestree,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (RMS),A,83.7
751004,Barnaby Avenue - Bartestree,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,69.1
751004,Barnaby Avenue - Bartestree,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,18.8
751004,Barnaby Avenue - Bartestree,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
751004,Barnaby Avenue - Bartestree,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
751004,Barnaby Avenue - Bartestree,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
751004,Barnaby Avenue - Bartestree,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
751004,Barnaby Avenue - Bartestree,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
751004,Barnaby Avenue - Bartestree,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
751004,Barnaby Avenue - Bartestree,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,26.09
751004,Barnaby Avenue - Bartestree,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,50.11
751004,Barnaby Avenue - Bartestree,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,32.31
751004,Barnaby Avenue - Bartestree,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,242.4
751004,Barnaby Avenue - Bartestree,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,109.8
751004,Barnaby Avenue - Bartestree,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,207.4
751004,Barnaby Avenue - Bartestree,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,137.7
751004,Barnaby Avenue - Bartestree,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.95
751004,Barnaby Avenue - Bartestree,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.82
751004,Barnaby Avenue - Bartestree,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.47
751004,Barnaby Avenue - Bartestree,2023-08-05 09:40:00+00:00,feeder,5.0,N Current (RMS),A,25.1
751004,Barnaby Avenue - Bartestree,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.9
751004,Barnaby Avenue - Bartestree,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
751004,Barnaby Avenue - Bartestree,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.75
751004,Barnaby Avenue - Bartestree,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.96
751004,Barnaby Avenue - Bartestree,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.35
751004,Barnaby Avenue - Bartestree,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,73.9
751004,Barnaby Avenue - Bartestree,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,76.3
751004,Barnaby Avenue - Bartestree,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,76.2
751004,Barnaby Avenue - Bartestree,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.8
751004,Barnaby Avenue - Bartestree,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751004,Barnaby Avenue - Bartestree,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
751004,Barnaby Avenue - Bartestree,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.05
751004,Barnaby Avenue - Bartestree,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.5
751004,Barnaby Avenue - Bartestree,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,73.6
751004,Barnaby Avenue - Bartestree,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
751004,Barnaby Avenue - Bartestree,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
751004,Barnaby Avenue - Bartestree,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.82
751004,Barnaby Avenue - Bartestree,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
751004,Barnaby Avenue - Bartestree,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.62
751004,Barnaby Avenue - Bartestree,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.91
751004,Barnaby Avenue - Bartestree,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (RMS),A,72.0
751004,Barnaby Avenue - Bartestree,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.9
751004,Barnaby Avenue - Bartestree,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
751004,Barnaby Avenue - Bartestree,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,18.7
751004,Barnaby Avenue - Bartestree,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
751004,Barnaby Avenue - Bartestree,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
751004,Barnaby Avenue - Bartestree,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
751004,Barnaby Avenue - Bartestree,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
751004,Barnaby Avenue - Bartestree,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
751004,Barnaby Avenue - Bartestree,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
751004,Barnaby Avenue - Bartestree,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,32.97
751004,Barnaby Avenue - Bartestree,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,43.45
751004,Barnaby Avenue - Bartestree,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,47.23
751004,Barnaby Avenue - Bartestree,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,207.5
751004,Barnaby Avenue - Bartestree,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,139.1
751004,Barnaby Avenue - Bartestree,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,180.8
751004,Barnaby Avenue - Bartestree,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,201.5
751004,Barnaby Avenue - Bartestree,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.47
751004,Barnaby Avenue - Bartestree,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.2
751004,Barnaby Avenue - Bartestree,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.58
751004,Barnaby Avenue - Bartestree,2023-08-05 09:30:00+00:00,feeder,5.0,N Current (RMS),A,43.8
751004,Barnaby Avenue - Bartestree,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
751004,Barnaby Avenue - Bartestree,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,57.7
751004,Barnaby Avenue - Bartestree,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
751004,Barnaby Avenue - Bartestree,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.44
751004,Barnaby Avenue - Bartestree,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.12
751004,Barnaby Avenue - Bartestree,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.32
751004,Barnaby Avenue - Bartestree,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,59.6
751004,Barnaby Avenue - Bartestree,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,75.4
751004,Barnaby Avenue - Bartestree,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.8
751004,Barnaby Avenue - Bartestree,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.7
751004,Barnaby Avenue - Bartestree,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
751004,Barnaby Avenue - Bartestree,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
751004,Barnaby Avenue - Bartestree,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.29
751004,Barnaby Avenue - Bartestree,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,59.4
751004,Barnaby Avenue - Bartestree,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
751004,Barnaby Avenue - Bartestree,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.28
751004,Barnaby Avenue - Bartestree,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.05
751004,Barnaby Avenue - Bartestree,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.08
751004,Barnaby Avenue - Bartestree,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.4
751004,Barnaby Avenue - Bartestree,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (RMS),A,58.0
751004,Barnaby Avenue - Bartestree,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.9
751004,Barnaby Avenue - Bartestree,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.7
751004,Barnaby Avenue - Bartestree,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,18.7
751004,Barnaby Avenue - Bartestree,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
751004,Barnaby Avenue - Bartestree,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
751004,Barnaby Avenue - Bartestree,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
751004,Barnaby Avenue - Bartestree,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
751004,Barnaby Avenue - Bartestree,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
751004,Barnaby Avenue - Bartestree,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
751004,Barnaby Avenue - Bartestree,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,28.46
751004,Barnaby Avenue - Bartestree,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,38.48
751004,Barnaby Avenue - Bartestree,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,48.59
751004,Barnaby Avenue - Bartestree,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,153.8
751004,Barnaby Avenue - Bartestree,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,120.7
751004,Barnaby Avenue - Bartestree,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,160.4
751004,Barnaby Avenue - Bartestree,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,207.5
751004,Barnaby Avenue - Bartestree,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.77
751004,Barnaby Avenue - Bartestree,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.58
751004,Barnaby Avenue - Bartestree,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.86
751004,Barnaby Avenue - Bartestree,2023-08-05 09:20:00+00:00,feeder,5.0,N Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
751004,Barnaby Avenue - Bartestree,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
751004,Barnaby Avenue - Bartestree,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.67
751004,Barnaby Avenue - Bartestree,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.94
751004,Barnaby Avenue - Bartestree,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.55
751004,Barnaby Avenue - Bartestree,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,57.7
751004,Barnaby Avenue - Bartestree,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
751004,Barnaby Avenue - Bartestree,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.4
751004,Barnaby Avenue - Bartestree,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.2
751004,Barnaby Avenue - Bartestree,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
751004,Barnaby Avenue - Bartestree,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
751004,Barnaby Avenue - Bartestree,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.62
751004,Barnaby Avenue - Bartestree,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,57.5
751004,Barnaby Avenue - Bartestree,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
751004,Barnaby Avenue - Bartestree,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
751004,Barnaby Avenue - Bartestree,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
751004,Barnaby Avenue - Bartestree,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.95
751004,Barnaby Avenue - Bartestree,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.79
751004,Barnaby Avenue - Bartestree,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.52
751004,Barnaby Avenue - Bartestree,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.34
751004,Barnaby Avenue - Bartestree,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (RMS),A,56.2
751004,Barnaby Avenue - Bartestree,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,66.0
751004,Barnaby Avenue - Bartestree,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,18.5
751004,Barnaby Avenue - Bartestree,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
751004,Barnaby Avenue - Bartestree,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
751004,Barnaby Avenue - Bartestree,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
751004,Barnaby Avenue - Bartestree,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
751004,Barnaby Avenue - Bartestree,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
751004,Barnaby Avenue - Bartestree,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
751004,Barnaby Avenue - Bartestree,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
751004,Barnaby Avenue - Bartestree,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,23.54
751004,Barnaby Avenue - Bartestree,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,37.23
751004,Barnaby Avenue - Bartestree,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,32.37
751004,Barnaby Avenue - Bartestree,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,164.0
751004,Barnaby Avenue - Bartestree,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,99.7
751004,Barnaby Avenue - Bartestree,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,154.2
751004,Barnaby Avenue - Bartestree,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,136.7
751004,Barnaby Avenue - Bartestree,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.06
751004,Barnaby Avenue - Bartestree,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.61
751004,Barnaby Avenue - Bartestree,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.99
751004,Barnaby Avenue - Bartestree,2023-08-05 09:10:00+00:00,feeder,5.0,N Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
751004,Barnaby Avenue - Bartestree,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
751004,Barnaby Avenue - Bartestree,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.7
751004,Barnaby Avenue - Bartestree,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
751004,Barnaby Avenue - Bartestree,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.14
751004,Barnaby Avenue - Bartestree,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.11
751004,Barnaby Avenue - Bartestree,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.47
751004,Barnaby Avenue - Bartestree,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (RMS),A,50.1
751004,Barnaby Avenue - Bartestree,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.9
751004,Barnaby Avenue - Bartestree,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
751004,Barnaby Avenue - Bartestree,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.1
751004,Barnaby Avenue - Bartestree,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751004,Barnaby Avenue - Bartestree,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
751004,Barnaby Avenue - Bartestree,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
751004,Barnaby Avenue - Bartestree,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.35
751004,Barnaby Avenue - Bartestree,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (RMS),A,50.0
751004,Barnaby Avenue - Bartestree,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
751004,Barnaby Avenue - Bartestree,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
751004,Barnaby Avenue - Bartestree,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.74
751004,Barnaby Avenue - Bartestree,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
751004,Barnaby Avenue - Bartestree,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.3
751004,Barnaby Avenue - Bartestree,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.83
751004,Barnaby Avenue - Bartestree,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (RMS),A,48.8
751004,Barnaby Avenue - Bartestree,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.7
751004,Barnaby Avenue - Bartestree,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
751004,Barnaby Avenue - Bartestree,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,18.3
751004,Barnaby Avenue - Bartestree,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
751004,Barnaby Avenue - Bartestree,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
751004,Barnaby Avenue - Bartestree,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
751004,Barnaby Avenue - Bartestree,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
751004,Barnaby Avenue - Bartestree,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
751004,Barnaby Avenue - Bartestree,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
751004,Barnaby Avenue - Bartestree,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,28.35
751004,Barnaby Avenue - Bartestree,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,34.8
751004,Barnaby Avenue - Bartestree,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,39.64
751004,Barnaby Avenue - Bartestree,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,138.7
751004,Barnaby Avenue - Bartestree,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,118.5
751004,Barnaby Avenue - Bartestree,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,144.4
751004,Barnaby Avenue - Bartestree,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,168.0
751004,Barnaby Avenue - Bartestree,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
751004,Barnaby Avenue - Bartestree,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.37
