Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.31
751004,Barnaby Avenue - Bartestree,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.53
751004,Barnaby Avenue - Bartestree,2023-08-05 09:00:00+00:00,feeder,5.0,N Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
751004,Barnaby Avenue - Bartestree,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.9
751004,Barnaby Avenue - Bartestree,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
751004,Barnaby Avenue - Bartestree,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.85
751004,Barnaby Avenue - Bartestree,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.45
751004,Barnaby Avenue - Bartestree,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.31
751004,Barnaby Avenue - Bartestree,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (RMS),A,54.8
751004,Barnaby Avenue - Bartestree,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
751004,Barnaby Avenue - Bartestree,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.3
751004,Barnaby Avenue - Bartestree,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
751004,Barnaby Avenue - Bartestree,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751004,Barnaby Avenue - Bartestree,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
751004,Barnaby Avenue - Bartestree,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
751004,Barnaby Avenue - Bartestree,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
751004,Barnaby Avenue - Bartestree,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (RMS),A,54.6
751004,Barnaby Avenue - Bartestree,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
751004,Barnaby Avenue - Bartestree,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
751004,Barnaby Avenue - Bartestree,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.47
751004,Barnaby Avenue - Bartestree,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
751004,Barnaby Avenue - Bartestree,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
751004,Barnaby Avenue - Bartestree,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.19
751004,Barnaby Avenue - Bartestree,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.98
751004,Barnaby Avenue - Bartestree,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (RMS),A,53.5
751004,Barnaby Avenue - Bartestree,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.2
751004,Barnaby Avenue - Bartestree,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
751004,Barnaby Avenue - Bartestree,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,18.0
751004,Barnaby Avenue - Bartestree,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
751004,Barnaby Avenue - Bartestree,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
751004,Barnaby Avenue - Bartestree,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
751004,Barnaby Avenue - Bartestree,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
751004,Barnaby Avenue - Bartestree,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
751004,Barnaby Avenue - Bartestree,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
751004,Barnaby Avenue - Bartestree,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
751004,Barnaby Avenue - Bartestree,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,22.33
751004,Barnaby Avenue - Bartestree,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,36.11
751004,Barnaby Avenue - Bartestree,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,39.55
751004,Barnaby Avenue - Bartestree,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,144.4
751004,Barnaby Avenue - Bartestree,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,94.9
751004,Barnaby Avenue - Bartestree,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,149.9
751004,Barnaby Avenue - Bartestree,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,167.3
751004,Barnaby Avenue - Bartestree,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
751004,Barnaby Avenue - Bartestree,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.86
751004,Barnaby Avenue - Bartestree,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.23
751004,Barnaby Avenue - Bartestree,2023-08-05 08:50:00+00:00,feeder,5.0,N Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
751004,Barnaby Avenue - Bartestree,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.7
751004,Barnaby Avenue - Bartestree,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
751004,Barnaby Avenue - Bartestree,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.49
751004,Barnaby Avenue - Bartestree,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.68
751004,Barnaby Avenue - Bartestree,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.28
751004,Barnaby Avenue - Bartestree,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (RMS),A,84.8
751004,Barnaby Avenue - Bartestree,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
751004,Barnaby Avenue - Bartestree,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,74.1
751004,Barnaby Avenue - Bartestree,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.7
751004,Barnaby Avenue - Bartestree,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751004,Barnaby Avenue - Bartestree,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
751004,Barnaby Avenue - Bartestree,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
751004,Barnaby Avenue - Bartestree,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.28
751004,Barnaby Avenue - Bartestree,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (RMS),A,84.4
751004,Barnaby Avenue - Bartestree,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
751004,Barnaby Avenue - Bartestree,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
751004,Barnaby Avenue - Bartestree,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.49
751004,Barnaby Avenue - Bartestree,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
751004,Barnaby Avenue - Bartestree,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
751004,Barnaby Avenue - Bartestree,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.03
751004,Barnaby Avenue - Bartestree,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.21
751004,Barnaby Avenue - Bartestree,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (RMS),A,82.9
751004,Barnaby Avenue - Bartestree,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
751004,Barnaby Avenue - Bartestree,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,67.6
751004,Barnaby Avenue - Bartestree,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,18.1
751004,Barnaby Avenue - Bartestree,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
751004,Barnaby Avenue - Bartestree,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
751004,Barnaby Avenue - Bartestree,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
751004,Barnaby Avenue - Bartestree,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
751004,Barnaby Avenue - Bartestree,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
751004,Barnaby Avenue - Bartestree,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
751004,Barnaby Avenue - Bartestree,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
751004,Barnaby Avenue - Bartestree,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
751004,Barnaby Avenue - Bartestree,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,18.76
751004,Barnaby Avenue - Bartestree,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,46.02
751004,Barnaby Avenue - Bartestree,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,40.0
751004,Barnaby Avenue - Bartestree,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,238.9
751004,Barnaby Avenue - Bartestree,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,79.4
751004,Barnaby Avenue - Bartestree,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,190.0
751004,Barnaby Avenue - Bartestree,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,168.5
751004,Barnaby Avenue - Bartestree,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.96
751004,Barnaby Avenue - Bartestree,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.85
751004,Barnaby Avenue - Bartestree,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.42
751004,Barnaby Avenue - Bartestree,2023-08-05 08:40:00+00:00,feeder,5.0,N Current (RMS),A,43.1
751004,Barnaby Avenue - Bartestree,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
751004,Barnaby Avenue - Bartestree,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.8
751004,Barnaby Avenue - Bartestree,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
751004,Barnaby Avenue - Bartestree,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.24
751004,Barnaby Avenue - Bartestree,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.72
751004,Barnaby Avenue - Bartestree,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.12
751004,Barnaby Avenue - Bartestree,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (RMS),A,68.6
751004,Barnaby Avenue - Bartestree,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
751004,Barnaby Avenue - Bartestree,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
751004,Barnaby Avenue - Bartestree,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,87.4
751004,Barnaby Avenue - Bartestree,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
751004,Barnaby Avenue - Bartestree,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
751004,Barnaby Avenue - Bartestree,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
751004,Barnaby Avenue - Bartestree,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
751004,Barnaby Avenue - Bartestree,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,68.4
751004,Barnaby Avenue - Bartestree,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
751004,Barnaby Avenue - Bartestree,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
751004,Barnaby Avenue - Bartestree,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
751004,Barnaby Avenue - Bartestree,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.86
751004,Barnaby Avenue - Bartestree,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.9
751004,Barnaby Avenue - Bartestree,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
751004,Barnaby Avenue - Bartestree,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (RMS),A,67.0
751004,Barnaby Avenue - Bartestree,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
751004,Barnaby Avenue - Bartestree,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.8
751004,Barnaby Avenue - Bartestree,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,17.9
751004,Barnaby Avenue - Bartestree,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
751004,Barnaby Avenue - Bartestree,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
751004,Barnaby Avenue - Bartestree,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
751004,Barnaby Avenue - Bartestree,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
751004,Barnaby Avenue - Bartestree,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
751004,Barnaby Avenue - Bartestree,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
751004,Barnaby Avenue - Bartestree,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,20.53
751004,Barnaby Avenue - Bartestree,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,46.49
751004,Barnaby Avenue - Bartestree,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,38.64
751004,Barnaby Avenue - Bartestree,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,179.2
751004,Barnaby Avenue - Bartestree,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,89.8
751004,Barnaby Avenue - Bartestree,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,193.1
751004,Barnaby Avenue - Bartestree,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,163.1
751004,Barnaby Avenue - Bartestree,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.63
751004,Barnaby Avenue - Bartestree,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.28
751004,Barnaby Avenue - Bartestree,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.34
751004,Barnaby Avenue - Bartestree,2023-08-05 08:30:00+00:00,feeder,5.0,N Current (RMS),A,48.4
751004,Barnaby Avenue - Bartestree,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,64.5
751004,Barnaby Avenue - Bartestree,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
751004,Barnaby Avenue - Bartestree,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
751004,Barnaby Avenue - Bartestree,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
751004,Barnaby Avenue - Bartestree,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.53
751004,Barnaby Avenue - Bartestree,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.76
751004,Barnaby Avenue - Bartestree,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.96
751004,Barnaby Avenue - Bartestree,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,58.6
751004,Barnaby Avenue - Bartestree,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
751004,Barnaby Avenue - Bartestree,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.2
751004,Barnaby Avenue - Bartestree,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
751004,Barnaby Avenue - Bartestree,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
751004,Barnaby Avenue - Bartestree,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
751004,Barnaby Avenue - Bartestree,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
751004,Barnaby Avenue - Bartestree,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.54
751004,Barnaby Avenue - Bartestree,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,58.4
751004,Barnaby Avenue - Bartestree,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
751004,Barnaby Avenue - Bartestree,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,79.3
751004,Barnaby Avenue - Bartestree,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
751004,Barnaby Avenue - Bartestree,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.05
751004,Barnaby Avenue - Bartestree,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.03
751004,Barnaby Avenue - Bartestree,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.62
751004,Barnaby Avenue - Bartestree,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (RMS),A,57.2
751004,Barnaby Avenue - Bartestree,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,62.6
751004,Barnaby Avenue - Bartestree,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,70.2
751004,Barnaby Avenue - Bartestree,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
751004,Barnaby Avenue - Bartestree,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,17.7
751004,Barnaby Avenue - Bartestree,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
751004,Barnaby Avenue - Bartestree,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
751004,Barnaby Avenue - Bartestree,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
751004,Barnaby Avenue - Bartestree,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
751004,Barnaby Avenue - Bartestree,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
751004,Barnaby Avenue - Bartestree,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
751004,Barnaby Avenue - Bartestree,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,31.07
751004,Barnaby Avenue - Bartestree,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,50.42
751004,Barnaby Avenue - Bartestree,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,45.47
751004,Barnaby Avenue - Bartestree,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,155.9
751004,Barnaby Avenue - Bartestree,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,130.0
751004,Barnaby Avenue - Bartestree,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,209.6
751004,Barnaby Avenue - Bartestree,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,192.2
751004,Barnaby Avenue - Bartestree,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.01
751004,Barnaby Avenue - Bartestree,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.04
751004,Barnaby Avenue - Bartestree,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.01
751004,Barnaby Avenue - Bartestree,2023-08-05 08:20:00+00:00,feeder,5.0,N Current (RMS),A,35.4
751004,Barnaby Avenue - Bartestree,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.6
751004,Barnaby Avenue - Bartestree,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
751004,Barnaby Avenue - Bartestree,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
751004,Barnaby Avenue - Bartestree,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
751004,Barnaby Avenue - Bartestree,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.44
751004,Barnaby Avenue - Bartestree,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.76
751004,Barnaby Avenue - Bartestree,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.78
751004,Barnaby Avenue - Bartestree,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,69.3
751004,Barnaby Avenue - Bartestree,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
751004,Barnaby Avenue - Bartestree,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.7
751004,Barnaby Avenue - Bartestree,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
751004,Barnaby Avenue - Bartestree,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
751004,Barnaby Avenue - Bartestree,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
751004,Barnaby Avenue - Bartestree,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,69.0
751004,Barnaby Avenue - Bartestree,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
751004,Barnaby Avenue - Bartestree,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
751004,Barnaby Avenue - Bartestree,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.67
751004,Barnaby Avenue - Bartestree,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.63
751004,Barnaby Avenue - Bartestree,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.4
751004,Barnaby Avenue - Bartestree,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (RMS),A,67.8
751004,Barnaby Avenue - Bartestree,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
751004,Barnaby Avenue - Bartestree,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,66.9
751004,Barnaby Avenue - Bartestree,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.9
751004,Barnaby Avenue - Bartestree,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,17.4
751004,Barnaby Avenue - Bartestree,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
751004,Barnaby Avenue - Bartestree,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
751004,Barnaby Avenue - Bartestree,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
751004,Barnaby Avenue - Bartestree,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
751004,Barnaby Avenue - Bartestree,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
751004,Barnaby Avenue - Bartestree,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
751004,Barnaby Avenue - Bartestree,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
751004,Barnaby Avenue - Bartestree,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,22.84
751004,Barnaby Avenue - Bartestree,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,38.05
751004,Barnaby Avenue - Bartestree,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,42.16
751004,Barnaby Avenue - Bartestree,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,193.4
751004,Barnaby Avenue - Bartestree,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,98.9
751004,Barnaby Avenue - Bartestree,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,159.8
751004,Barnaby Avenue - Bartestree,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,176.9
751004,Barnaby Avenue - Bartestree,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.37
751004,Barnaby Avenue - Bartestree,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.8
751004,Barnaby Avenue - Bartestree,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.47
751004,Barnaby Avenue - Bartestree,2023-08-05 08:10:00+00:00,feeder,5.0,N Current (RMS),A,34.9
751004,Barnaby Avenue - Bartestree,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.1
751004,Barnaby Avenue - Bartestree,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
751004,Barnaby Avenue - Bartestree,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
751004,Barnaby Avenue - Bartestree,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
751004,Barnaby Avenue - Bartestree,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.13
751004,Barnaby Avenue - Bartestree,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.85
751004,Barnaby Avenue - Bartestree,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.86
751004,Barnaby Avenue - Bartestree,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,50.5
751004,Barnaby Avenue - Bartestree,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
751004,Barnaby Avenue - Bartestree,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.3
751004,Barnaby Avenue - Bartestree,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
751004,Barnaby Avenue - Bartestree,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
751004,Barnaby Avenue - Bartestree,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.58
751004,Barnaby Avenue - Bartestree,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,50.3
751004,Barnaby Avenue - Bartestree,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
751004,Barnaby Avenue - Bartestree,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.27
751004,Barnaby Avenue - Bartestree,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.43
751004,Barnaby Avenue - Bartestree,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
751004,Barnaby Avenue - Bartestree,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (RMS),A,49.3
751004,Barnaby Avenue - Bartestree,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.8
751004,Barnaby Avenue - Bartestree,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.5
751004,Barnaby Avenue - Bartestree,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,17.3
751004,Barnaby Avenue - Bartestree,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
751004,Barnaby Avenue - Bartestree,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
751004,Barnaby Avenue - Bartestree,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
751004,Barnaby Avenue - Bartestree,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
751004,Barnaby Avenue - Bartestree,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
751004,Barnaby Avenue - Bartestree,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
751004,Barnaby Avenue - Bartestree,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
751004,Barnaby Avenue - Bartestree,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,29.75
751004,Barnaby Avenue - Bartestree,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,34.81
751004,Barnaby Avenue - Bartestree,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,29.35
751004,Barnaby Avenue - Bartestree,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,155.0
751004,Barnaby Avenue - Bartestree,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,126.8
751004,Barnaby Avenue - Bartestree,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,145.0
751004,Barnaby Avenue - Bartestree,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,126.2
751004,Barnaby Avenue - Bartestree,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.22
751004,Barnaby Avenue - Bartestree,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.31
751004,Barnaby Avenue - Bartestree,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.86
751004,Barnaby Avenue - Bartestree,2023-08-05 08:00:00+00:00,feeder,5.0,N Current (RMS),A,23.3
751004,Barnaby Avenue - Bartestree,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
751004,Barnaby Avenue - Bartestree,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
751004,Barnaby Avenue - Bartestree,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
751004,Barnaby Avenue - Bartestree,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
751004,Barnaby Avenue - Bartestree,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
751004,Barnaby Avenue - Bartestree,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
751004,Barnaby Avenue - Bartestree,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.36
751004,Barnaby Avenue - Bartestree,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.49
751004,Barnaby Avenue - Bartestree,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.74
751004,Barnaby Avenue - Bartestree,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,55.3
751004,Barnaby Avenue - Bartestree,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
751004,Barnaby Avenue - Bartestree,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.9
751004,Barnaby Avenue - Bartestree,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.1
751004,Barnaby Avenue - Bartestree,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
751004,Barnaby Avenue - Bartestree,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
751004,Barnaby Avenue - Bartestree,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.73
751004,Barnaby Avenue - Bartestree,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,55.0
751004,Barnaby Avenue - Bartestree,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
751004,Barnaby Avenue - Bartestree,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
751004,Barnaby Avenue - Bartestree,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
751004,Barnaby Avenue - Bartestree,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.39
751004,Barnaby Avenue - Bartestree,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.82
751004,Barnaby Avenue - Bartestree,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.59
751004,Barnaby Avenue - Bartestree,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (RMS),A,53.9
751004,Barnaby Avenue - Bartestree,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
751004,Barnaby Avenue - Bartestree,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
751004,Barnaby Avenue - Bartestree,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
751004,Barnaby Avenue - Bartestree,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,17.3
751004,Barnaby Avenue - Bartestree,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
751004,Barnaby Avenue - Bartestree,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
751004,Barnaby Avenue - Bartestree,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
751004,Barnaby Avenue - Bartestree,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
751004,Barnaby Avenue - Bartestree,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
751004,Barnaby Avenue - Bartestree,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
751004,Barnaby Avenue - Bartestree,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
751004,Barnaby Avenue - Bartestree,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,22.44
751004,Barnaby Avenue - Bartestree,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,30.97
751004,Barnaby Avenue - Bartestree,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,30.92
751004,Barnaby Avenue - Bartestree,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,161.4
751004,Barnaby Avenue - Bartestree,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,100.5
751004,Barnaby Avenue - Bartestree,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,130.8
751004,Barnaby Avenue - Bartestree,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,134.8
751004,Barnaby Avenue - Bartestree,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.19
751004,Barnaby Avenue - Bartestree,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.68
751004,Barnaby Avenue - Bartestree,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.86
751004,Barnaby Avenue - Bartestree,2023-08-05 07:50:00+00:00,feeder,5.0,N Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
751004,Barnaby Avenue - Bartestree,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.8
751004,Barnaby Avenue - Bartestree,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
751004,Barnaby Avenue - Bartestree,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
751004,Barnaby Avenue - Bartestree,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.62
751004,Barnaby Avenue - Bartestree,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.44
751004,Barnaby Avenue - Bartestree,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.57
751004,Barnaby Avenue - Bartestree,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,48.1
751004,Barnaby Avenue - Bartestree,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
751004,Barnaby Avenue - Bartestree,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
751004,Barnaby Avenue - Bartestree,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.3
751004,Barnaby Avenue - Bartestree,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
751004,Barnaby Avenue - Bartestree,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
751004,Barnaby Avenue - Bartestree,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.15
751004,Barnaby Avenue - Bartestree,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,47.9
751004,Barnaby Avenue - Bartestree,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
751004,Barnaby Avenue - Bartestree,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
751004,Barnaby Avenue - Bartestree,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.01
751004,Barnaby Avenue - Bartestree,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751004,Barnaby Avenue - Bartestree,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.28
751004,Barnaby Avenue - Bartestree,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
751004,Barnaby Avenue - Bartestree,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (RMS),A,46.9
751004,Barnaby Avenue - Bartestree,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
751004,Barnaby Avenue - Bartestree,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.8
751004,Barnaby Avenue - Bartestree,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,17.1
751004,Barnaby Avenue - Bartestree,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
751004,Barnaby Avenue - Bartestree,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
751004,Barnaby Avenue - Bartestree,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
751004,Barnaby Avenue - Bartestree,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
751004,Barnaby Avenue - Bartestree,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
751004,Barnaby Avenue - Bartestree,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
751004,Barnaby Avenue - Bartestree,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,18.4
751004,Barnaby Avenue - Bartestree,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,32.6
751004,Barnaby Avenue - Bartestree,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,29.83
751004,Barnaby Avenue - Bartestree,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,123.8
751004,Barnaby Avenue - Bartestree,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,80.4
751004,Barnaby Avenue - Bartestree,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,138.7
751004,Barnaby Avenue - Bartestree,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,128.4
751004,Barnaby Avenue - Bartestree,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.13
751004,Barnaby Avenue - Bartestree,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.63
751004,Barnaby Avenue - Bartestree,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.54
751004,Barnaby Avenue - Bartestree,2023-08-05 07:40:00+00:00,feeder,5.0,N Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
751004,Barnaby Avenue - Bartestree,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.3
751004,Barnaby Avenue - Bartestree,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
751004,Barnaby Avenue - Bartestree,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
751004,Barnaby Avenue - Bartestree,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.68
751004,Barnaby Avenue - Bartestree,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.77
751004,Barnaby Avenue - Bartestree,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.43
751004,Barnaby Avenue - Bartestree,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,50.8
751004,Barnaby Avenue - Bartestree,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
751004,Barnaby Avenue - Bartestree,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.1
751004,Barnaby Avenue - Bartestree,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.6
751004,Barnaby Avenue - Bartestree,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
751004,Barnaby Avenue - Bartestree,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
751004,Barnaby Avenue - Bartestree,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
751004,Barnaby Avenue - Bartestree,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,50.7
751004,Barnaby Avenue - Bartestree,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
751004,Barnaby Avenue - Bartestree,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
751004,Barnaby Avenue - Bartestree,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.43
751004,Barnaby Avenue - Bartestree,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.44
751004,Barnaby Avenue - Bartestree,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
751004,Barnaby Avenue - Bartestree,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (RMS),A,49.5
751004,Barnaby Avenue - Bartestree,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.4
751004,Barnaby Avenue - Bartestree,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
751004,Barnaby Avenue - Bartestree,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
