Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
751004,Barnaby Avenue - Bartestree,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.56
751004,Barnaby Avenue - Bartestree,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
751004,Barnaby Avenue - Bartestree,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,65.6
751004,Barnaby Avenue - Bartestree,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
751004,Barnaby Avenue - Bartestree,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
751004,Barnaby Avenue - Bartestree,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
751004,Barnaby Avenue - Bartestree,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.76
751004,Barnaby Avenue - Bartestree,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.62
751004,Barnaby Avenue - Bartestree,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
751004,Barnaby Avenue - Bartestree,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (RMS),A,64.1
751004,Barnaby Avenue - Bartestree,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
751004,Barnaby Avenue - Bartestree,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.2
751004,Barnaby Avenue - Bartestree,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,17.0
751004,Barnaby Avenue - Bartestree,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
751004,Barnaby Avenue - Bartestree,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
751004,Barnaby Avenue - Bartestree,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
751004,Barnaby Avenue - Bartestree,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
751004,Barnaby Avenue - Bartestree,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
751004,Barnaby Avenue - Bartestree,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
751004,Barnaby Avenue - Bartestree,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
751004,Barnaby Avenue - Bartestree,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
751004,Barnaby Avenue - Bartestree,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
751004,Barnaby Avenue - Bartestree,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,19.87
751004,Barnaby Avenue - Bartestree,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,30.41
751004,Barnaby Avenue - Bartestree,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,17.62
751004,Barnaby Avenue - Bartestree,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,198.6
751004,Barnaby Avenue - Bartestree,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,87.3
751004,Barnaby Avenue - Bartestree,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,128.3
751004,Barnaby Avenue - Bartestree,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,80.0
751004,Barnaby Avenue - Bartestree,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.59
751004,Barnaby Avenue - Bartestree,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.77
751004,Barnaby Avenue - Bartestree,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.69
751004,Barnaby Avenue - Bartestree,2023-08-05 06:00:00+00:00,feeder,5.0,N Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
751004,Barnaby Avenue - Bartestree,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
751004,Barnaby Avenue - Bartestree,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
751004,Barnaby Avenue - Bartestree,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
751004,Barnaby Avenue - Bartestree,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.91
751004,Barnaby Avenue - Bartestree,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.59
751004,Barnaby Avenue - Bartestree,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.02
751004,Barnaby Avenue - Bartestree,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,92.4
751004,Barnaby Avenue - Bartestree,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
751004,Barnaby Avenue - Bartestree,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
751004,Barnaby Avenue - Bartestree,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
751004,Barnaby Avenue - Bartestree,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.58
751004,Barnaby Avenue - Bartestree,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
751004,Barnaby Avenue - Bartestree,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,92.0
751004,Barnaby Avenue - Bartestree,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
751004,Barnaby Avenue - Bartestree,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
751004,Barnaby Avenue - Bartestree,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
751004,Barnaby Avenue - Bartestree,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
751004,Barnaby Avenue - Bartestree,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.94
751004,Barnaby Avenue - Bartestree,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
751004,Barnaby Avenue - Bartestree,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (RMS),A,89.8
751004,Barnaby Avenue - Bartestree,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
751004,Barnaby Avenue - Bartestree,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,93.1
751004,Barnaby Avenue - Bartestree,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
751004,Barnaby Avenue - Bartestree,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,17.3
751004,Barnaby Avenue - Bartestree,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
751004,Barnaby Avenue - Bartestree,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
751004,Barnaby Avenue - Bartestree,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
751004,Barnaby Avenue - Bartestree,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
751004,Barnaby Avenue - Bartestree,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
751004,Barnaby Avenue - Bartestree,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
751004,Barnaby Avenue - Bartestree,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
751004,Barnaby Avenue - Bartestree,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,16.11
751004,Barnaby Avenue - Bartestree,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,37.88
751004,Barnaby Avenue - Bartestree,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,17.69
751004,Barnaby Avenue - Bartestree,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,273.2
751004,Barnaby Avenue - Bartestree,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,71.0
751004,Barnaby Avenue - Bartestree,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,159.6
751004,Barnaby Avenue - Bartestree,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,79.3
751004,Barnaby Avenue - Bartestree,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.92
751004,Barnaby Avenue - Bartestree,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.51
751004,Barnaby Avenue - Bartestree,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.69
751004,Barnaby Avenue - Bartestree,2023-08-05 05:50:00+00:00,feeder,5.0,N Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
751004,Barnaby Avenue - Bartestree,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.6
751004,Barnaby Avenue - Bartestree,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
751004,Barnaby Avenue - Bartestree,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
751004,Barnaby Avenue - Bartestree,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.6
751004,Barnaby Avenue - Bartestree,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.19
751004,Barnaby Avenue - Bartestree,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.8
751004,Barnaby Avenue - Bartestree,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,134.6
751004,Barnaby Avenue - Bartestree,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.7
751004,Barnaby Avenue - Bartestree,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
751004,Barnaby Avenue - Bartestree,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.14
751004,Barnaby Avenue - Bartestree,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.58
751004,Barnaby Avenue - Bartestree,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (RMS),A,134.0
751004,Barnaby Avenue - Bartestree,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
751004,Barnaby Avenue - Bartestree,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
751004,Barnaby Avenue - Bartestree,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.02
751004,Barnaby Avenue - Bartestree,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
751004,Barnaby Avenue - Bartestree,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
751004,Barnaby Avenue - Bartestree,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.84
751004,Barnaby Avenue - Bartestree,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
751004,Barnaby Avenue - Bartestree,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (RMS),A,131.1
751004,Barnaby Avenue - Bartestree,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
751004,Barnaby Avenue - Bartestree,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,97.2
751004,Barnaby Avenue - Bartestree,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
751004,Barnaby Avenue - Bartestree,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,17.5
751004,Barnaby Avenue - Bartestree,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
751004,Barnaby Avenue - Bartestree,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
751004,Barnaby Avenue - Bartestree,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
751004,Barnaby Avenue - Bartestree,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
751004,Barnaby Avenue - Bartestree,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
751004,Barnaby Avenue - Bartestree,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
751004,Barnaby Avenue - Bartestree,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
751004,Barnaby Avenue - Bartestree,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
751004,Barnaby Avenue - Bartestree,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,11.12
751004,Barnaby Avenue - Bartestree,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,46.68
751004,Barnaby Avenue - Bartestree,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,21.95
751004,Barnaby Avenue - Bartestree,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,401.8
751004,Barnaby Avenue - Bartestree,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,51.8
751004,Barnaby Avenue - Bartestree,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,194.8
751004,Barnaby Avenue - Bartestree,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,96.5
751004,Barnaby Avenue - Bartestree,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.13
751004,Barnaby Avenue - Bartestree,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.52
751004,Barnaby Avenue - Bartestree,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.86
751004,Barnaby Avenue - Bartestree,2023-08-05 05:40:00+00:00,feeder,5.0,N Current (RMS),A,20.9
751004,Barnaby Avenue - Bartestree,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
751004,Barnaby Avenue - Bartestree,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
751004,Barnaby Avenue - Bartestree,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
751004,Barnaby Avenue - Bartestree,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.89
751004,Barnaby Avenue - Bartestree,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.86
751004,Barnaby Avenue - Bartestree,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.39
751004,Barnaby Avenue - Bartestree,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (RMS),A,76.3
751004,Barnaby Avenue - Bartestree,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
751004,Barnaby Avenue - Bartestree,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
751004,Barnaby Avenue - Bartestree,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
751004,Barnaby Avenue - Bartestree,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.39
751004,Barnaby Avenue - Bartestree,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.6
751004,Barnaby Avenue - Bartestree,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (RMS),A,76.0
751004,Barnaby Avenue - Bartestree,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
751004,Barnaby Avenue - Bartestree,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
751004,Barnaby Avenue - Bartestree,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
751004,Barnaby Avenue - Bartestree,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
751004,Barnaby Avenue - Bartestree,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
751004,Barnaby Avenue - Bartestree,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
751004,Barnaby Avenue - Bartestree,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.79
751004,Barnaby Avenue - Bartestree,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
751004,Barnaby Avenue - Bartestree,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (RMS),A,74.4
751004,Barnaby Avenue - Bartestree,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
751004,Barnaby Avenue - Bartestree,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,66.3
751004,Barnaby Avenue - Bartestree,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
751004,Barnaby Avenue - Bartestree,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,17.6
751004,Barnaby Avenue - Bartestree,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
751004,Barnaby Avenue - Bartestree,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
751004,Barnaby Avenue - Bartestree,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
751004,Barnaby Avenue - Bartestree,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
751004,Barnaby Avenue - Bartestree,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
751004,Barnaby Avenue - Bartestree,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
751004,Barnaby Avenue - Bartestree,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
751004,Barnaby Avenue - Bartestree,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
751004,Barnaby Avenue - Bartestree,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,11.87
751004,Barnaby Avenue - Bartestree,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,35.55
751004,Barnaby Avenue - Bartestree,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,20.67
751004,Barnaby Avenue - Bartestree,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,215.4
751004,Barnaby Avenue - Bartestree,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,53.9
751004,Barnaby Avenue - Bartestree,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,150.1
751004,Barnaby Avenue - Bartestree,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,93.5
751004,Barnaby Avenue - Bartestree,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.44
751004,Barnaby Avenue - Bartestree,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.46
751004,Barnaby Avenue - Bartestree,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.69
751004,Barnaby Avenue - Bartestree,2023-08-05 05:30:00+00:00,feeder,5.0,N Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
751004,Barnaby Avenue - Bartestree,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.9
751004,Barnaby Avenue - Bartestree,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
751004,Barnaby Avenue - Bartestree,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.22
751004,Barnaby Avenue - Bartestree,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
751004,Barnaby Avenue - Bartestree,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.86
751004,Barnaby Avenue - Bartestree,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (RMS),A,57.9
751004,Barnaby Avenue - Bartestree,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
751004,Barnaby Avenue - Bartestree,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
751004,Barnaby Avenue - Bartestree,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
751004,Barnaby Avenue - Bartestree,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
751004,Barnaby Avenue - Bartestree,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (RMS),A,57.6
751004,Barnaby Avenue - Bartestree,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
751004,Barnaby Avenue - Bartestree,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
751004,Barnaby Avenue - Bartestree,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.2
751004,Barnaby Avenue - Bartestree,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
751004,Barnaby Avenue - Bartestree,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
751004,Barnaby Avenue - Bartestree,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.04
751004,Barnaby Avenue - Bartestree,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
751004,Barnaby Avenue - Bartestree,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (RMS),A,56.3
751004,Barnaby Avenue - Bartestree,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
751004,Barnaby Avenue - Bartestree,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,68.7
751004,Barnaby Avenue - Bartestree,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,17.6
751004,Barnaby Avenue - Bartestree,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
751004,Barnaby Avenue - Bartestree,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
751004,Barnaby Avenue - Bartestree,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
751004,Barnaby Avenue - Bartestree,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
751004,Barnaby Avenue - Bartestree,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
751004,Barnaby Avenue - Bartestree,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
751004,Barnaby Avenue - Bartestree,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
751004,Barnaby Avenue - Bartestree,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
751004,Barnaby Avenue - Bartestree,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,13.63
751004,Barnaby Avenue - Bartestree,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,28.33
751004,Barnaby Avenue - Bartestree,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,13.31
751004,Barnaby Avenue - Bartestree,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,161.5
751004,Barnaby Avenue - Bartestree,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,61.0
751004,Barnaby Avenue - Bartestree,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,119.9
751004,Barnaby Avenue - Bartestree,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,62.9
751004,Barnaby Avenue - Bartestree,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.99
751004,Barnaby Avenue - Bartestree,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.73
751004,Barnaby Avenue - Bartestree,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.71
751004,Barnaby Avenue - Bartestree,2023-08-05 05:20:00+00:00,feeder,5.0,N Current (RMS),A,35.7
751004,Barnaby Avenue - Bartestree,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
751004,Barnaby Avenue - Bartestree,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.7
751004,Barnaby Avenue - Bartestree,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
751004,Barnaby Avenue - Bartestree,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
751004,Barnaby Avenue - Bartestree,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
751004,Barnaby Avenue - Bartestree,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
751004,Barnaby Avenue - Bartestree,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.13
751004,Barnaby Avenue - Bartestree,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (RMS),A,78.3
751004,Barnaby Avenue - Bartestree,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
751004,Barnaby Avenue - Bartestree,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
751004,Barnaby Avenue - Bartestree,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.36
751004,Barnaby Avenue - Bartestree,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
751004,Barnaby Avenue - Bartestree,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (RMS),A,78.1
751004,Barnaby Avenue - Bartestree,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
751004,Barnaby Avenue - Bartestree,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
751004,Barnaby Avenue - Bartestree,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
751004,Barnaby Avenue - Bartestree,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
751004,Barnaby Avenue - Bartestree,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
751004,Barnaby Avenue - Bartestree,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.87
751004,Barnaby Avenue - Bartestree,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
751004,Barnaby Avenue - Bartestree,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (RMS),A,76.2
751004,Barnaby Avenue - Bartestree,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
751004,Barnaby Avenue - Bartestree,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.1
751004,Barnaby Avenue - Bartestree,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,17.4
751004,Barnaby Avenue - Bartestree,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
751004,Barnaby Avenue - Bartestree,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
751004,Barnaby Avenue - Bartestree,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
751004,Barnaby Avenue - Bartestree,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
751004,Barnaby Avenue - Bartestree,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
751004,Barnaby Avenue - Bartestree,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
751004,Barnaby Avenue - Bartestree,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
751004,Barnaby Avenue - Bartestree,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
751004,Barnaby Avenue - Bartestree,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,10.68
751004,Barnaby Avenue - Bartestree,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,31.21
751004,Barnaby Avenue - Bartestree,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,20.44
751004,Barnaby Avenue - Bartestree,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,241.8
751004,Barnaby Avenue - Bartestree,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,49.6
751004,Barnaby Avenue - Bartestree,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,132.7
751004,Barnaby Avenue - Bartestree,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,92.2
751004,Barnaby Avenue - Bartestree,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.93
751004,Barnaby Avenue - Bartestree,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.88
751004,Barnaby Avenue - Bartestree,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.6
751004,Barnaby Avenue - Bartestree,2023-08-05 05:10:00+00:00,feeder,5.0,N Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
751004,Barnaby Avenue - Bartestree,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
751004,Barnaby Avenue - Bartestree,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
751004,Barnaby Avenue - Bartestree,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
751004,Barnaby Avenue - Bartestree,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.73
751004,Barnaby Avenue - Bartestree,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.17
751004,Barnaby Avenue - Bartestree,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (RMS),A,63.2
751004,Barnaby Avenue - Bartestree,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
751004,Barnaby Avenue - Bartestree,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
751004,Barnaby Avenue - Bartestree,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
751004,Barnaby Avenue - Bartestree,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (RMS),A,63.0
751004,Barnaby Avenue - Bartestree,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
751004,Barnaby Avenue - Bartestree,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.21
751004,Barnaby Avenue - Bartestree,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
751004,Barnaby Avenue - Bartestree,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.74
751004,Barnaby Avenue - Bartestree,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
751004,Barnaby Avenue - Bartestree,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (RMS),A,61.4
751004,Barnaby Avenue - Bartestree,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.5
751004,Barnaby Avenue - Bartestree,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,17.5
751004,Barnaby Avenue - Bartestree,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
751004,Barnaby Avenue - Bartestree,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
751004,Barnaby Avenue - Bartestree,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
751004,Barnaby Avenue - Bartestree,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
751004,Barnaby Avenue - Bartestree,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
751004,Barnaby Avenue - Bartestree,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
751004,Barnaby Avenue - Bartestree,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
751004,Barnaby Avenue - Bartestree,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,10.01
751004,Barnaby Avenue - Bartestree,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,28.05
751004,Barnaby Avenue - Bartestree,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,17.32
751004,Barnaby Avenue - Bartestree,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,188.1
751004,Barnaby Avenue - Bartestree,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,46.6
751004,Barnaby Avenue - Bartestree,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,118.2
751004,Barnaby Avenue - Bartestree,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,79.0
751004,Barnaby Avenue - Bartestree,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.13
751004,Barnaby Avenue - Bartestree,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.23
751004,Barnaby Avenue - Bartestree,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.17
751004,Barnaby Avenue - Bartestree,2023-08-05 05:00:00+00:00,feeder,5.0,N Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
751004,Barnaby Avenue - Bartestree,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
751004,Barnaby Avenue - Bartestree,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
751004,Barnaby Avenue - Bartestree,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
751004,Barnaby Avenue - Bartestree,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
751004,Barnaby Avenue - Bartestree,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.43
751004,Barnaby Avenue - Bartestree,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (RMS),A,50.4
751004,Barnaby Avenue - Bartestree,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
751004,Barnaby Avenue - Bartestree,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
751004,Barnaby Avenue - Bartestree,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
751004,Barnaby Avenue - Bartestree,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
751004,Barnaby Avenue - Bartestree,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (RMS),A,50.2
751004,Barnaby Avenue - Bartestree,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
751004,Barnaby Avenue - Bartestree,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
751004,Barnaby Avenue - Bartestree,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
751004,Barnaby Avenue - Bartestree,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.45
751004,Barnaby Avenue - Bartestree,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
751004,Barnaby Avenue - Bartestree,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (RMS),A,49.0
751004,Barnaby Avenue - Bartestree,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
751004,Barnaby Avenue - Bartestree,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
751004,Barnaby Avenue - Bartestree,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
751004,Barnaby Avenue - Bartestree,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,17.8
751004,Barnaby Avenue - Bartestree,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
751004,Barnaby Avenue - Bartestree,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
751004,Barnaby Avenue - Bartestree,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
751004,Barnaby Avenue - Bartestree,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
751004,Barnaby Avenue - Bartestree,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
751004,Barnaby Avenue - Bartestree,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
751004,Barnaby Avenue - Bartestree,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
751004,Barnaby Avenue - Bartestree,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
751004,Barnaby Avenue - Bartestree,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,10.84
751004,Barnaby Avenue - Bartestree,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,25.12
751004,Barnaby Avenue - Bartestree,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,19.58
751004,Barnaby Avenue - Bartestree,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,146.3
751004,Barnaby Avenue - Bartestree,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,49.3
751004,Barnaby Avenue - Bartestree,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,106.5
751004,Barnaby Avenue - Bartestree,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,87.4
751004,Barnaby Avenue - Bartestree,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.12
751004,Barnaby Avenue - Bartestree,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.2
751004,Barnaby Avenue - Bartestree,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.16
751004,Barnaby Avenue - Bartestree,2023-08-05 04:50:00+00:00,feeder,5.0,N Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
751004,Barnaby Avenue - Bartestree,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
751004,Barnaby Avenue - Bartestree,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
751004,Barnaby Avenue - Bartestree,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.11
751004,Barnaby Avenue - Bartestree,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
751004,Barnaby Avenue - Bartestree,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
751004,Barnaby Avenue - Bartestree,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (RMS),A,49.7
751004,Barnaby Avenue - Bartestree,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
751004,Barnaby Avenue - Bartestree,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
751004,Barnaby Avenue - Bartestree,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.83
751004,Barnaby Avenue - Bartestree,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (RMS),A,49.6
751004,Barnaby Avenue - Bartestree,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
751004,Barnaby Avenue - Bartestree,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
751004,Barnaby Avenue - Bartestree,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.16
751004,Barnaby Avenue - Bartestree,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
751004,Barnaby Avenue - Bartestree,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (RMS),A,48.4
751004,Barnaby Avenue - Bartestree,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
751004,Barnaby Avenue - Bartestree,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.4
751004,Barnaby Avenue - Bartestree,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,18.1
751004,Barnaby Avenue - Bartestree,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
751004,Barnaby Avenue - Bartestree,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
751004,Barnaby Avenue - Bartestree,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
751004,Barnaby Avenue - Bartestree,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
751004,Barnaby Avenue - Bartestree,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
751004,Barnaby Avenue - Bartestree,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
751004,Barnaby Avenue - Bartestree,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
751004,Barnaby Avenue - Bartestree,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
751004,Barnaby Avenue - Bartestree,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,11.49
751004,Barnaby Avenue - Bartestree,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,25.07
751004,Barnaby Avenue - Bartestree,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,16.15
751004,Barnaby Avenue - Bartestree,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,141.3
751004,Barnaby Avenue - Bartestree,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,51.5
751004,Barnaby Avenue - Bartestree,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,105.8
