Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,71.5
751004,Barnaby Avenue - Bartestree,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.99
751004,Barnaby Avenue - Bartestree,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.92
751004,Barnaby Avenue - Bartestree,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.43
751004,Barnaby Avenue - Bartestree,2023-08-05 04:40:00+00:00,feeder,5.0,N Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
751004,Barnaby Avenue - Bartestree,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
751004,Barnaby Avenue - Bartestree,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
751004,Barnaby Avenue - Bartestree,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
751004,Barnaby Avenue - Bartestree,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
751004,Barnaby Avenue - Bartestree,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
751004,Barnaby Avenue - Bartestree,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
751004,Barnaby Avenue - Bartestree,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (RMS),A,39.1
751004,Barnaby Avenue - Bartestree,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
751004,Barnaby Avenue - Bartestree,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
751004,Barnaby Avenue - Bartestree,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
751004,Barnaby Avenue - Bartestree,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (RMS),A,39.0
751004,Barnaby Avenue - Bartestree,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
751004,Barnaby Avenue - Bartestree,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
751004,Barnaby Avenue - Bartestree,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
751004,Barnaby Avenue - Bartestree,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
751004,Barnaby Avenue - Bartestree,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.62
751004,Barnaby Avenue - Bartestree,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
751004,Barnaby Avenue - Bartestree,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (RMS),A,38.0
751004,Barnaby Avenue - Bartestree,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
751004,Barnaby Avenue - Bartestree,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
751004,Barnaby Avenue - Bartestree,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,18.3
751004,Barnaby Avenue - Bartestree,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
751004,Barnaby Avenue - Bartestree,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
751004,Barnaby Avenue - Bartestree,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
751004,Barnaby Avenue - Bartestree,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
751004,Barnaby Avenue - Bartestree,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
751004,Barnaby Avenue - Bartestree,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
751004,Barnaby Avenue - Bartestree,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
751004,Barnaby Avenue - Bartestree,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,10.26
751004,Barnaby Avenue - Bartestree,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,21.02
751004,Barnaby Avenue - Bartestree,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,16.36
751004,Barnaby Avenue - Bartestree,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,108.8
751004,Barnaby Avenue - Bartestree,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,46.8
751004,Barnaby Avenue - Bartestree,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,89.4
751004,Barnaby Avenue - Bartestree,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,72.6
751004,Barnaby Avenue - Bartestree,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.62
751004,Barnaby Avenue - Bartestree,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.88
751004,Barnaby Avenue - Bartestree,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.26
751004,Barnaby Avenue - Bartestree,2023-08-05 04:30:00+00:00,feeder,5.0,N Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
751004,Barnaby Avenue - Bartestree,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
751004,Barnaby Avenue - Bartestree,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
751004,Barnaby Avenue - Bartestree,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.35
751004,Barnaby Avenue - Bartestree,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
751004,Barnaby Avenue - Bartestree,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.28
751004,Barnaby Avenue - Bartestree,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (RMS),A,31.8
751004,Barnaby Avenue - Bartestree,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
751004,Barnaby Avenue - Bartestree,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
751004,Barnaby Avenue - Bartestree,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
751004,Barnaby Avenue - Bartestree,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (RMS),A,31.7
751004,Barnaby Avenue - Bartestree,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
751004,Barnaby Avenue - Bartestree,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
751004,Barnaby Avenue - Bartestree,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
751004,Barnaby Avenue - Bartestree,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.91
751004,Barnaby Avenue - Bartestree,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
751004,Barnaby Avenue - Bartestree,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (RMS),A,31.0
751004,Barnaby Avenue - Bartestree,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
751004,Barnaby Avenue - Bartestree,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,18.7
751004,Barnaby Avenue - Bartestree,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
751004,Barnaby Avenue - Bartestree,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
751004,Barnaby Avenue - Bartestree,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
751004,Barnaby Avenue - Bartestree,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
751004,Barnaby Avenue - Bartestree,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
751004,Barnaby Avenue - Bartestree,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
751004,Barnaby Avenue - Bartestree,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751004,Barnaby Avenue - Bartestree,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
751004,Barnaby Avenue - Bartestree,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,9.03
751004,Barnaby Avenue - Bartestree,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,18.29
751004,Barnaby Avenue - Bartestree,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,16.74
751004,Barnaby Avenue - Bartestree,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,85.2
751004,Barnaby Avenue - Bartestree,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,42.0
751004,Barnaby Avenue - Bartestree,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,78.3
751004,Barnaby Avenue - Bartestree,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,74.2
751004,Barnaby Avenue - Bartestree,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
751004,Barnaby Avenue - Bartestree,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.73
751004,Barnaby Avenue - Bartestree,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.58
751004,Barnaby Avenue - Bartestree,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.72
751004,Barnaby Avenue - Bartestree,2023-08-05 04:20:00+00:00,feeder,5.0,N Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
751004,Barnaby Avenue - Bartestree,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
751004,Barnaby Avenue - Bartestree,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
751004,Barnaby Avenue - Bartestree,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.47
751004,Barnaby Avenue - Bartestree,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.6
751004,Barnaby Avenue - Bartestree,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
751004,Barnaby Avenue - Bartestree,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (RMS),A,32.9
751004,Barnaby Avenue - Bartestree,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
751004,Barnaby Avenue - Bartestree,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
751004,Barnaby Avenue - Bartestree,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.76
751004,Barnaby Avenue - Bartestree,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (RMS),A,32.8
751004,Barnaby Avenue - Bartestree,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
751004,Barnaby Avenue - Bartestree,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
751004,Barnaby Avenue - Bartestree,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
751004,Barnaby Avenue - Bartestree,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
751004,Barnaby Avenue - Bartestree,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.09
751004,Barnaby Avenue - Bartestree,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
751004,Barnaby Avenue - Bartestree,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (RMS),A,32.1
751004,Barnaby Avenue - Bartestree,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
751004,Barnaby Avenue - Bartestree,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
751004,Barnaby Avenue - Bartestree,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
751004,Barnaby Avenue - Bartestree,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,19.0
751004,Barnaby Avenue - Bartestree,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
751004,Barnaby Avenue - Bartestree,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
751004,Barnaby Avenue - Bartestree,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
751004,Barnaby Avenue - Bartestree,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
751004,Barnaby Avenue - Bartestree,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
751004,Barnaby Avenue - Bartestree,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
751004,Barnaby Avenue - Bartestree,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
751004,Barnaby Avenue - Bartestree,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,8.89
751004,Barnaby Avenue - Bartestree,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,17.81
751004,Barnaby Avenue - Bartestree,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,18.64
751004,Barnaby Avenue - Bartestree,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,86.4
751004,Barnaby Avenue - Bartestree,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,41.8
751004,Barnaby Avenue - Bartestree,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,76.7
751004,Barnaby Avenue - Bartestree,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,81.6
751004,Barnaby Avenue - Bartestree,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.66
751004,Barnaby Avenue - Bartestree,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.16
751004,Barnaby Avenue - Bartestree,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.87
751004,Barnaby Avenue - Bartestree,2023-08-05 04:10:00+00:00,feeder,5.0,N Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
751004,Barnaby Avenue - Bartestree,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
751004,Barnaby Avenue - Bartestree,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
751004,Barnaby Avenue - Bartestree,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
751004,Barnaby Avenue - Bartestree,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
751004,Barnaby Avenue - Bartestree,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
751004,Barnaby Avenue - Bartestree,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
751004,Barnaby Avenue - Bartestree,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
751004,Barnaby Avenue - Bartestree,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
751004,Barnaby Avenue - Bartestree,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
751004,Barnaby Avenue - Bartestree,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (RMS),A,30.3
751004,Barnaby Avenue - Bartestree,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
751004,Barnaby Avenue - Bartestree,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
751004,Barnaby Avenue - Bartestree,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
751004,Barnaby Avenue - Bartestree,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
751004,Barnaby Avenue - Bartestree,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
751004,Barnaby Avenue - Bartestree,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.86
751004,Barnaby Avenue - Bartestree,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
751004,Barnaby Avenue - Bartestree,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
751004,Barnaby Avenue - Bartestree,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,19.0
751004,Barnaby Avenue - Bartestree,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
751004,Barnaby Avenue - Bartestree,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
751004,Barnaby Avenue - Bartestree,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
751004,Barnaby Avenue - Bartestree,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
751004,Barnaby Avenue - Bartestree,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
751004,Barnaby Avenue - Bartestree,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
751004,Barnaby Avenue - Bartestree,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
751004,Barnaby Avenue - Bartestree,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
751004,Barnaby Avenue - Bartestree,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,10.32
751004,Barnaby Avenue - Bartestree,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,15.94
751004,Barnaby Avenue - Bartestree,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,14.66
751004,Barnaby Avenue - Bartestree,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,80.9
751004,Barnaby Avenue - Bartestree,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,48.0
751004,Barnaby Avenue - Bartestree,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,70.3
751004,Barnaby Avenue - Bartestree,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,67.8
751004,Barnaby Avenue - Bartestree,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.64
751004,Barnaby Avenue - Bartestree,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.34
751004,Barnaby Avenue - Bartestree,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.66
751004,Barnaby Avenue - Bartestree,2023-08-05 04:00:00+00:00,feeder,5.0,N Current (RMS),A,13.5
751004,Barnaby Avenue - Bartestree,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
751004,Barnaby Avenue - Bartestree,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
751004,Barnaby Avenue - Bartestree,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
751004,Barnaby Avenue - Bartestree,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
751004,Barnaby Avenue - Bartestree,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
751004,Barnaby Avenue - Bartestree,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
751004,Barnaby Avenue - Bartestree,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.97
751004,Barnaby Avenue - Bartestree,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (RMS),A,26.4
751004,Barnaby Avenue - Bartestree,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
751004,Barnaby Avenue - Bartestree,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
751004,Barnaby Avenue - Bartestree,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
751004,Barnaby Avenue - Bartestree,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
751004,Barnaby Avenue - Bartestree,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (RMS),A,26.3
751004,Barnaby Avenue - Bartestree,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
751004,Barnaby Avenue - Bartestree,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
751004,Barnaby Avenue - Bartestree,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
751004,Barnaby Avenue - Bartestree,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.14
751004,Barnaby Avenue - Bartestree,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
751004,Barnaby Avenue - Bartestree,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (RMS),A,25.7
751004,Barnaby Avenue - Bartestree,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
751004,Barnaby Avenue - Bartestree,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
751004,Barnaby Avenue - Bartestree,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,19.1
751004,Barnaby Avenue - Bartestree,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
751004,Barnaby Avenue - Bartestree,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
751004,Barnaby Avenue - Bartestree,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
751004,Barnaby Avenue - Bartestree,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
751004,Barnaby Avenue - Bartestree,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
751004,Barnaby Avenue - Bartestree,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
751004,Barnaby Avenue - Bartestree,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
751004,Barnaby Avenue - Bartestree,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
751004,Barnaby Avenue - Bartestree,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,11.68
751004,Barnaby Avenue - Bartestree,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,16.34
751004,Barnaby Avenue - Bartestree,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,14.0
751004,Barnaby Avenue - Bartestree,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,71.6
751004,Barnaby Avenue - Bartestree,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,52.6
751004,Barnaby Avenue - Bartestree,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,71.4
751004,Barnaby Avenue - Bartestree,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,64.0
751004,Barnaby Avenue - Bartestree,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.86
751004,Barnaby Avenue - Bartestree,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.56
751004,Barnaby Avenue - Bartestree,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.24
751004,Barnaby Avenue - Bartestree,2023-08-05 03:50:00+00:00,feeder,5.0,N Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
751004,Barnaby Avenue - Bartestree,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
751004,Barnaby Avenue - Bartestree,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
751004,Barnaby Avenue - Bartestree,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.6
751004,Barnaby Avenue - Bartestree,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
751004,Barnaby Avenue - Bartestree,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.36
751004,Barnaby Avenue - Bartestree,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
751004,Barnaby Avenue - Bartestree,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
751004,Barnaby Avenue - Bartestree,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
751004,Barnaby Avenue - Bartestree,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
751004,Barnaby Avenue - Bartestree,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (RMS),A,31.2
751004,Barnaby Avenue - Bartestree,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
751004,Barnaby Avenue - Bartestree,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
751004,Barnaby Avenue - Bartestree,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
751004,Barnaby Avenue - Bartestree,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.19
751004,Barnaby Avenue - Bartestree,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
751004,Barnaby Avenue - Bartestree,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
751004,Barnaby Avenue - Bartestree,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,19.3
751004,Barnaby Avenue - Bartestree,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
751004,Barnaby Avenue - Bartestree,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
751004,Barnaby Avenue - Bartestree,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
751004,Barnaby Avenue - Bartestree,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
751004,Barnaby Avenue - Bartestree,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
751004,Barnaby Avenue - Bartestree,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
751004,Barnaby Avenue - Bartestree,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
751004,Barnaby Avenue - Bartestree,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,15.48
751004,Barnaby Avenue - Bartestree,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,18.75
751004,Barnaby Avenue - Bartestree,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,13.9
751004,Barnaby Avenue - Bartestree,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,95.5
751004,Barnaby Avenue - Bartestree,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,68.1
751004,Barnaby Avenue - Bartestree,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,80.9
751004,Barnaby Avenue - Bartestree,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,63.0
751004,Barnaby Avenue - Bartestree,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.94
751004,Barnaby Avenue - Bartestree,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.52
751004,Barnaby Avenue - Bartestree,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.56
751004,Barnaby Avenue - Bartestree,2023-08-05 03:40:00+00:00,feeder,5.0,N Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
751004,Barnaby Avenue - Bartestree,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
751004,Barnaby Avenue - Bartestree,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
751004,Barnaby Avenue - Bartestree,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
751004,Barnaby Avenue - Bartestree,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
751004,Barnaby Avenue - Bartestree,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
751004,Barnaby Avenue - Bartestree,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (RMS),A,31.8
751004,Barnaby Avenue - Bartestree,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
751004,Barnaby Avenue - Bartestree,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
751004,Barnaby Avenue - Bartestree,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
751004,Barnaby Avenue - Bartestree,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (RMS),A,31.7
751004,Barnaby Avenue - Bartestree,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
751004,Barnaby Avenue - Bartestree,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
751004,Barnaby Avenue - Bartestree,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
751004,Barnaby Avenue - Bartestree,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.6
751004,Barnaby Avenue - Bartestree,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
751004,Barnaby Avenue - Bartestree,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (RMS),A,31.0
751004,Barnaby Avenue - Bartestree,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
751004,Barnaby Avenue - Bartestree,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
751004,Barnaby Avenue - Bartestree,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,19.4
751004,Barnaby Avenue - Bartestree,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
751004,Barnaby Avenue - Bartestree,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
751004,Barnaby Avenue - Bartestree,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
751004,Barnaby Avenue - Bartestree,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
751004,Barnaby Avenue - Bartestree,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
751004,Barnaby Avenue - Bartestree,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
751004,Barnaby Avenue - Bartestree,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
751004,Barnaby Avenue - Bartestree,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,14.41
751004,Barnaby Avenue - Bartestree,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,18.92
751004,Barnaby Avenue - Bartestree,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,13.35
751004,Barnaby Avenue - Bartestree,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,91.5
751004,Barnaby Avenue - Bartestree,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,63.7
751004,Barnaby Avenue - Bartestree,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,80.4
751004,Barnaby Avenue - Bartestree,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,60.4
751004,Barnaby Avenue - Bartestree,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.04
751004,Barnaby Avenue - Bartestree,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.44
751004,Barnaby Avenue - Bartestree,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
751004,Barnaby Avenue - Bartestree,2023-08-05 03:30:00+00:00,feeder,5.0,N Current (RMS),A,13.0
751004,Barnaby Avenue - Bartestree,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
751004,Barnaby Avenue - Bartestree,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
751004,Barnaby Avenue - Bartestree,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
751004,Barnaby Avenue - Bartestree,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
751004,Barnaby Avenue - Bartestree,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.61
751004,Barnaby Avenue - Bartestree,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
751004,Barnaby Avenue - Bartestree,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
751004,Barnaby Avenue - Bartestree,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (RMS),A,30.3
751004,Barnaby Avenue - Bartestree,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
751004,Barnaby Avenue - Bartestree,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
751004,Barnaby Avenue - Bartestree,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
751004,Barnaby Avenue - Bartestree,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.05
751004,Barnaby Avenue - Bartestree,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (RMS),A,30.1
751004,Barnaby Avenue - Bartestree,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
751004,Barnaby Avenue - Bartestree,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
751004,Barnaby Avenue - Bartestree,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
751004,Barnaby Avenue - Bartestree,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
751004,Barnaby Avenue - Bartestree,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.98
751004,Barnaby Avenue - Bartestree,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
751004,Barnaby Avenue - Bartestree,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (RMS),A,29.5
751004,Barnaby Avenue - Bartestree,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
751004,Barnaby Avenue - Bartestree,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
751004,Barnaby Avenue - Bartestree,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,19.8
751004,Barnaby Avenue - Bartestree,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
751004,Barnaby Avenue - Bartestree,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
751004,Barnaby Avenue - Bartestree,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
751004,Barnaby Avenue - Bartestree,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
751004,Barnaby Avenue - Bartestree,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
751004,Barnaby Avenue - Bartestree,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
751004,Barnaby Avenue - Bartestree,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
751004,Barnaby Avenue - Bartestree,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,15.84
751004,Barnaby Avenue - Bartestree,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,16.32
751004,Barnaby Avenue - Bartestree,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,13.21
751004,Barnaby Avenue - Bartestree,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,87.8
751004,Barnaby Avenue - Bartestree,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,68.4
751004,Barnaby Avenue - Bartestree,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,71.5
751004,Barnaby Avenue - Bartestree,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,59.8
751004,Barnaby Avenue - Bartestree,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
751004,Barnaby Avenue - Bartestree,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.88
751004,Barnaby Avenue - Bartestree,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.3
751004,Barnaby Avenue - Bartestree,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.44
751004,Barnaby Avenue - Bartestree,2023-08-05 03:20:00+00:00,feeder,5.0,N Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
751004,Barnaby Avenue - Bartestree,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
751004,Barnaby Avenue - Bartestree,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
751004,Barnaby Avenue - Bartestree,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.85
751004,Barnaby Avenue - Bartestree,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.49
751004,Barnaby Avenue - Bartestree,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.06
751004,Barnaby Avenue - Bartestree,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
751004,Barnaby Avenue - Bartestree,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
751004,Barnaby Avenue - Bartestree,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
751004,Barnaby Avenue - Bartestree,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (RMS),A,30.1
751004,Barnaby Avenue - Bartestree,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
751004,Barnaby Avenue - Bartestree,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
751004,Barnaby Avenue - Bartestree,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
751004,Barnaby Avenue - Bartestree,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
751004,Barnaby Avenue - Bartestree,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
751004,Barnaby Avenue - Bartestree,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.42
751004,Barnaby Avenue - Bartestree,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
