Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (RMS),A,29.4
751004,Barnaby Avenue - Bartestree,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
751004,Barnaby Avenue - Bartestree,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
751004,Barnaby Avenue - Bartestree,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
751004,Barnaby Avenue - Bartestree,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,20.1
751004,Barnaby Avenue - Bartestree,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
751004,Barnaby Avenue - Bartestree,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
751004,Barnaby Avenue - Bartestree,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
751004,Barnaby Avenue - Bartestree,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
751004,Barnaby Avenue - Bartestree,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
751004,Barnaby Avenue - Bartestree,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
751004,Barnaby Avenue - Bartestree,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,13.38
751004,Barnaby Avenue - Bartestree,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,17.14
751004,Barnaby Avenue - Bartestree,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,12.58
751004,Barnaby Avenue - Bartestree,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,85.6
751004,Barnaby Avenue - Bartestree,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,59.3
751004,Barnaby Avenue - Bartestree,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,74.3
751004,Barnaby Avenue - Bartestree,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,58.1
751004,Barnaby Avenue - Bartestree,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.96
751004,Barnaby Avenue - Bartestree,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.33
751004,Barnaby Avenue - Bartestree,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.53
751004,Barnaby Avenue - Bartestree,2023-08-05 03:10:00+00:00,feeder,5.0,N Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
751004,Barnaby Avenue - Bartestree,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
751004,Barnaby Avenue - Bartestree,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
751004,Barnaby Avenue - Bartestree,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.33
751004,Barnaby Avenue - Bartestree,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
751004,Barnaby Avenue - Bartestree,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
751004,Barnaby Avenue - Bartestree,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (RMS),A,34.5
751004,Barnaby Avenue - Bartestree,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
751004,Barnaby Avenue - Bartestree,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
751004,Barnaby Avenue - Bartestree,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
751004,Barnaby Avenue - Bartestree,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (RMS),A,34.4
751004,Barnaby Avenue - Bartestree,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
751004,Barnaby Avenue - Bartestree,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
751004,Barnaby Avenue - Bartestree,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
751004,Barnaby Avenue - Bartestree,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.95
751004,Barnaby Avenue - Bartestree,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
751004,Barnaby Avenue - Bartestree,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.97
751004,Barnaby Avenue - Bartestree,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
751004,Barnaby Avenue - Bartestree,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (RMS),A,33.6
751004,Barnaby Avenue - Bartestree,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
751004,Barnaby Avenue - Bartestree,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
751004,Barnaby Avenue - Bartestree,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,20.5
751004,Barnaby Avenue - Bartestree,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
751004,Barnaby Avenue - Bartestree,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
751004,Barnaby Avenue - Bartestree,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
751004,Barnaby Avenue - Bartestree,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
751004,Barnaby Avenue - Bartestree,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
751004,Barnaby Avenue - Bartestree,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
751004,Barnaby Avenue - Bartestree,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
751004,Barnaby Avenue - Bartestree,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
751004,Barnaby Avenue - Bartestree,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,11.24
751004,Barnaby Avenue - Bartestree,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,17.8
751004,Barnaby Avenue - Bartestree,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,11.51
751004,Barnaby Avenue - Bartestree,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,97.5
751004,Barnaby Avenue - Bartestree,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,51.1
751004,Barnaby Avenue - Bartestree,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,77.3
751004,Barnaby Avenue - Bartestree,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,54.3
751004,Barnaby Avenue - Bartestree,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.89
751004,Barnaby Avenue - Bartestree,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.32
751004,Barnaby Avenue - Bartestree,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
751004,Barnaby Avenue - Bartestree,2023-08-05 03:00:00+00:00,feeder,5.0,N Current (RMS),A,12.3
751004,Barnaby Avenue - Bartestree,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
751004,Barnaby Avenue - Bartestree,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
751004,Barnaby Avenue - Bartestree,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
751004,Barnaby Avenue - Bartestree,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
751004,Barnaby Avenue - Bartestree,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.65
751004,Barnaby Avenue - Bartestree,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
751004,Barnaby Avenue - Bartestree,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
751004,Barnaby Avenue - Bartestree,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
751004,Barnaby Avenue - Bartestree,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
751004,Barnaby Avenue - Bartestree,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
751004,Barnaby Avenue - Bartestree,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
751004,Barnaby Avenue - Bartestree,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
751004,Barnaby Avenue - Bartestree,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
751004,Barnaby Avenue - Bartestree,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.3
751004,Barnaby Avenue - Bartestree,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
751004,Barnaby Avenue - Bartestree,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
751004,Barnaby Avenue - Bartestree,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
751004,Barnaby Avenue - Bartestree,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,21.3
751004,Barnaby Avenue - Bartestree,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
751004,Barnaby Avenue - Bartestree,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
751004,Barnaby Avenue - Bartestree,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
751004,Barnaby Avenue - Bartestree,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
751004,Barnaby Avenue - Bartestree,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
751004,Barnaby Avenue - Bartestree,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
751004,Barnaby Avenue - Bartestree,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
751004,Barnaby Avenue - Bartestree,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
751004,Barnaby Avenue - Bartestree,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,12.68
751004,Barnaby Avenue - Bartestree,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,16.91
751004,Barnaby Avenue - Bartestree,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,13.76
751004,Barnaby Avenue - Bartestree,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,70.4
751004,Barnaby Avenue - Bartestree,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,56.4
751004,Barnaby Avenue - Bartestree,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,73.1
751004,Barnaby Avenue - Bartestree,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,62.0
751004,Barnaby Avenue - Bartestree,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.95
751004,Barnaby Avenue - Bartestree,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.59
751004,Barnaby Avenue - Bartestree,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.57
751004,Barnaby Avenue - Bartestree,2023-08-05 02:50:00+00:00,feeder,5.0,N Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
751004,Barnaby Avenue - Bartestree,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
751004,Barnaby Avenue - Bartestree,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
751004,Barnaby Avenue - Bartestree,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
751004,Barnaby Avenue - Bartestree,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.92
751004,Barnaby Avenue - Bartestree,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.45
751004,Barnaby Avenue - Bartestree,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.22
751004,Barnaby Avenue - Bartestree,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
751004,Barnaby Avenue - Bartestree,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
751004,Barnaby Avenue - Bartestree,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
751004,Barnaby Avenue - Bartestree,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
751004,Barnaby Avenue - Bartestree,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
751004,Barnaby Avenue - Bartestree,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
751004,Barnaby Avenue - Bartestree,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
751004,Barnaby Avenue - Bartestree,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
751004,Barnaby Avenue - Bartestree,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.91
751004,Barnaby Avenue - Bartestree,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
751004,Barnaby Avenue - Bartestree,2023-08-05 02:50:00+00:00,feeder,1.0,N Current (RMS),A,23.9
751004,Barnaby Avenue - Bartestree,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
751004,Barnaby Avenue - Bartestree,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
751004,Barnaby Avenue - Bartestree,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,21.8
751004,Barnaby Avenue - Bartestree,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
751004,Barnaby Avenue - Bartestree,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
751004,Barnaby Avenue - Bartestree,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
751004,Barnaby Avenue - Bartestree,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
751004,Barnaby Avenue - Bartestree,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
751004,Barnaby Avenue - Bartestree,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
751004,Barnaby Avenue - Bartestree,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
751004,Barnaby Avenue - Bartestree,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,12.29
751004,Barnaby Avenue - Bartestree,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,16.55
751004,Barnaby Avenue - Bartestree,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,14.31
751004,Barnaby Avenue - Bartestree,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,66.3
751004,Barnaby Avenue - Bartestree,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,54.9
751004,Barnaby Avenue - Bartestree,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,71.1
751004,Barnaby Avenue - Bartestree,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,63.6
751004,Barnaby Avenue - Bartestree,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.81
751004,Barnaby Avenue - Bartestree,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.07
751004,Barnaby Avenue - Bartestree,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.89
751004,Barnaby Avenue - Bartestree,2023-08-05 02:40:00+00:00,feeder,5.0,N Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
751004,Barnaby Avenue - Bartestree,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
751004,Barnaby Avenue - Bartestree,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
751004,Barnaby Avenue - Bartestree,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
751004,Barnaby Avenue - Bartestree,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
751004,Barnaby Avenue - Bartestree,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
751004,Barnaby Avenue - Bartestree,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.14
751004,Barnaby Avenue - Bartestree,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (RMS),A,30.9
751004,Barnaby Avenue - Bartestree,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
751004,Barnaby Avenue - Bartestree,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
751004,Barnaby Avenue - Bartestree,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
751004,Barnaby Avenue - Bartestree,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
751004,Barnaby Avenue - Bartestree,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (RMS),A,30.8
751004,Barnaby Avenue - Bartestree,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
751004,Barnaby Avenue - Bartestree,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
751004,Barnaby Avenue - Bartestree,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
751004,Barnaby Avenue - Bartestree,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.92
751004,Barnaby Avenue - Bartestree,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
751004,Barnaby Avenue - Bartestree,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.1
751004,Barnaby Avenue - Bartestree,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
751004,Barnaby Avenue - Bartestree,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (RMS),A,30.1
751004,Barnaby Avenue - Bartestree,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
751004,Barnaby Avenue - Bartestree,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
751004,Barnaby Avenue - Bartestree,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,22.1
751004,Barnaby Avenue - Bartestree,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
751004,Barnaby Avenue - Bartestree,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
751004,Barnaby Avenue - Bartestree,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
751004,Barnaby Avenue - Bartestree,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
751004,Barnaby Avenue - Bartestree,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
751004,Barnaby Avenue - Bartestree,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751004,Barnaby Avenue - Bartestree,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
751004,Barnaby Avenue - Bartestree,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,8.5
751004,Barnaby Avenue - Bartestree,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,19.41
751004,Barnaby Avenue - Bartestree,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,14.62
751004,Barnaby Avenue - Bartestree,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,78.5
751004,Barnaby Avenue - Bartestree,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,41.6
751004,Barnaby Avenue - Bartestree,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,82.5
751004,Barnaby Avenue - Bartestree,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,65.5
751004,Barnaby Avenue - Bartestree,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.87
751004,Barnaby Avenue - Bartestree,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.83
751004,Barnaby Avenue - Bartestree,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
751004,Barnaby Avenue - Bartestree,2023-08-05 02:30:00+00:00,feeder,5.0,N Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
751004,Barnaby Avenue - Bartestree,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
751004,Barnaby Avenue - Bartestree,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
751004,Barnaby Avenue - Bartestree,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
751004,Barnaby Avenue - Bartestree,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.42
751004,Barnaby Avenue - Bartestree,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
751004,Barnaby Avenue - Bartestree,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.4
751004,Barnaby Avenue - Bartestree,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (RMS),A,27.9
751004,Barnaby Avenue - Bartestree,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
751004,Barnaby Avenue - Bartestree,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
751004,Barnaby Avenue - Bartestree,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
751004,Barnaby Avenue - Bartestree,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
751004,Barnaby Avenue - Bartestree,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
751004,Barnaby Avenue - Bartestree,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
751004,Barnaby Avenue - Bartestree,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
751004,Barnaby Avenue - Bartestree,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
751004,Barnaby Avenue - Bartestree,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.42
751004,Barnaby Avenue - Bartestree,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
751004,Barnaby Avenue - Bartestree,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (RMS),A,27.1
751004,Barnaby Avenue - Bartestree,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
751004,Barnaby Avenue - Bartestree,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
751004,Barnaby Avenue - Bartestree,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,22.3
751004,Barnaby Avenue - Bartestree,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
751004,Barnaby Avenue - Bartestree,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
751004,Barnaby Avenue - Bartestree,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
751004,Barnaby Avenue - Bartestree,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
751004,Barnaby Avenue - Bartestree,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
751004,Barnaby Avenue - Bartestree,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
751004,Barnaby Avenue - Bartestree,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
751004,Barnaby Avenue - Bartestree,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,10.09
751004,Barnaby Avenue - Bartestree,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,18.65
751004,Barnaby Avenue - Bartestree,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,14.72
751004,Barnaby Avenue - Bartestree,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,70.8
751004,Barnaby Avenue - Bartestree,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,47.4
751004,Barnaby Avenue - Bartestree,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,80.1
751004,Barnaby Avenue - Bartestree,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,65.7
751004,Barnaby Avenue - Bartestree,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.22
751004,Barnaby Avenue - Bartestree,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.22
751004,Barnaby Avenue - Bartestree,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.01
751004,Barnaby Avenue - Bartestree,2023-08-05 02:20:00+00:00,feeder,5.0,N Current (RMS),A,14.0
751004,Barnaby Avenue - Bartestree,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
751004,Barnaby Avenue - Bartestree,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
751004,Barnaby Avenue - Bartestree,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
751004,Barnaby Avenue - Bartestree,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
751004,Barnaby Avenue - Bartestree,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
751004,Barnaby Avenue - Bartestree,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.24
751004,Barnaby Avenue - Bartestree,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (RMS),A,31.3
751004,Barnaby Avenue - Bartestree,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
751004,Barnaby Avenue - Bartestree,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
751004,Barnaby Avenue - Bartestree,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
751004,Barnaby Avenue - Bartestree,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (RMS),A,31.2
751004,Barnaby Avenue - Bartestree,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
751004,Barnaby Avenue - Bartestree,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
751004,Barnaby Avenue - Bartestree,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
751004,Barnaby Avenue - Bartestree,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
751004,Barnaby Avenue - Bartestree,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.16
751004,Barnaby Avenue - Bartestree,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
751004,Barnaby Avenue - Bartestree,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
751004,Barnaby Avenue - Bartestree,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,22.4
751004,Barnaby Avenue - Bartestree,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
751004,Barnaby Avenue - Bartestree,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
751004,Barnaby Avenue - Bartestree,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
751004,Barnaby Avenue - Bartestree,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
751004,Barnaby Avenue - Bartestree,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
751004,Barnaby Avenue - Bartestree,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
751004,Barnaby Avenue - Bartestree,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
751004,Barnaby Avenue - Bartestree,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
751004,Barnaby Avenue - Bartestree,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,11.39
751004,Barnaby Avenue - Bartestree,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,17.47
751004,Barnaby Avenue - Bartestree,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,12.85
751004,Barnaby Avenue - Bartestree,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,88.4
751004,Barnaby Avenue - Bartestree,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,51.2
751004,Barnaby Avenue - Bartestree,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,75.4
751004,Barnaby Avenue - Bartestree,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,58.1
751004,Barnaby Avenue - Bartestree,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.13
751004,Barnaby Avenue - Bartestree,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.13
751004,Barnaby Avenue - Bartestree,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.87
751004,Barnaby Avenue - Bartestree,2023-08-05 02:10:00+00:00,feeder,5.0,N Current (RMS),A,13.4
751004,Barnaby Avenue - Bartestree,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
751004,Barnaby Avenue - Bartestree,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
751004,Barnaby Avenue - Bartestree,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
751004,Barnaby Avenue - Bartestree,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.67
751004,Barnaby Avenue - Bartestree,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
751004,Barnaby Avenue - Bartestree,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.76
751004,Barnaby Avenue - Bartestree,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (RMS),A,32.6
751004,Barnaby Avenue - Bartestree,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
751004,Barnaby Avenue - Bartestree,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
751004,Barnaby Avenue - Bartestree,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
751004,Barnaby Avenue - Bartestree,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (RMS),A,32.5
751004,Barnaby Avenue - Bartestree,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
751004,Barnaby Avenue - Bartestree,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
751004,Barnaby Avenue - Bartestree,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
751004,Barnaby Avenue - Bartestree,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
751004,Barnaby Avenue - Bartestree,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.87
751004,Barnaby Avenue - Bartestree,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
751004,Barnaby Avenue - Bartestree,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (RMS),A,31.7
751004,Barnaby Avenue - Bartestree,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
751004,Barnaby Avenue - Bartestree,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
751004,Barnaby Avenue - Bartestree,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,22.4
751004,Barnaby Avenue - Bartestree,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
751004,Barnaby Avenue - Bartestree,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
751004,Barnaby Avenue - Bartestree,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
751004,Barnaby Avenue - Bartestree,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
751004,Barnaby Avenue - Bartestree,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
751004,Barnaby Avenue - Bartestree,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
751004,Barnaby Avenue - Bartestree,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
751004,Barnaby Avenue - Bartestree,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
751004,Barnaby Avenue - Bartestree,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,9.64
751004,Barnaby Avenue - Bartestree,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,18.27
751004,Barnaby Avenue - Bartestree,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,13.53
751004,Barnaby Avenue - Bartestree,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,88.8
751004,Barnaby Avenue - Bartestree,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,44.3
751004,Barnaby Avenue - Bartestree,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,78.5
751004,Barnaby Avenue - Bartestree,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,61.0
751004,Barnaby Avenue - Bartestree,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.96
751004,Barnaby Avenue - Bartestree,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.22
751004,Barnaby Avenue - Bartestree,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.55
751004,Barnaby Avenue - Bartestree,2023-08-05 02:00:00+00:00,feeder,5.0,N Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
751004,Barnaby Avenue - Bartestree,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
751004,Barnaby Avenue - Bartestree,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
751004,Barnaby Avenue - Bartestree,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
751004,Barnaby Avenue - Bartestree,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
751004,Barnaby Avenue - Bartestree,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
751004,Barnaby Avenue - Bartestree,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
751004,Barnaby Avenue - Bartestree,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
751004,Barnaby Avenue - Bartestree,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
751004,Barnaby Avenue - Bartestree,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
751004,Barnaby Avenue - Bartestree,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
751004,Barnaby Avenue - Bartestree,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.58
751004,Barnaby Avenue - Bartestree,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
751004,Barnaby Avenue - Bartestree,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
751004,Barnaby Avenue - Bartestree,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,22.5
751004,Barnaby Avenue - Bartestree,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
751004,Barnaby Avenue - Bartestree,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
751004,Barnaby Avenue - Bartestree,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
751004,Barnaby Avenue - Bartestree,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
751004,Barnaby Avenue - Bartestree,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
751004,Barnaby Avenue - Bartestree,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
751004,Barnaby Avenue - Bartestree,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
751004,Barnaby Avenue - Bartestree,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
751004,Barnaby Avenue - Bartestree,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,11.34
751004,Barnaby Avenue - Bartestree,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,16.97
751004,Barnaby Avenue - Bartestree,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,13.3
751004,Barnaby Avenue - Bartestree,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,70.3
751004,Barnaby Avenue - Bartestree,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,51.2
751004,Barnaby Avenue - Bartestree,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,74.3
751004,Barnaby Avenue - Bartestree,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,60.6
751004,Barnaby Avenue - Bartestree,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.95
751004,Barnaby Avenue - Bartestree,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.25
751004,Barnaby Avenue - Bartestree,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.65
751004,Barnaby Avenue - Bartestree,2023-08-05 01:50:00+00:00,feeder,5.0,N Current (RMS),A,13.1
751004,Barnaby Avenue - Bartestree,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
751004,Barnaby Avenue - Bartestree,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
751004,Barnaby Avenue - Bartestree,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
751004,Barnaby Avenue - Bartestree,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.82
751004,Barnaby Avenue - Bartestree,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
751004,Barnaby Avenue - Bartestree,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.83
