Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
751004,Barnaby Avenue - Bartestree,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
751004,Barnaby Avenue - Bartestree,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
751004,Barnaby Avenue - Bartestree,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
751004,Barnaby Avenue - Bartestree,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
751004,Barnaby Avenue - Bartestree,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
751004,Barnaby Avenue - Bartestree,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
751004,Barnaby Avenue - Bartestree,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
751004,Barnaby Avenue - Bartestree,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.53
751004,Barnaby Avenue - Bartestree,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
751004,Barnaby Avenue - Bartestree,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (RMS),A,26.3
751004,Barnaby Avenue - Bartestree,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
751004,Barnaby Avenue - Bartestree,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,22.6
751004,Barnaby Avenue - Bartestree,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
751004,Barnaby Avenue - Bartestree,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
751004,Barnaby Avenue - Bartestree,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
751004,Barnaby Avenue - Bartestree,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
751004,Barnaby Avenue - Bartestree,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
751004,Barnaby Avenue - Bartestree,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
751004,Barnaby Avenue - Bartestree,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
751004,Barnaby Avenue - Bartestree,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
751004,Barnaby Avenue - Bartestree,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
751004,Barnaby Avenue - Bartestree,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,13.3
751004,Barnaby Avenue - Bartestree,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,18.2
751004,Barnaby Avenue - Bartestree,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,14.64
751004,Barnaby Avenue - Bartestree,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,73.4
751004,Barnaby Avenue - Bartestree,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,58.8
751004,Barnaby Avenue - Bartestree,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,79.0
751004,Barnaby Avenue - Bartestree,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,65.8
751004,Barnaby Avenue - Bartestree,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
751004,Barnaby Avenue - Bartestree,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.96
751004,Barnaby Avenue - Bartestree,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.14
751004,Barnaby Avenue - Bartestree,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.83
751004,Barnaby Avenue - Bartestree,2023-08-05 01:40:00+00:00,feeder,5.0,N Current (RMS),A,13.8
751004,Barnaby Avenue - Bartestree,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
751004,Barnaby Avenue - Bartestree,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
751004,Barnaby Avenue - Bartestree,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
751004,Barnaby Avenue - Bartestree,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
751004,Barnaby Avenue - Bartestree,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.71
751004,Barnaby Avenue - Bartestree,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (RMS),A,31.6
751004,Barnaby Avenue - Bartestree,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
751004,Barnaby Avenue - Bartestree,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
751004,Barnaby Avenue - Bartestree,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
751004,Barnaby Avenue - Bartestree,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
751004,Barnaby Avenue - Bartestree,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (RMS),A,31.5
751004,Barnaby Avenue - Bartestree,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
751004,Barnaby Avenue - Bartestree,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.94
751004,Barnaby Avenue - Bartestree,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
751004,Barnaby Avenue - Bartestree,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.97
751004,Barnaby Avenue - Bartestree,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
751004,Barnaby Avenue - Bartestree,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (RMS),A,30.8
751004,Barnaby Avenue - Bartestree,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
751004,Barnaby Avenue - Bartestree,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
751004,Barnaby Avenue - Bartestree,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,22.8
751004,Barnaby Avenue - Bartestree,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
751004,Barnaby Avenue - Bartestree,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
751004,Barnaby Avenue - Bartestree,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
751004,Barnaby Avenue - Bartestree,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
751004,Barnaby Avenue - Bartestree,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
751004,Barnaby Avenue - Bartestree,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
751004,Barnaby Avenue - Bartestree,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
751004,Barnaby Avenue - Bartestree,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
751004,Barnaby Avenue - Bartestree,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
751004,Barnaby Avenue - Bartestree,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,13.14
751004,Barnaby Avenue - Bartestree,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,18.28
751004,Barnaby Avenue - Bartestree,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,13.5
751004,Barnaby Avenue - Bartestree,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,90.0
751004,Barnaby Avenue - Bartestree,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,58.4
751004,Barnaby Avenue - Bartestree,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,79.0
751004,Barnaby Avenue - Bartestree,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,62.4
751004,Barnaby Avenue - Bartestree,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.92
751004,Barnaby Avenue - Bartestree,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.54
751004,Barnaby Avenue - Bartestree,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.54
751004,Barnaby Avenue - Bartestree,2023-08-05 01:30:00+00:00,feeder,5.0,N Current (RMS),A,13.8
751004,Barnaby Avenue - Bartestree,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
751004,Barnaby Avenue - Bartestree,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
751004,Barnaby Avenue - Bartestree,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
751004,Barnaby Avenue - Bartestree,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.49
751004,Barnaby Avenue - Bartestree,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.83
751004,Barnaby Avenue - Bartestree,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (RMS),A,32.0
751004,Barnaby Avenue - Bartestree,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
751004,Barnaby Avenue - Bartestree,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
751004,Barnaby Avenue - Bartestree,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
751004,Barnaby Avenue - Bartestree,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (RMS),A,31.9
751004,Barnaby Avenue - Bartestree,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
751004,Barnaby Avenue - Bartestree,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
751004,Barnaby Avenue - Bartestree,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
751004,Barnaby Avenue - Bartestree,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
751004,Barnaby Avenue - Bartestree,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.86
751004,Barnaby Avenue - Bartestree,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
751004,Barnaby Avenue - Bartestree,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (RMS),A,31.1
751004,Barnaby Avenue - Bartestree,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
751004,Barnaby Avenue - Bartestree,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
751004,Barnaby Avenue - Bartestree,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,22.9
751004,Barnaby Avenue - Bartestree,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
751004,Barnaby Avenue - Bartestree,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
751004,Barnaby Avenue - Bartestree,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
751004,Barnaby Avenue - Bartestree,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
751004,Barnaby Avenue - Bartestree,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
751004,Barnaby Avenue - Bartestree,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
751004,Barnaby Avenue - Bartestree,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
751004,Barnaby Avenue - Bartestree,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
751004,Barnaby Avenue - Bartestree,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
751004,Barnaby Avenue - Bartestree,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,11.82
751004,Barnaby Avenue - Bartestree,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,19.02
751004,Barnaby Avenue - Bartestree,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,12.58
751004,Barnaby Avenue - Bartestree,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,87.3
751004,Barnaby Avenue - Bartestree,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,52.8
751004,Barnaby Avenue - Bartestree,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,83.1
751004,Barnaby Avenue - Bartestree,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,58.9
751004,Barnaby Avenue - Bartestree,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.01
751004,Barnaby Avenue - Bartestree,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.47
751004,Barnaby Avenue - Bartestree,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.94
751004,Barnaby Avenue - Bartestree,2023-08-05 01:20:00+00:00,feeder,5.0,N Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
751004,Barnaby Avenue - Bartestree,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
751004,Barnaby Avenue - Bartestree,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
751004,Barnaby Avenue - Bartestree,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
751004,Barnaby Avenue - Bartestree,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.16
751004,Barnaby Avenue - Bartestree,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
751004,Barnaby Avenue - Bartestree,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
751004,Barnaby Avenue - Bartestree,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
751004,Barnaby Avenue - Bartestree,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (RMS),A,28.9
751004,Barnaby Avenue - Bartestree,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
751004,Barnaby Avenue - Bartestree,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
751004,Barnaby Avenue - Bartestree,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
751004,Barnaby Avenue - Bartestree,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.44
751004,Barnaby Avenue - Bartestree,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
751004,Barnaby Avenue - Bartestree,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
751004,Barnaby Avenue - Bartestree,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
751004,Barnaby Avenue - Bartestree,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,23.0
751004,Barnaby Avenue - Bartestree,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
751004,Barnaby Avenue - Bartestree,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
751004,Barnaby Avenue - Bartestree,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.71
751004,Barnaby Avenue - Bartestree,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
751004,Barnaby Avenue - Bartestree,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
751004,Barnaby Avenue - Bartestree,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
751004,Barnaby Avenue - Bartestree,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
751004,Barnaby Avenue - Bartestree,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
751004,Barnaby Avenue - Bartestree,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
751004,Barnaby Avenue - Bartestree,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,11.88
751004,Barnaby Avenue - Bartestree,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,19.4
751004,Barnaby Avenue - Bartestree,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,13.48
751004,Barnaby Avenue - Bartestree,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,76.5
751004,Barnaby Avenue - Bartestree,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,53.0
751004,Barnaby Avenue - Bartestree,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,83.6
751004,Barnaby Avenue - Bartestree,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,62.0
751004,Barnaby Avenue - Bartestree,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.02
751004,Barnaby Avenue - Bartestree,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.4
751004,Barnaby Avenue - Bartestree,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.64
751004,Barnaby Avenue - Bartestree,2023-08-05 01:10:00+00:00,feeder,5.0,N Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
751004,Barnaby Avenue - Bartestree,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
751004,Barnaby Avenue - Bartestree,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.77
751004,Barnaby Avenue - Bartestree,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
751004,Barnaby Avenue - Bartestree,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.63
751004,Barnaby Avenue - Bartestree,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (RMS),A,36.4
751004,Barnaby Avenue - Bartestree,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
751004,Barnaby Avenue - Bartestree,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
751004,Barnaby Avenue - Bartestree,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
751004,Barnaby Avenue - Bartestree,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (RMS),A,36.2
751004,Barnaby Avenue - Bartestree,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
751004,Barnaby Avenue - Bartestree,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
751004,Barnaby Avenue - Bartestree,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
751004,Barnaby Avenue - Bartestree,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
751004,Barnaby Avenue - Bartestree,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.27
751004,Barnaby Avenue - Bartestree,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
751004,Barnaby Avenue - Bartestree,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (RMS),A,35.4
751004,Barnaby Avenue - Bartestree,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
751004,Barnaby Avenue - Bartestree,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,23.0
751004,Barnaby Avenue - Bartestree,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
751004,Barnaby Avenue - Bartestree,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
751004,Barnaby Avenue - Bartestree,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.66
751004,Barnaby Avenue - Bartestree,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
751004,Barnaby Avenue - Bartestree,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
751004,Barnaby Avenue - Bartestree,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
751004,Barnaby Avenue - Bartestree,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
751004,Barnaby Avenue - Bartestree,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
751004,Barnaby Avenue - Bartestree,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
751004,Barnaby Avenue - Bartestree,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,16.01
751004,Barnaby Avenue - Bartestree,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,20.32
751004,Barnaby Avenue - Bartestree,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,12.74
751004,Barnaby Avenue - Bartestree,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,105.7
751004,Barnaby Avenue - Bartestree,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,69.5
751004,Barnaby Avenue - Bartestree,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,87.2
751004,Barnaby Avenue - Bartestree,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,59.4
751004,Barnaby Avenue - Bartestree,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.14
751004,Barnaby Avenue - Bartestree,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.45
751004,Barnaby Avenue - Bartestree,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.68
751004,Barnaby Avenue - Bartestree,2023-08-05 01:00:00+00:00,feeder,5.0,N Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
751004,Barnaby Avenue - Bartestree,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
751004,Barnaby Avenue - Bartestree,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
751004,Barnaby Avenue - Bartestree,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
751004,Barnaby Avenue - Bartestree,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.39
751004,Barnaby Avenue - Bartestree,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
751004,Barnaby Avenue - Bartestree,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.05
751004,Barnaby Avenue - Bartestree,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (RMS),A,37.5
751004,Barnaby Avenue - Bartestree,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
751004,Barnaby Avenue - Bartestree,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.96
751004,Barnaby Avenue - Bartestree,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
751004,Barnaby Avenue - Bartestree,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
751004,Barnaby Avenue - Bartestree,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (RMS),A,37.4
751004,Barnaby Avenue - Bartestree,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
751004,Barnaby Avenue - Bartestree,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
751004,Barnaby Avenue - Bartestree,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
751004,Barnaby Avenue - Bartestree,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
751004,Barnaby Avenue - Bartestree,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.1
751004,Barnaby Avenue - Bartestree,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
751004,Barnaby Avenue - Bartestree,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (RMS),A,36.6
751004,Barnaby Avenue - Bartestree,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
751004,Barnaby Avenue - Bartestree,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
751004,Barnaby Avenue - Bartestree,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
751004,Barnaby Avenue - Bartestree,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,23.1
751004,Barnaby Avenue - Bartestree,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
751004,Barnaby Avenue - Bartestree,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
751004,Barnaby Avenue - Bartestree,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.57
751004,Barnaby Avenue - Bartestree,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
751004,Barnaby Avenue - Bartestree,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
751004,Barnaby Avenue - Bartestree,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
751004,Barnaby Avenue - Bartestree,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
751004,Barnaby Avenue - Bartestree,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
751004,Barnaby Avenue - Bartestree,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
751004,Barnaby Avenue - Bartestree,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,18.34
751004,Barnaby Avenue - Bartestree,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,19.32
751004,Barnaby Avenue - Bartestree,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,14.51
751004,Barnaby Avenue - Bartestree,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,111.3
751004,Barnaby Avenue - Bartestree,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,79.0
751004,Barnaby Avenue - Bartestree,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,83.9
751004,Barnaby Avenue - Bartestree,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,66.1
751004,Barnaby Avenue - Bartestree,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.98
751004,Barnaby Avenue - Bartestree,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.73
751004,Barnaby Avenue - Bartestree,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.75
751004,Barnaby Avenue - Bartestree,2023-08-05 00:50:00+00:00,feeder,5.0,N Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
751004,Barnaby Avenue - Bartestree,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
751004,Barnaby Avenue - Bartestree,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
751004,Barnaby Avenue - Bartestree,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.96
751004,Barnaby Avenue - Bartestree,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
751004,Barnaby Avenue - Bartestree,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.89
751004,Barnaby Avenue - Bartestree,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.24
751004,Barnaby Avenue - Bartestree,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
751004,Barnaby Avenue - Bartestree,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.48
751004,Barnaby Avenue - Bartestree,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (RMS),A,29.7
751004,Barnaby Avenue - Bartestree,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
751004,Barnaby Avenue - Bartestree,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
751004,Barnaby Avenue - Bartestree,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
751004,Barnaby Avenue - Bartestree,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
751004,Barnaby Avenue - Bartestree,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.75
751004,Barnaby Avenue - Bartestree,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
751004,Barnaby Avenue - Bartestree,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
751004,Barnaby Avenue - Bartestree,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
751004,Barnaby Avenue - Bartestree,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,23.2
751004,Barnaby Avenue - Bartestree,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
751004,Barnaby Avenue - Bartestree,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
751004,Barnaby Avenue - Bartestree,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
751004,Barnaby Avenue - Bartestree,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
751004,Barnaby Avenue - Bartestree,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
751004,Barnaby Avenue - Bartestree,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
751004,Barnaby Avenue - Bartestree,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
751004,Barnaby Avenue - Bartestree,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
751004,Barnaby Avenue - Bartestree,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
751004,Barnaby Avenue - Bartestree,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,17.11
751004,Barnaby Avenue - Bartestree,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,19.2
751004,Barnaby Avenue - Bartestree,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,17.9
751004,Barnaby Avenue - Bartestree,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,86.7
751004,Barnaby Avenue - Bartestree,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,73.7
751004,Barnaby Avenue - Bartestree,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,82.3
751004,Barnaby Avenue - Bartestree,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,79.1
751004,Barnaby Avenue - Bartestree,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.06
751004,Barnaby Avenue - Bartestree,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.14
751004,Barnaby Avenue - Bartestree,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.53
751004,Barnaby Avenue - Bartestree,2023-08-05 00:40:00+00:00,feeder,5.0,N Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
751004,Barnaby Avenue - Bartestree,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
751004,Barnaby Avenue - Bartestree,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
751004,Barnaby Avenue - Bartestree,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
751004,Barnaby Avenue - Bartestree,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
751004,Barnaby Avenue - Bartestree,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.95
751004,Barnaby Avenue - Bartestree,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
751004,Barnaby Avenue - Bartestree,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
751004,Barnaby Avenue - Bartestree,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
751004,Barnaby Avenue - Bartestree,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
751004,Barnaby Avenue - Bartestree,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
751004,Barnaby Avenue - Bartestree,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
751004,Barnaby Avenue - Bartestree,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (RMS),A,29.5
751004,Barnaby Avenue - Bartestree,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
751004,Barnaby Avenue - Bartestree,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
751004,Barnaby Avenue - Bartestree,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
751004,Barnaby Avenue - Bartestree,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.65
751004,Barnaby Avenue - Bartestree,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
751004,Barnaby Avenue - Bartestree,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
751004,Barnaby Avenue - Bartestree,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
751004,Barnaby Avenue - Bartestree,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
751004,Barnaby Avenue - Bartestree,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,23.2
751004,Barnaby Avenue - Bartestree,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
751004,Barnaby Avenue - Bartestree,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
751004,Barnaby Avenue - Bartestree,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.64
751004,Barnaby Avenue - Bartestree,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
751004,Barnaby Avenue - Bartestree,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
751004,Barnaby Avenue - Bartestree,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
751004,Barnaby Avenue - Bartestree,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
751004,Barnaby Avenue - Bartestree,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
751004,Barnaby Avenue - Bartestree,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
751004,Barnaby Avenue - Bartestree,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,16.61
751004,Barnaby Avenue - Bartestree,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,20.85
751004,Barnaby Avenue - Bartestree,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,17.26
751004,Barnaby Avenue - Bartestree,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,85.8
751004,Barnaby Avenue - Bartestree,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,72.3
751004,Barnaby Avenue - Bartestree,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,89.3
751004,Barnaby Avenue - Bartestree,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,77.7
751004,Barnaby Avenue - Bartestree,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.99
751004,Barnaby Avenue - Bartestree,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.99
751004,Barnaby Avenue - Bartestree,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
751004,Barnaby Avenue - Bartestree,2023-08-05 00:30:00+00:00,feeder,5.0,N Current (RMS),A,15.9
751004,Barnaby Avenue - Bartestree,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
751004,Barnaby Avenue - Bartestree,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
751004,Barnaby Avenue - Bartestree,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
751004,Barnaby Avenue - Bartestree,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
751004,Barnaby Avenue - Bartestree,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.87
751004,Barnaby Avenue - Bartestree,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.92
751004,Barnaby Avenue - Bartestree,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (RMS),A,30.0
751004,Barnaby Avenue - Bartestree,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
751004,Barnaby Avenue - Bartestree,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
751004,Barnaby Avenue - Bartestree,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
751004,Barnaby Avenue - Bartestree,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
751004,Barnaby Avenue - Bartestree,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
751004,Barnaby Avenue - Bartestree,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
751004,Barnaby Avenue - Bartestree,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
751004,Barnaby Avenue - Bartestree,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
751004,Barnaby Avenue - Bartestree,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.62
751004,Barnaby Avenue - Bartestree,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
751004,Barnaby Avenue - Bartestree,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
751004,Barnaby Avenue - Bartestree,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
751004,Barnaby Avenue - Bartestree,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,23.1
751004,Barnaby Avenue - Bartestree,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
751004,Barnaby Avenue - Bartestree,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
751004,Barnaby Avenue - Bartestree,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.59
751004,Barnaby Avenue - Bartestree,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
751004,Barnaby Avenue - Bartestree,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
751004,Barnaby Avenue - Bartestree,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
751004,Barnaby Avenue - Bartestree,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
751004,Barnaby Avenue - Bartestree,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
751004,Barnaby Avenue - Bartestree,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
751004,Barnaby Avenue - Bartestree,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,14.56
751004,Barnaby Avenue - Bartestree,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,21.02
751004,Barnaby Avenue - Bartestree,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,15.42
