Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,81.4
751004,Barnaby Avenue - Bartestree,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,63.6
751004,Barnaby Avenue - Bartestree,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,89.6
751004,Barnaby Avenue - Bartestree,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,69.8
751004,Barnaby Avenue - Bartestree,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.01
751004,Barnaby Avenue - Bartestree,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.2
751004,Barnaby Avenue - Bartestree,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
751004,Barnaby Avenue - Bartestree,2023-08-05 00:20:00+00:00,feeder,5.0,N Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
751004,Barnaby Avenue - Bartestree,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
751004,Barnaby Avenue - Bartestree,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.08
751004,Barnaby Avenue - Bartestree,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.25
751004,Barnaby Avenue - Bartestree,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.11
751004,Barnaby Avenue - Bartestree,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (RMS),A,31.2
751004,Barnaby Avenue - Bartestree,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
751004,Barnaby Avenue - Bartestree,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
751004,Barnaby Avenue - Bartestree,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
751004,Barnaby Avenue - Bartestree,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
751004,Barnaby Avenue - Bartestree,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (RMS),A,31.1
751004,Barnaby Avenue - Bartestree,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
751004,Barnaby Avenue - Bartestree,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
751004,Barnaby Avenue - Bartestree,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
751004,Barnaby Avenue - Bartestree,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
751004,Barnaby Avenue - Bartestree,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.81
751004,Barnaby Avenue - Bartestree,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
751004,Barnaby Avenue - Bartestree,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
751004,Barnaby Avenue - Bartestree,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,23.1
751004,Barnaby Avenue - Bartestree,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
751004,Barnaby Avenue - Bartestree,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
751004,Barnaby Avenue - Bartestree,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
751004,Barnaby Avenue - Bartestree,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
751004,Barnaby Avenue - Bartestree,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
751004,Barnaby Avenue - Bartestree,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
751004,Barnaby Avenue - Bartestree,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
751004,Barnaby Avenue - Bartestree,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
751004,Barnaby Avenue - Bartestree,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
751004,Barnaby Avenue - Bartestree,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,15.4
751004,Barnaby Avenue - Bartestree,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,20.63
751004,Barnaby Avenue - Bartestree,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,16.78
751004,Barnaby Avenue - Bartestree,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,85.1
751004,Barnaby Avenue - Bartestree,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,66.6
751004,Barnaby Avenue - Bartestree,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,87.7
751004,Barnaby Avenue - Bartestree,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,74.1
751004,Barnaby Avenue - Bartestree,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.9
751004,Barnaby Avenue - Bartestree,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.75
751004,Barnaby Avenue - Bartestree,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.33
751004,Barnaby Avenue - Bartestree,2023-08-05 00:10:00+00:00,feeder,5.0,N Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
751004,Barnaby Avenue - Bartestree,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
751004,Barnaby Avenue - Bartestree,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
751004,Barnaby Avenue - Bartestree,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.92
751004,Barnaby Avenue - Bartestree,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.08
751004,Barnaby Avenue - Bartestree,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.54
751004,Barnaby Avenue - Bartestree,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (RMS),A,32.7
751004,Barnaby Avenue - Bartestree,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
751004,Barnaby Avenue - Bartestree,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
751004,Barnaby Avenue - Bartestree,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
751004,Barnaby Avenue - Bartestree,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
751004,Barnaby Avenue - Bartestree,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (RMS),A,32.5
751004,Barnaby Avenue - Bartestree,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
751004,Barnaby Avenue - Bartestree,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
751004,Barnaby Avenue - Bartestree,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
751004,Barnaby Avenue - Bartestree,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
751004,Barnaby Avenue - Bartestree,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.56
751004,Barnaby Avenue - Bartestree,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
751004,Barnaby Avenue - Bartestree,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (RMS),A,31.8
751004,Barnaby Avenue - Bartestree,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
751004,Barnaby Avenue - Bartestree,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
751004,Barnaby Avenue - Bartestree,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
751004,Barnaby Avenue - Bartestree,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,23.3
751004,Barnaby Avenue - Bartestree,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
751004,Barnaby Avenue - Bartestree,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
751004,Barnaby Avenue - Bartestree,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
751004,Barnaby Avenue - Bartestree,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
751004,Barnaby Avenue - Bartestree,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
751004,Barnaby Avenue - Bartestree,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
751004,Barnaby Avenue - Bartestree,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
751004,Barnaby Avenue - Bartestree,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
751004,Barnaby Avenue - Bartestree,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
751004,Barnaby Avenue - Bartestree,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,15.38
751004,Barnaby Avenue - Bartestree,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,22.47
751004,Barnaby Avenue - Bartestree,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,16.3
751004,Barnaby Avenue - Bartestree,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,89.2
751004,Barnaby Avenue - Bartestree,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,65.9
751004,Barnaby Avenue - Bartestree,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,93.6
751004,Barnaby Avenue - Bartestree,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,70.8
751004,Barnaby Avenue - Bartestree,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
751004,Barnaby Avenue - Bartestree,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.87
751004,Barnaby Avenue - Bartestree,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.95
751004,Barnaby Avenue - Bartestree,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.8
751004,Barnaby Avenue - Bartestree,2023-08-05 00:00:00+00:00,feeder,5.0,N Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
751004,Barnaby Avenue - Bartestree,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
751004,Barnaby Avenue - Bartestree,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
751004,Barnaby Avenue - Bartestree,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
751004,Barnaby Avenue - Bartestree,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.01
751004,Barnaby Avenue - Bartestree,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
751004,Barnaby Avenue - Bartestree,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (RMS),A,30.0
751004,Barnaby Avenue - Bartestree,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
751004,Barnaby Avenue - Bartestree,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
751004,Barnaby Avenue - Bartestree,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
751004,Barnaby Avenue - Bartestree,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.54
751004,Barnaby Avenue - Bartestree,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
751004,Barnaby Avenue - Bartestree,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
751004,Barnaby Avenue - Bartestree,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
751004,Barnaby Avenue - Bartestree,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
751004,Barnaby Avenue - Bartestree,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.94
751004,Barnaby Avenue - Bartestree,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
751004,Barnaby Avenue - Bartestree,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
751004,Barnaby Avenue - Bartestree,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
751004,Barnaby Avenue - Bartestree,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
751004,Barnaby Avenue - Bartestree,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,23.3
751004,Barnaby Avenue - Bartestree,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
751004,Barnaby Avenue - Bartestree,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
751004,Barnaby Avenue - Bartestree,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
751004,Barnaby Avenue - Bartestree,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
751004,Barnaby Avenue - Bartestree,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
751004,Barnaby Avenue - Bartestree,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
751004,Barnaby Avenue - Bartestree,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
751004,Barnaby Avenue - Bartestree,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
751004,Barnaby Avenue - Bartestree,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,15.12
751004,Barnaby Avenue - Bartestree,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,21.02
751004,Barnaby Avenue - Bartestree,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,15.76
751004,Barnaby Avenue - Bartestree,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,81.0
751004,Barnaby Avenue - Bartestree,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,64.9
751004,Barnaby Avenue - Bartestree,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,88.8
751004,Barnaby Avenue - Bartestree,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,69.0
751004,Barnaby Avenue - Bartestree,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.44
751004,Barnaby Avenue - Bartestree,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.65
751004,Barnaby Avenue - Bartestree,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.85
751004,Barnaby Avenue - Bartestree,2023-08-06 23:50:00+00:00,feeder,5.0,N Current (RMS),A,18.1
751004,Barnaby Avenue - Bartestree,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
751004,Barnaby Avenue - Bartestree,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
751004,Barnaby Avenue - Bartestree,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.89
751004,Barnaby Avenue - Bartestree,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
751004,Barnaby Avenue - Bartestree,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.67
751004,Barnaby Avenue - Bartestree,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (RMS),A,30.5
751004,Barnaby Avenue - Bartestree,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
751004,Barnaby Avenue - Bartestree,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
751004,Barnaby Avenue - Bartestree,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.94
751004,Barnaby Avenue - Bartestree,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
751004,Barnaby Avenue - Bartestree,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
751004,Barnaby Avenue - Bartestree,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
751004,Barnaby Avenue - Bartestree,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.5
751004,Barnaby Avenue - Bartestree,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
751004,Barnaby Avenue - Bartestree,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (RMS),A,29.7
751004,Barnaby Avenue - Bartestree,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
751004,Barnaby Avenue - Bartestree,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
751004,Barnaby Avenue - Bartestree,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,22.0
751004,Barnaby Avenue - Bartestree,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
751004,Barnaby Avenue - Bartestree,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
751004,Barnaby Avenue - Bartestree,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.62
751004,Barnaby Avenue - Bartestree,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
751004,Barnaby Avenue - Bartestree,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
751004,Barnaby Avenue - Bartestree,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
751004,Barnaby Avenue - Bartestree,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
751004,Barnaby Avenue - Bartestree,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
751004,Barnaby Avenue - Bartestree,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
751004,Barnaby Avenue - Bartestree,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,14.01
751004,Barnaby Avenue - Bartestree,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,18.92
751004,Barnaby Avenue - Bartestree,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,16.65
751004,Barnaby Avenue - Bartestree,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,85.7
751004,Barnaby Avenue - Bartestree,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,62.9
751004,Barnaby Avenue - Bartestree,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,80.8
751004,Barnaby Avenue - Bartestree,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,74.5
751004,Barnaby Avenue - Bartestree,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.98
751004,Barnaby Avenue - Bartestree,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.75
751004,Barnaby Avenue - Bartestree,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.73
751004,Barnaby Avenue - Bartestree,2023-08-06 23:40:00+00:00,feeder,5.0,N Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
751004,Barnaby Avenue - Bartestree,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
751004,Barnaby Avenue - Bartestree,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
751004,Barnaby Avenue - Bartestree,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.66
751004,Barnaby Avenue - Bartestree,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
751004,Barnaby Avenue - Bartestree,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.07
751004,Barnaby Avenue - Bartestree,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
751004,Barnaby Avenue - Bartestree,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
751004,Barnaby Avenue - Bartestree,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.58
751004,Barnaby Avenue - Bartestree,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (RMS),A,31.3
751004,Barnaby Avenue - Bartestree,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
751004,Barnaby Avenue - Bartestree,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
751004,Barnaby Avenue - Bartestree,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
751004,Barnaby Avenue - Bartestree,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.68
751004,Barnaby Avenue - Bartestree,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
751004,Barnaby Avenue - Bartestree,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (RMS),A,30.5
751004,Barnaby Avenue - Bartestree,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,22.0
751004,Barnaby Avenue - Bartestree,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
751004,Barnaby Avenue - Bartestree,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
751004,Barnaby Avenue - Bartestree,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.69
751004,Barnaby Avenue - Bartestree,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
751004,Barnaby Avenue - Bartestree,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
751004,Barnaby Avenue - Bartestree,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
751004,Barnaby Avenue - Bartestree,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
751004,Barnaby Avenue - Bartestree,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
751004,Barnaby Avenue - Bartestree,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
751004,Barnaby Avenue - Bartestree,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,11.35
751004,Barnaby Avenue - Bartestree,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,17.59
751004,Barnaby Avenue - Bartestree,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,17.47
751004,Barnaby Avenue - Bartestree,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,83.5
751004,Barnaby Avenue - Bartestree,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,52.2
751004,Barnaby Avenue - Bartestree,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,75.9
751004,Barnaby Avenue - Bartestree,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,77.2
751004,Barnaby Avenue - Bartestree,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.31
751004,Barnaby Avenue - Bartestree,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.79
751004,Barnaby Avenue - Bartestree,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.9
751004,Barnaby Avenue - Bartestree,2023-08-06 23:30:00+00:00,feeder,5.0,N Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
751004,Barnaby Avenue - Bartestree,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
751004,Barnaby Avenue - Bartestree,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
751004,Barnaby Avenue - Bartestree,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
751004,Barnaby Avenue - Bartestree,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.73
751004,Barnaby Avenue - Bartestree,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
751004,Barnaby Avenue - Bartestree,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (RMS),A,29.4
751004,Barnaby Avenue - Bartestree,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
751004,Barnaby Avenue - Bartestree,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
751004,Barnaby Avenue - Bartestree,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
751004,Barnaby Avenue - Bartestree,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.23
751004,Barnaby Avenue - Bartestree,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
751004,Barnaby Avenue - Bartestree,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
751004,Barnaby Avenue - Bartestree,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.54
751004,Barnaby Avenue - Bartestree,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
751004,Barnaby Avenue - Bartestree,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (RMS),A,28.6
751004,Barnaby Avenue - Bartestree,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
751004,Barnaby Avenue - Bartestree,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,22.2
751004,Barnaby Avenue - Bartestree,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
751004,Barnaby Avenue - Bartestree,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
751004,Barnaby Avenue - Bartestree,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.83
751004,Barnaby Avenue - Bartestree,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
751004,Barnaby Avenue - Bartestree,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
751004,Barnaby Avenue - Bartestree,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
751004,Barnaby Avenue - Bartestree,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
751004,Barnaby Avenue - Bartestree,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
751004,Barnaby Avenue - Bartestree,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
751004,Barnaby Avenue - Bartestree,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,14.89
751004,Barnaby Avenue - Bartestree,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,19.83
751004,Barnaby Avenue - Bartestree,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,16.57
751004,Barnaby Avenue - Bartestree,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,76.3
751004,Barnaby Avenue - Bartestree,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,65.5
751004,Barnaby Avenue - Bartestree,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,85.1
751004,Barnaby Avenue - Bartestree,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,73.4
751004,Barnaby Avenue - Bartestree,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.04
751004,Barnaby Avenue - Bartestree,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.52
751004,Barnaby Avenue - Bartestree,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.35
751004,Barnaby Avenue - Bartestree,2023-08-06 23:20:00+00:00,feeder,5.0,N Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
751004,Barnaby Avenue - Bartestree,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
751004,Barnaby Avenue - Bartestree,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
751004,Barnaby Avenue - Bartestree,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
751004,Barnaby Avenue - Bartestree,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
751004,Barnaby Avenue - Bartestree,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.64
751004,Barnaby Avenue - Bartestree,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (RMS),A,32.3
751004,Barnaby Avenue - Bartestree,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
751004,Barnaby Avenue - Bartestree,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
751004,Barnaby Avenue - Bartestree,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
751004,Barnaby Avenue - Bartestree,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (RMS),A,32.2
751004,Barnaby Avenue - Bartestree,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
751004,Barnaby Avenue - Bartestree,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
751004,Barnaby Avenue - Bartestree,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.28
751004,Barnaby Avenue - Bartestree,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
751004,Barnaby Avenue - Bartestree,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
751004,Barnaby Avenue - Bartestree,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,22.1
751004,Barnaby Avenue - Bartestree,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
751004,Barnaby Avenue - Bartestree,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
751004,Barnaby Avenue - Bartestree,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.83
751004,Barnaby Avenue - Bartestree,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
751004,Barnaby Avenue - Bartestree,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.71
751004,Barnaby Avenue - Bartestree,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
751004,Barnaby Avenue - Bartestree,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
751004,Barnaby Avenue - Bartestree,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
751004,Barnaby Avenue - Bartestree,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
751004,Barnaby Avenue - Bartestree,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,13.69
751004,Barnaby Avenue - Bartestree,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,21.1
751004,Barnaby Avenue - Bartestree,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,18.86
751004,Barnaby Avenue - Bartestree,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,82.8
751004,Barnaby Avenue - Bartestree,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,60.9
751004,Barnaby Avenue - Bartestree,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,90.4
751004,Barnaby Avenue - Bartestree,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,82.0
751004,Barnaby Avenue - Bartestree,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.99
751004,Barnaby Avenue - Bartestree,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.09
751004,Barnaby Avenue - Bartestree,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.12
751004,Barnaby Avenue - Bartestree,2023-08-06 23:10:00+00:00,feeder,5.0,N Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
751004,Barnaby Avenue - Bartestree,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
751004,Barnaby Avenue - Bartestree,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
751004,Barnaby Avenue - Bartestree,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.73
751004,Barnaby Avenue - Bartestree,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.78
751004,Barnaby Avenue - Bartestree,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (RMS),A,38.0
751004,Barnaby Avenue - Bartestree,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
751004,Barnaby Avenue - Bartestree,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
751004,Barnaby Avenue - Bartestree,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
751004,Barnaby Avenue - Bartestree,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
751004,Barnaby Avenue - Bartestree,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
751004,Barnaby Avenue - Bartestree,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (RMS),A,37.9
751004,Barnaby Avenue - Bartestree,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
751004,Barnaby Avenue - Bartestree,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
751004,Barnaby Avenue - Bartestree,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
751004,Barnaby Avenue - Bartestree,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
751004,Barnaby Avenue - Bartestree,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.95
751004,Barnaby Avenue - Bartestree,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.05
751004,Barnaby Avenue - Bartestree,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (RMS),A,37.0
751004,Barnaby Avenue - Bartestree,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
751004,Barnaby Avenue - Bartestree,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
751004,Barnaby Avenue - Bartestree,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,22.3
751004,Barnaby Avenue - Bartestree,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
751004,Barnaby Avenue - Bartestree,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
751004,Barnaby Avenue - Bartestree,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.74
751004,Barnaby Avenue - Bartestree,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
751004,Barnaby Avenue - Bartestree,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
751004,Barnaby Avenue - Bartestree,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
751004,Barnaby Avenue - Bartestree,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
751004,Barnaby Avenue - Bartestree,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
751004,Barnaby Avenue - Bartestree,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
751004,Barnaby Avenue - Bartestree,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,14.31
751004,Barnaby Avenue - Bartestree,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,18.6
751004,Barnaby Avenue - Bartestree,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,20.84
751004,Barnaby Avenue - Bartestree,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,109.9
751004,Barnaby Avenue - Bartestree,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,63.6
751004,Barnaby Avenue - Bartestree,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,79.7
751004,Barnaby Avenue - Bartestree,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,90.0
751004,Barnaby Avenue - Bartestree,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.6
751004,Barnaby Avenue - Bartestree,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.22
751004,Barnaby Avenue - Bartestree,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.96
751004,Barnaby Avenue - Bartestree,2023-08-06 23:00:00+00:00,feeder,5.0,N Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
751004,Barnaby Avenue - Bartestree,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
751004,Barnaby Avenue - Bartestree,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
751004,Barnaby Avenue - Bartestree,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
751004,Barnaby Avenue - Bartestree,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
751004,Barnaby Avenue - Bartestree,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.61
751004,Barnaby Avenue - Bartestree,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (RMS),A,36.8
751004,Barnaby Avenue - Bartestree,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
751004,Barnaby Avenue - Bartestree,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
751004,Barnaby Avenue - Bartestree,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
751004,Barnaby Avenue - Bartestree,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
751004,Barnaby Avenue - Bartestree,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (RMS),A,36.7
751004,Barnaby Avenue - Bartestree,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
751004,Barnaby Avenue - Bartestree,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
751004,Barnaby Avenue - Bartestree,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
