Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.29
751004,Barnaby Avenue - Bartestree,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.93
751004,Barnaby Avenue - Bartestree,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.88
751004,Barnaby Avenue - Bartestree,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (RMS),A,35.8
751004,Barnaby Avenue - Bartestree,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
751004,Barnaby Avenue - Bartestree,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
751004,Barnaby Avenue - Bartestree,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,22.4
751004,Barnaby Avenue - Bartestree,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
751004,Barnaby Avenue - Bartestree,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.67
751004,Barnaby Avenue - Bartestree,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
751004,Barnaby Avenue - Bartestree,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
751004,Barnaby Avenue - Bartestree,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
751004,Barnaby Avenue - Bartestree,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
751004,Barnaby Avenue - Bartestree,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
751004,Barnaby Avenue - Bartestree,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
751004,Barnaby Avenue - Bartestree,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,19.41
751004,Barnaby Avenue - Bartestree,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,21.72
751004,Barnaby Avenue - Bartestree,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,20.74
751004,Barnaby Avenue - Bartestree,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,105.1
751004,Barnaby Avenue - Bartestree,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,84.8
751004,Barnaby Avenue - Bartestree,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,92.9
751004,Barnaby Avenue - Bartestree,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,89.1
751004,Barnaby Avenue - Bartestree,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.54
751004,Barnaby Avenue - Bartestree,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.15
751004,Barnaby Avenue - Bartestree,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.91
751004,Barnaby Avenue - Bartestree,2023-08-06 22:50:00+00:00,feeder,5.0,N Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
751004,Barnaby Avenue - Bartestree,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
751004,Barnaby Avenue - Bartestree,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.57
751004,Barnaby Avenue - Bartestree,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
751004,Barnaby Avenue - Bartestree,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.76
751004,Barnaby Avenue - Bartestree,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (RMS),A,45.4
751004,Barnaby Avenue - Bartestree,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
751004,Barnaby Avenue - Bartestree,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
751004,Barnaby Avenue - Bartestree,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.85
751004,Barnaby Avenue - Bartestree,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.67
751004,Barnaby Avenue - Bartestree,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (RMS),A,45.3
751004,Barnaby Avenue - Bartestree,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
751004,Barnaby Avenue - Bartestree,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
751004,Barnaby Avenue - Bartestree,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
751004,Barnaby Avenue - Bartestree,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.23
751004,Barnaby Avenue - Bartestree,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.09
751004,Barnaby Avenue - Bartestree,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.57
751004,Barnaby Avenue - Bartestree,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (RMS),A,44.2
751004,Barnaby Avenue - Bartestree,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
751004,Barnaby Avenue - Bartestree,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
751004,Barnaby Avenue - Bartestree,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,22.8
751004,Barnaby Avenue - Bartestree,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
751004,Barnaby Avenue - Bartestree,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.66
751004,Barnaby Avenue - Bartestree,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
751004,Barnaby Avenue - Bartestree,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
751004,Barnaby Avenue - Bartestree,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
751004,Barnaby Avenue - Bartestree,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
751004,Barnaby Avenue - Bartestree,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
751004,Barnaby Avenue - Bartestree,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
751004,Barnaby Avenue - Bartestree,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,18.93
751004,Barnaby Avenue - Bartestree,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,26.42
751004,Barnaby Avenue - Bartestree,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,24.9
751004,Barnaby Avenue - Bartestree,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,129.1
751004,Barnaby Avenue - Bartestree,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,84.6
751004,Barnaby Avenue - Bartestree,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,112.7
751004,Barnaby Avenue - Bartestree,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,106.7
751004,Barnaby Avenue - Bartestree,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
751004,Barnaby Avenue - Bartestree,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.17
751004,Barnaby Avenue - Bartestree,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.84
751004,Barnaby Avenue - Bartestree,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
751004,Barnaby Avenue - Bartestree,2023-08-06 22:40:00+00:00,feeder,5.0,N Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
751004,Barnaby Avenue - Bartestree,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
751004,Barnaby Avenue - Bartestree,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
751004,Barnaby Avenue - Bartestree,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.01
751004,Barnaby Avenue - Bartestree,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
751004,Barnaby Avenue - Bartestree,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.71
751004,Barnaby Avenue - Bartestree,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (RMS),A,37.7
751004,Barnaby Avenue - Bartestree,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
751004,Barnaby Avenue - Bartestree,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
751004,Barnaby Avenue - Bartestree,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
751004,Barnaby Avenue - Bartestree,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
751004,Barnaby Avenue - Bartestree,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.8
751004,Barnaby Avenue - Bartestree,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (RMS),A,37.6
751004,Barnaby Avenue - Bartestree,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
751004,Barnaby Avenue - Bartestree,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
751004,Barnaby Avenue - Bartestree,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
751004,Barnaby Avenue - Bartestree,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
751004,Barnaby Avenue - Bartestree,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
751004,Barnaby Avenue - Bartestree,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.62
751004,Barnaby Avenue - Bartestree,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.22
751004,Barnaby Avenue - Bartestree,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (RMS),A,36.7
751004,Barnaby Avenue - Bartestree,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
751004,Barnaby Avenue - Bartestree,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
751004,Barnaby Avenue - Bartestree,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,23.0
751004,Barnaby Avenue - Bartestree,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
751004,Barnaby Avenue - Bartestree,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.74
751004,Barnaby Avenue - Bartestree,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
751004,Barnaby Avenue - Bartestree,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.67
751004,Barnaby Avenue - Bartestree,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
751004,Barnaby Avenue - Bartestree,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
751004,Barnaby Avenue - Bartestree,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
751004,Barnaby Avenue - Bartestree,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
751004,Barnaby Avenue - Bartestree,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,12.81
751004,Barnaby Avenue - Bartestree,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,20.91
751004,Barnaby Avenue - Bartestree,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,19.35
751004,Barnaby Avenue - Bartestree,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,102.2
751004,Barnaby Avenue - Bartestree,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,56.7
751004,Barnaby Avenue - Bartestree,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,90.3
751004,Barnaby Avenue - Bartestree,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,85.6
751004,Barnaby Avenue - Bartestree,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
751004,Barnaby Avenue - Bartestree,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.16
751004,Barnaby Avenue - Bartestree,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.7
751004,Barnaby Avenue - Bartestree,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.08
751004,Barnaby Avenue - Bartestree,2023-08-06 22:30:00+00:00,feeder,5.0,N Current (RMS),A,18.3
751004,Barnaby Avenue - Bartestree,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
751004,Barnaby Avenue - Bartestree,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
751004,Barnaby Avenue - Bartestree,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
751004,Barnaby Avenue - Bartestree,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.99
751004,Barnaby Avenue - Bartestree,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
751004,Barnaby Avenue - Bartestree,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.87
751004,Barnaby Avenue - Bartestree,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
751004,Barnaby Avenue - Bartestree,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
751004,Barnaby Avenue - Bartestree,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
751004,Barnaby Avenue - Bartestree,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
751004,Barnaby Avenue - Bartestree,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
751004,Barnaby Avenue - Bartestree,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
751004,Barnaby Avenue - Bartestree,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
751004,Barnaby Avenue - Bartestree,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
751004,Barnaby Avenue - Bartestree,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
751004,Barnaby Avenue - Bartestree,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.34
751004,Barnaby Avenue - Bartestree,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
751004,Barnaby Avenue - Bartestree,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (RMS),A,33.3
751004,Barnaby Avenue - Bartestree,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
751004,Barnaby Avenue - Bartestree,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,23.0
751004,Barnaby Avenue - Bartestree,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
751004,Barnaby Avenue - Bartestree,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.67
751004,Barnaby Avenue - Bartestree,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
751004,Barnaby Avenue - Bartestree,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
751004,Barnaby Avenue - Bartestree,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
751004,Barnaby Avenue - Bartestree,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
751004,Barnaby Avenue - Bartestree,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
751004,Barnaby Avenue - Bartestree,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
751004,Barnaby Avenue - Bartestree,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,15.18
751004,Barnaby Avenue - Bartestree,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,19.39
751004,Barnaby Avenue - Bartestree,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,18.95
751004,Barnaby Avenue - Bartestree,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,90.8
751004,Barnaby Avenue - Bartestree,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,65.2
751004,Barnaby Avenue - Bartestree,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,84.1
751004,Barnaby Avenue - Bartestree,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,83.1
751004,Barnaby Avenue - Bartestree,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.87
751004,Barnaby Avenue - Bartestree,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.81
751004,Barnaby Avenue - Bartestree,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.46
751004,Barnaby Avenue - Bartestree,2023-08-06 22:20:00+00:00,feeder,5.0,N Current (RMS),A,25.1
751004,Barnaby Avenue - Bartestree,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
751004,Barnaby Avenue - Bartestree,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
751004,Barnaby Avenue - Bartestree,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
751004,Barnaby Avenue - Bartestree,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
751004,Barnaby Avenue - Bartestree,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
751004,Barnaby Avenue - Bartestree,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
751004,Barnaby Avenue - Bartestree,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.31
751004,Barnaby Avenue - Bartestree,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.1
751004,Barnaby Avenue - Bartestree,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (RMS),A,39.7
751004,Barnaby Avenue - Bartestree,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
751004,Barnaby Avenue - Bartestree,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
751004,Barnaby Avenue - Bartestree,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.32
751004,Barnaby Avenue - Bartestree,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (RMS),A,39.6
751004,Barnaby Avenue - Bartestree,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
751004,Barnaby Avenue - Bartestree,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
751004,Barnaby Avenue - Bartestree,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
751004,Barnaby Avenue - Bartestree,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.2
751004,Barnaby Avenue - Bartestree,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
751004,Barnaby Avenue - Bartestree,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (RMS),A,38.7
751004,Barnaby Avenue - Bartestree,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
751004,Barnaby Avenue - Bartestree,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
751004,Barnaby Avenue - Bartestree,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
751004,Barnaby Avenue - Bartestree,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,23.2
751004,Barnaby Avenue - Bartestree,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
751004,Barnaby Avenue - Bartestree,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.71
751004,Barnaby Avenue - Bartestree,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
751004,Barnaby Avenue - Bartestree,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
751004,Barnaby Avenue - Bartestree,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
751004,Barnaby Avenue - Bartestree,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
751004,Barnaby Avenue - Bartestree,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
751004,Barnaby Avenue - Bartestree,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
751004,Barnaby Avenue - Bartestree,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,13.64
751004,Barnaby Avenue - Bartestree,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,24.53
751004,Barnaby Avenue - Bartestree,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,21.38
751004,Barnaby Avenue - Bartestree,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,103.1
751004,Barnaby Avenue - Bartestree,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,60.1
751004,Barnaby Avenue - Bartestree,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,103.5
751004,Barnaby Avenue - Bartestree,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,92.2
751004,Barnaby Avenue - Bartestree,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.01
751004,Barnaby Avenue - Bartestree,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.16
751004,Barnaby Avenue - Bartestree,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.61
751004,Barnaby Avenue - Bartestree,2023-08-06 22:10:00+00:00,feeder,5.0,N Current (RMS),A,23.8
751004,Barnaby Avenue - Bartestree,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
751004,Barnaby Avenue - Bartestree,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
751004,Barnaby Avenue - Bartestree,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
751004,Barnaby Avenue - Bartestree,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
751004,Barnaby Avenue - Bartestree,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.5
751004,Barnaby Avenue - Bartestree,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.88
751004,Barnaby Avenue - Bartestree,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
751004,Barnaby Avenue - Bartestree,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (RMS),A,63.6
751004,Barnaby Avenue - Bartestree,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
751004,Barnaby Avenue - Bartestree,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
751004,Barnaby Avenue - Bartestree,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
751004,Barnaby Avenue - Bartestree,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
751004,Barnaby Avenue - Bartestree,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
751004,Barnaby Avenue - Bartestree,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (RMS),A,63.4
751004,Barnaby Avenue - Bartestree,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
751004,Barnaby Avenue - Bartestree,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.2
751004,Barnaby Avenue - Bartestree,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.61
751004,Barnaby Avenue - Bartestree,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
751004,Barnaby Avenue - Bartestree,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (RMS),A,62.0
751004,Barnaby Avenue - Bartestree,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.1
751004,Barnaby Avenue - Bartestree,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
751004,Barnaby Avenue - Bartestree,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,23.2
751004,Barnaby Avenue - Bartestree,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
751004,Barnaby Avenue - Bartestree,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
751004,Barnaby Avenue - Bartestree,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
751004,Barnaby Avenue - Bartestree,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
751004,Barnaby Avenue - Bartestree,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
751004,Barnaby Avenue - Bartestree,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
751004,Barnaby Avenue - Bartestree,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
751004,Barnaby Avenue - Bartestree,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
751004,Barnaby Avenue - Bartestree,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
751004,Barnaby Avenue - Bartestree,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,26.87
751004,Barnaby Avenue - Bartestree,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,27.57
751004,Barnaby Avenue - Bartestree,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,20.11
751004,Barnaby Avenue - Bartestree,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,190.5
751004,Barnaby Avenue - Bartestree,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,116.2
751004,Barnaby Avenue - Bartestree,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,115.3
751004,Barnaby Avenue - Bartestree,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,87.6
751004,Barnaby Avenue - Bartestree,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.36
751004,Barnaby Avenue - Bartestree,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.44
751004,Barnaby Avenue - Bartestree,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.74
751004,Barnaby Avenue - Bartestree,2023-08-06 22:00:00+00:00,feeder,5.0,N Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
751004,Barnaby Avenue - Bartestree,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
751004,Barnaby Avenue - Bartestree,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
751004,Barnaby Avenue - Bartestree,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
751004,Barnaby Avenue - Bartestree,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.23
751004,Barnaby Avenue - Bartestree,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
751004,Barnaby Avenue - Bartestree,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.03
751004,Barnaby Avenue - Bartestree,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (RMS),A,60.2
751004,Barnaby Avenue - Bartestree,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
751004,Barnaby Avenue - Bartestree,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
751004,Barnaby Avenue - Bartestree,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
751004,Barnaby Avenue - Bartestree,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
751004,Barnaby Avenue - Bartestree,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (RMS),A,60.0
751004,Barnaby Avenue - Bartestree,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
751004,Barnaby Avenue - Bartestree,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
751004,Barnaby Avenue - Bartestree,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
751004,Barnaby Avenue - Bartestree,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.65
751004,Barnaby Avenue - Bartestree,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.67
751004,Barnaby Avenue - Bartestree,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
751004,Barnaby Avenue - Bartestree,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (RMS),A,58.8
751004,Barnaby Avenue - Bartestree,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
751004,Barnaby Avenue - Bartestree,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
751004,Barnaby Avenue - Bartestree,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,23.2
751004,Barnaby Avenue - Bartestree,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
751004,Barnaby Avenue - Bartestree,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.62
751004,Barnaby Avenue - Bartestree,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
751004,Barnaby Avenue - Bartestree,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
751004,Barnaby Avenue - Bartestree,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
751004,Barnaby Avenue - Bartestree,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
751004,Barnaby Avenue - Bartestree,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
751004,Barnaby Avenue - Bartestree,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
751004,Barnaby Avenue - Bartestree,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,25.35
751004,Barnaby Avenue - Bartestree,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,25.45
751004,Barnaby Avenue - Bartestree,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,20.79
751004,Barnaby Avenue - Bartestree,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,182.5
751004,Barnaby Avenue - Bartestree,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,111.6
751004,Barnaby Avenue - Bartestree,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,107.2
751004,Barnaby Avenue - Bartestree,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,90.8
751004,Barnaby Avenue - Bartestree,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.99
751004,Barnaby Avenue - Bartestree,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.17
751004,Barnaby Avenue - Bartestree,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.76
751004,Barnaby Avenue - Bartestree,2023-08-06 21:50:00+00:00,feeder,5.0,N Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
751004,Barnaby Avenue - Bartestree,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
751004,Barnaby Avenue - Bartestree,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
751004,Barnaby Avenue - Bartestree,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.32
751004,Barnaby Avenue - Bartestree,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.37
751004,Barnaby Avenue - Bartestree,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.51
751004,Barnaby Avenue - Bartestree,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (RMS),A,40.9
751004,Barnaby Avenue - Bartestree,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
751004,Barnaby Avenue - Bartestree,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
751004,Barnaby Avenue - Bartestree,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
751004,Barnaby Avenue - Bartestree,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
751004,Barnaby Avenue - Bartestree,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
751004,Barnaby Avenue - Bartestree,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
751004,Barnaby Avenue - Bartestree,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (RMS),A,40.8
751004,Barnaby Avenue - Bartestree,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
751004,Barnaby Avenue - Bartestree,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
751004,Barnaby Avenue - Bartestree,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
751004,Barnaby Avenue - Bartestree,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.16
751004,Barnaby Avenue - Bartestree,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
751004,Barnaby Avenue - Bartestree,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (RMS),A,39.8
751004,Barnaby Avenue - Bartestree,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
751004,Barnaby Avenue - Bartestree,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,23.2
751004,Barnaby Avenue - Bartestree,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
751004,Barnaby Avenue - Bartestree,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.65
751004,Barnaby Avenue - Bartestree,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
751004,Barnaby Avenue - Bartestree,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
751004,Barnaby Avenue - Bartestree,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
751004,Barnaby Avenue - Bartestree,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
751004,Barnaby Avenue - Bartestree,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
751004,Barnaby Avenue - Bartestree,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
751004,Barnaby Avenue - Bartestree,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,20.79
751004,Barnaby Avenue - Bartestree,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,25.34
751004,Barnaby Avenue - Bartestree,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,23.82
751004,Barnaby Avenue - Bartestree,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,114.7
751004,Barnaby Avenue - Bartestree,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,89.4
751004,Barnaby Avenue - Bartestree,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,106.7
751004,Barnaby Avenue - Bartestree,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,103.1
751004,Barnaby Avenue - Bartestree,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
751004,Barnaby Avenue - Bartestree,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.24
751004,Barnaby Avenue - Bartestree,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.1
751004,Barnaby Avenue - Bartestree,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.8
751004,Barnaby Avenue - Bartestree,2023-08-06 21:40:00+00:00,feeder,5.0,N Current (RMS),A,23.8
751004,Barnaby Avenue - Bartestree,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
751004,Barnaby Avenue - Bartestree,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
751004,Barnaby Avenue - Bartestree,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
751004,Barnaby Avenue - Bartestree,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
751004,Barnaby Avenue - Bartestree,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.27
751004,Barnaby Avenue - Bartestree,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.45
751004,Barnaby Avenue - Bartestree,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.77
751004,Barnaby Avenue - Bartestree,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (RMS),A,39.1
751004,Barnaby Avenue - Bartestree,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
751004,Barnaby Avenue - Bartestree,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
751004,Barnaby Avenue - Bartestree,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
751004,Barnaby Avenue - Bartestree,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
751004,Barnaby Avenue - Bartestree,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
751004,Barnaby Avenue - Bartestree,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (RMS),A,39.0
751004,Barnaby Avenue - Bartestree,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
751004,Barnaby Avenue - Bartestree,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
751004,Barnaby Avenue - Bartestree,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
751004,Barnaby Avenue - Bartestree,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.69
751004,Barnaby Avenue - Bartestree,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
751004,Barnaby Avenue - Bartestree,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (RMS),A,38.0
751004,Barnaby Avenue - Bartestree,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
751004,Barnaby Avenue - Bartestree,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,23.4
751004,Barnaby Avenue - Bartestree,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
751004,Barnaby Avenue - Bartestree,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.62
751004,Barnaby Avenue - Bartestree,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
751004,Barnaby Avenue - Bartestree,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
751004,Barnaby Avenue - Bartestree,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
751004,Barnaby Avenue - Bartestree,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
751004,Barnaby Avenue - Bartestree,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
751004,Barnaby Avenue - Bartestree,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
751004,Barnaby Avenue - Bartestree,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,18.53
751004,Barnaby Avenue - Bartestree,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,24.91
751004,Barnaby Avenue - Bartestree,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,21.98
751004,Barnaby Avenue - Bartestree,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,108.3
751004,Barnaby Avenue - Bartestree,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,78.8
751004,Barnaby Avenue - Bartestree,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,104.9
751004,Barnaby Avenue - Bartestree,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,95.4
751004,Barnaby Avenue - Bartestree,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
751004,Barnaby Avenue - Bartestree,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.55
751004,Barnaby Avenue - Bartestree,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.2
751004,Barnaby Avenue - Bartestree,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.68
751004,Barnaby Avenue - Bartestree,2023-08-06 21:30:00+00:00,feeder,5.0,N Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.3
751004,Barnaby Avenue - Bartestree,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.8
751004,Barnaby Avenue - Bartestree,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
751004,Barnaby Avenue - Bartestree,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
751004,Barnaby Avenue - Bartestree,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
