Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
751004,Barnaby Avenue - Bartestree,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.53
751004,Barnaby Avenue - Bartestree,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.97
751004,Barnaby Avenue - Bartestree,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (RMS),A,46.8
751004,Barnaby Avenue - Bartestree,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
751004,Barnaby Avenue - Bartestree,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
751004,Barnaby Avenue - Bartestree,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
751004,Barnaby Avenue - Bartestree,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
751004,Barnaby Avenue - Bartestree,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.49
751004,Barnaby Avenue - Bartestree,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (RMS),A,46.7
751004,Barnaby Avenue - Bartestree,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
751004,Barnaby Avenue - Bartestree,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.64
751004,Barnaby Avenue - Bartestree,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.44
751004,Barnaby Avenue - Bartestree,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
751004,Barnaby Avenue - Bartestree,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (RMS),A,45.5
751004,Barnaby Avenue - Bartestree,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
751004,Barnaby Avenue - Bartestree,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
751004,Barnaby Avenue - Bartestree,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
751004,Barnaby Avenue - Bartestree,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,23.5
751004,Barnaby Avenue - Bartestree,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
751004,Barnaby Avenue - Bartestree,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
751004,Barnaby Avenue - Bartestree,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
751004,Barnaby Avenue - Bartestree,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
751004,Barnaby Avenue - Bartestree,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
751004,Barnaby Avenue - Bartestree,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
751004,Barnaby Avenue - Bartestree,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
751004,Barnaby Avenue - Bartestree,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
751004,Barnaby Avenue - Bartestree,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,23.82
751004,Barnaby Avenue - Bartestree,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,28.1
751004,Barnaby Avenue - Bartestree,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,25.02
751004,Barnaby Avenue - Bartestree,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,136.7
751004,Barnaby Avenue - Bartestree,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,101.2
751004,Barnaby Avenue - Bartestree,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,117.4
751004,Barnaby Avenue - Bartestree,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,107.5
751004,Barnaby Avenue - Bartestree,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
751004,Barnaby Avenue - Bartestree,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.9
751004,Barnaby Avenue - Bartestree,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.72
751004,Barnaby Avenue - Bartestree,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.41
751004,Barnaby Avenue - Bartestree,2023-08-06 21:20:00+00:00,feeder,5.0,N Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
751004,Barnaby Avenue - Bartestree,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
751004,Barnaby Avenue - Bartestree,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
751004,Barnaby Avenue - Bartestree,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
751004,Barnaby Avenue - Bartestree,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
751004,Barnaby Avenue - Bartestree,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.39
751004,Barnaby Avenue - Bartestree,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.64
751004,Barnaby Avenue - Bartestree,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.18
751004,Barnaby Avenue - Bartestree,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (RMS),A,44.0
751004,Barnaby Avenue - Bartestree,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
751004,Barnaby Avenue - Bartestree,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
751004,Barnaby Avenue - Bartestree,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
751004,Barnaby Avenue - Bartestree,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
751004,Barnaby Avenue - Bartestree,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
751004,Barnaby Avenue - Bartestree,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.21
751004,Barnaby Avenue - Bartestree,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (RMS),A,43.8
751004,Barnaby Avenue - Bartestree,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
751004,Barnaby Avenue - Bartestree,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
751004,Barnaby Avenue - Bartestree,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.83
751004,Barnaby Avenue - Bartestree,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
751004,Barnaby Avenue - Bartestree,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (RMS),A,42.8
751004,Barnaby Avenue - Bartestree,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
751004,Barnaby Avenue - Bartestree,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,23.6
751004,Barnaby Avenue - Bartestree,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
751004,Barnaby Avenue - Bartestree,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.63
751004,Barnaby Avenue - Bartestree,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
751004,Barnaby Avenue - Bartestree,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.73
751004,Barnaby Avenue - Bartestree,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
751004,Barnaby Avenue - Bartestree,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
751004,Barnaby Avenue - Bartestree,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751004,Barnaby Avenue - Bartestree,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
751004,Barnaby Avenue - Bartestree,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,25.53
751004,Barnaby Avenue - Bartestree,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,27.05
751004,Barnaby Avenue - Bartestree,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,26.09
751004,Barnaby Avenue - Bartestree,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,119.2
751004,Barnaby Avenue - Bartestree,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,106.7
751004,Barnaby Avenue - Bartestree,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,113.9
751004,Barnaby Avenue - Bartestree,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,112.7
751004,Barnaby Avenue - Bartestree,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.22
751004,Barnaby Avenue - Bartestree,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.5
751004,Barnaby Avenue - Bartestree,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.89
751004,Barnaby Avenue - Bartestree,2023-08-06 21:10:00+00:00,feeder,5.0,N Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
751004,Barnaby Avenue - Bartestree,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.1
751004,Barnaby Avenue - Bartestree,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
751004,Barnaby Avenue - Bartestree,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
751004,Barnaby Avenue - Bartestree,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.55
751004,Barnaby Avenue - Bartestree,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.56
751004,Barnaby Avenue - Bartestree,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.16
751004,Barnaby Avenue - Bartestree,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (RMS),A,47.8
751004,Barnaby Avenue - Bartestree,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
751004,Barnaby Avenue - Bartestree,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.6
751004,Barnaby Avenue - Bartestree,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
751004,Barnaby Avenue - Bartestree,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
751004,Barnaby Avenue - Bartestree,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.07
751004,Barnaby Avenue - Bartestree,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (RMS),A,47.7
751004,Barnaby Avenue - Bartestree,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
751004,Barnaby Avenue - Bartestree,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
751004,Barnaby Avenue - Bartestree,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
751004,Barnaby Avenue - Bartestree,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.93
751004,Barnaby Avenue - Bartestree,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.14
751004,Barnaby Avenue - Bartestree,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
751004,Barnaby Avenue - Bartestree,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (RMS),A,46.6
751004,Barnaby Avenue - Bartestree,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
751004,Barnaby Avenue - Bartestree,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
751004,Barnaby Avenue - Bartestree,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,23.7
751004,Barnaby Avenue - Bartestree,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
751004,Barnaby Avenue - Bartestree,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
751004,Barnaby Avenue - Bartestree,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
751004,Barnaby Avenue - Bartestree,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
751004,Barnaby Avenue - Bartestree,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
751004,Barnaby Avenue - Bartestree,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
751004,Barnaby Avenue - Bartestree,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
751004,Barnaby Avenue - Bartestree,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
751004,Barnaby Avenue - Bartestree,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,26.06
751004,Barnaby Avenue - Bartestree,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,29.3
751004,Barnaby Avenue - Bartestree,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,28.84
751004,Barnaby Avenue - Bartestree,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,133.4
751004,Barnaby Avenue - Bartestree,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,109.0
751004,Barnaby Avenue - Bartestree,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,122.4
751004,Barnaby Avenue - Bartestree,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,124.7
751004,Barnaby Avenue - Bartestree,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
751004,Barnaby Avenue - Bartestree,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.24
751004,Barnaby Avenue - Bartestree,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.48
751004,Barnaby Avenue - Bartestree,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.43
751004,Barnaby Avenue - Bartestree,2023-08-06 21:00:00+00:00,feeder,5.0,N Current (RMS),A,25.2
751004,Barnaby Avenue - Bartestree,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
751004,Barnaby Avenue - Bartestree,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.7
751004,Barnaby Avenue - Bartestree,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.2
751004,Barnaby Avenue - Bartestree,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
751004,Barnaby Avenue - Bartestree,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.47
751004,Barnaby Avenue - Bartestree,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751004,Barnaby Avenue - Bartestree,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.36
751004,Barnaby Avenue - Bartestree,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (RMS),A,49.9
751004,Barnaby Avenue - Bartestree,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.9
751004,Barnaby Avenue - Bartestree,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
751004,Barnaby Avenue - Bartestree,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
751004,Barnaby Avenue - Bartestree,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
751004,Barnaby Avenue - Bartestree,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
751004,Barnaby Avenue - Bartestree,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.21
751004,Barnaby Avenue - Bartestree,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,49.8
751004,Barnaby Avenue - Bartestree,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
751004,Barnaby Avenue - Bartestree,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
751004,Barnaby Avenue - Bartestree,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
751004,Barnaby Avenue - Bartestree,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.25
751004,Barnaby Avenue - Bartestree,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.33
751004,Barnaby Avenue - Bartestree,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
751004,Barnaby Avenue - Bartestree,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (RMS),A,48.7
751004,Barnaby Avenue - Bartestree,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
751004,Barnaby Avenue - Bartestree,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
751004,Barnaby Avenue - Bartestree,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,23.8
751004,Barnaby Avenue - Bartestree,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
751004,Barnaby Avenue - Bartestree,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
751004,Barnaby Avenue - Bartestree,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
751004,Barnaby Avenue - Bartestree,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
751004,Barnaby Avenue - Bartestree,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
751004,Barnaby Avenue - Bartestree,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
751004,Barnaby Avenue - Bartestree,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
751004,Barnaby Avenue - Bartestree,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
751004,Barnaby Avenue - Bartestree,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,28.53
751004,Barnaby Avenue - Bartestree,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,32.1
751004,Barnaby Avenue - Bartestree,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,32.0
751004,Barnaby Avenue - Bartestree,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,142.2
751004,Barnaby Avenue - Bartestree,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,120.8
751004,Barnaby Avenue - Bartestree,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,134.1
751004,Barnaby Avenue - Bartestree,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,137.6
751004,Barnaby Avenue - Bartestree,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
751004,Barnaby Avenue - Bartestree,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.09
751004,Barnaby Avenue - Bartestree,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.46
751004,Barnaby Avenue - Bartestree,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.06
751004,Barnaby Avenue - Bartestree,2023-08-06 20:50:00+00:00,feeder,5.0,N Current (RMS),A,36.0
751004,Barnaby Avenue - Bartestree,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
751004,Barnaby Avenue - Bartestree,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,64.0
751004,Barnaby Avenue - Bartestree,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
751004,Barnaby Avenue - Bartestree,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
751004,Barnaby Avenue - Bartestree,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.4
751004,Barnaby Avenue - Bartestree,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.18
751004,Barnaby Avenue - Bartestree,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.14
751004,Barnaby Avenue - Bartestree,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,63.6
751004,Barnaby Avenue - Bartestree,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.8
751004,Barnaby Avenue - Bartestree,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
751004,Barnaby Avenue - Bartestree,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
751004,Barnaby Avenue - Bartestree,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
751004,Barnaby Avenue - Bartestree,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
751004,Barnaby Avenue - Bartestree,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.54
751004,Barnaby Avenue - Bartestree,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,63.4
751004,Barnaby Avenue - Bartestree,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
751004,Barnaby Avenue - Bartestree,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.8
751004,Barnaby Avenue - Bartestree,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
751004,Barnaby Avenue - Bartestree,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.02
751004,Barnaby Avenue - Bartestree,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.71
751004,Barnaby Avenue - Bartestree,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
751004,Barnaby Avenue - Bartestree,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (RMS),A,62.2
751004,Barnaby Avenue - Bartestree,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
751004,Barnaby Avenue - Bartestree,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,24.0
751004,Barnaby Avenue - Bartestree,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
751004,Barnaby Avenue - Bartestree,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.6
751004,Barnaby Avenue - Bartestree,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
751004,Barnaby Avenue - Bartestree,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
751004,Barnaby Avenue - Bartestree,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
751004,Barnaby Avenue - Bartestree,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
751004,Barnaby Avenue - Bartestree,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
751004,Barnaby Avenue - Bartestree,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
751004,Barnaby Avenue - Bartestree,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,36.34
751004,Barnaby Avenue - Bartestree,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,36.87
751004,Barnaby Avenue - Bartestree,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,36.52
751004,Barnaby Avenue - Bartestree,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,200.6
751004,Barnaby Avenue - Bartestree,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,152.8
751004,Barnaby Avenue - Bartestree,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,152.8
751004,Barnaby Avenue - Bartestree,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,154.5
751004,Barnaby Avenue - Bartestree,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
751004,Barnaby Avenue - Bartestree,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.8
751004,Barnaby Avenue - Bartestree,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.63
751004,Barnaby Avenue - Bartestree,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.66
751004,Barnaby Avenue - Bartestree,2023-08-06 20:40:00+00:00,feeder,5.0,N Current (RMS),A,36.9
751004,Barnaby Avenue - Bartestree,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.7
751004,Barnaby Avenue - Bartestree,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,65.0
751004,Barnaby Avenue - Bartestree,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
751004,Barnaby Avenue - Bartestree,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.4
751004,Barnaby Avenue - Bartestree,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.28
751004,Barnaby Avenue - Bartestree,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.17
751004,Barnaby Avenue - Bartestree,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,64.8
751004,Barnaby Avenue - Bartestree,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.1
751004,Barnaby Avenue - Bartestree,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.9
751004,Barnaby Avenue - Bartestree,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
751004,Barnaby Avenue - Bartestree,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
751004,Barnaby Avenue - Bartestree,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
751004,Barnaby Avenue - Bartestree,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.74
751004,Barnaby Avenue - Bartestree,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,64.6
751004,Barnaby Avenue - Bartestree,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
751004,Barnaby Avenue - Bartestree,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
751004,Barnaby Avenue - Bartestree,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
751004,Barnaby Avenue - Bartestree,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.58
751004,Barnaby Avenue - Bartestree,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
751004,Barnaby Avenue - Bartestree,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (RMS),A,63.2
751004,Barnaby Avenue - Bartestree,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
751004,Barnaby Avenue - Bartestree,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,24.2
751004,Barnaby Avenue - Bartestree,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
751004,Barnaby Avenue - Bartestree,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
751004,Barnaby Avenue - Bartestree,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
751004,Barnaby Avenue - Bartestree,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
751004,Barnaby Avenue - Bartestree,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
751004,Barnaby Avenue - Bartestree,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
751004,Barnaby Avenue - Bartestree,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
751004,Barnaby Avenue - Bartestree,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
751004,Barnaby Avenue - Bartestree,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
751004,Barnaby Avenue - Bartestree,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,33.25
751004,Barnaby Avenue - Bartestree,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,39.99
751004,Barnaby Avenue - Bartestree,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,29.53
751004,Barnaby Avenue - Bartestree,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,187.1
751004,Barnaby Avenue - Bartestree,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,140.1
751004,Barnaby Avenue - Bartestree,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,166.8
751004,Barnaby Avenue - Bartestree,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,130.3
751004,Barnaby Avenue - Bartestree,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.63
751004,Barnaby Avenue - Bartestree,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,18.4
751004,Barnaby Avenue - Bartestree,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.86
751004,Barnaby Avenue - Bartestree,2023-08-06 20:30:00+00:00,feeder,5.0,N Current (RMS),A,43.1
751004,Barnaby Avenue - Bartestree,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
751004,Barnaby Avenue - Bartestree,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,76.0
751004,Barnaby Avenue - Bartestree,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.3
751004,Barnaby Avenue - Bartestree,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
751004,Barnaby Avenue - Bartestree,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.24
751004,Barnaby Avenue - Bartestree,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.3
751004,Barnaby Avenue - Bartestree,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.53
751004,Barnaby Avenue - Bartestree,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,52.3
751004,Barnaby Avenue - Bartestree,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.1
751004,Barnaby Avenue - Bartestree,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
751004,Barnaby Avenue - Bartestree,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
751004,Barnaby Avenue - Bartestree,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751004,Barnaby Avenue - Bartestree,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
751004,Barnaby Avenue - Bartestree,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
751004,Barnaby Avenue - Bartestree,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.9
751004,Barnaby Avenue - Bartestree,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,52.2
751004,Barnaby Avenue - Bartestree,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
751004,Barnaby Avenue - Bartestree,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.2
751004,Barnaby Avenue - Bartestree,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
751004,Barnaby Avenue - Bartestree,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.21
751004,Barnaby Avenue - Bartestree,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.7
751004,Barnaby Avenue - Bartestree,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
751004,Barnaby Avenue - Bartestree,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (RMS),A,50.9
751004,Barnaby Avenue - Bartestree,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
751004,Barnaby Avenue - Bartestree,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,24.4
751004,Barnaby Avenue - Bartestree,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
751004,Barnaby Avenue - Bartestree,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
751004,Barnaby Avenue - Bartestree,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
751004,Barnaby Avenue - Bartestree,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
751004,Barnaby Avenue - Bartestree,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
751004,Barnaby Avenue - Bartestree,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
751004,Barnaby Avenue - Bartestree,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
751004,Barnaby Avenue - Bartestree,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
751004,Barnaby Avenue - Bartestree,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,33.57
751004,Barnaby Avenue - Bartestree,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,44.47
751004,Barnaby Avenue - Bartestree,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,36.54
751004,Barnaby Avenue - Bartestree,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,155.7
751004,Barnaby Avenue - Bartestree,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,139.2
751004,Barnaby Avenue - Bartestree,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,184.1
751004,Barnaby Avenue - Bartestree,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,154.7
751004,Barnaby Avenue - Bartestree,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
751004,Barnaby Avenue - Bartestree,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.09
751004,Barnaby Avenue - Bartestree,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.03
751004,Barnaby Avenue - Bartestree,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.1
751004,Barnaby Avenue - Bartestree,2023-08-06 20:20:00+00:00,feeder,5.0,N Current (RMS),A,40.5
751004,Barnaby Avenue - Bartestree,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
751004,Barnaby Avenue - Bartestree,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,73.9
751004,Barnaby Avenue - Bartestree,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.1
751004,Barnaby Avenue - Bartestree,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
751004,Barnaby Avenue - Bartestree,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.06
751004,Barnaby Avenue - Bartestree,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.96
751004,Barnaby Avenue - Bartestree,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.21
751004,Barnaby Avenue - Bartestree,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,56.0
751004,Barnaby Avenue - Bartestree,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.4
751004,Barnaby Avenue - Bartestree,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
751004,Barnaby Avenue - Bartestree,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
751004,Barnaby Avenue - Bartestree,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751004,Barnaby Avenue - Bartestree,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
751004,Barnaby Avenue - Bartestree,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
751004,Barnaby Avenue - Bartestree,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.62
751004,Barnaby Avenue - Bartestree,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,55.8
751004,Barnaby Avenue - Bartestree,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.4
751004,Barnaby Avenue - Bartestree,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751004,Barnaby Avenue - Bartestree,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
751004,Barnaby Avenue - Bartestree,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.31
751004,Barnaby Avenue - Bartestree,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
751004,Barnaby Avenue - Bartestree,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (RMS),A,54.6
751004,Barnaby Avenue - Bartestree,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.2
751004,Barnaby Avenue - Bartestree,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,24.6
751004,Barnaby Avenue - Bartestree,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
751004,Barnaby Avenue - Bartestree,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
751004,Barnaby Avenue - Bartestree,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
751004,Barnaby Avenue - Bartestree,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
751004,Barnaby Avenue - Bartestree,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
751004,Barnaby Avenue - Bartestree,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
751004,Barnaby Avenue - Bartestree,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
751004,Barnaby Avenue - Bartestree,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
751004,Barnaby Avenue - Bartestree,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,35.48
751004,Barnaby Avenue - Bartestree,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,44.15
751004,Barnaby Avenue - Bartestree,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,39.93
751004,Barnaby Avenue - Bartestree,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,163.4
751004,Barnaby Avenue - Bartestree,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,146.9
751004,Barnaby Avenue - Bartestree,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,183.8
751004,Barnaby Avenue - Bartestree,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,170.5
751004,Barnaby Avenue - Bartestree,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
751004,Barnaby Avenue - Bartestree,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.15
751004,Barnaby Avenue - Bartestree,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.46
751004,Barnaby Avenue - Bartestree,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.07
751004,Barnaby Avenue - Bartestree,2023-08-06 20:10:00+00:00,feeder,5.0,N Current (RMS),A,20.3
751004,Barnaby Avenue - Bartestree,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
751004,Barnaby Avenue - Bartestree,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.4
751004,Barnaby Avenue - Bartestree,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
751004,Barnaby Avenue - Bartestree,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
751004,Barnaby Avenue - Bartestree,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.25
751004,Barnaby Avenue - Bartestree,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.81
751004,Barnaby Avenue - Bartestree,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.96
751004,Barnaby Avenue - Bartestree,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,52.1
751004,Barnaby Avenue - Bartestree,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.5
751004,Barnaby Avenue - Bartestree,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.7
751004,Barnaby Avenue - Bartestree,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.5
751004,Barnaby Avenue - Bartestree,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
751004,Barnaby Avenue - Bartestree,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
751004,Barnaby Avenue - Bartestree,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.38
751004,Barnaby Avenue - Bartestree,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,52.0
751004,Barnaby Avenue - Bartestree,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
751004,Barnaby Avenue - Bartestree,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.4
751004,Barnaby Avenue - Bartestree,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
751004,Barnaby Avenue - Bartestree,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.54
751004,Barnaby Avenue - Bartestree,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.83
751004,Barnaby Avenue - Bartestree,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
751004,Barnaby Avenue - Bartestree,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (RMS),A,50.7
751004,Barnaby Avenue - Bartestree,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
751004,Barnaby Avenue - Bartestree,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.3
751004,Barnaby Avenue - Bartestree,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,24.7
751004,Barnaby Avenue - Bartestree,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
751004,Barnaby Avenue - Bartestree,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
751004,Barnaby Avenue - Bartestree,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
751004,Barnaby Avenue - Bartestree,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
751004,Barnaby Avenue - Bartestree,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
751004,Barnaby Avenue - Bartestree,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
751004,Barnaby Avenue - Bartestree,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
