Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
751004,Barnaby Avenue - Bartestree,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,36.22
751004,Barnaby Avenue - Bartestree,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,39.47
751004,Barnaby Avenue - Bartestree,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,40.71
751004,Barnaby Avenue - Bartestree,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,139.7
751004,Barnaby Avenue - Bartestree,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,150.7
751004,Barnaby Avenue - Bartestree,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,164.3
751004,Barnaby Avenue - Bartestree,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,172.9
751004,Barnaby Avenue - Bartestree,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.01
751004,Barnaby Avenue - Bartestree,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.33
751004,Barnaby Avenue - Bartestree,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.19
751004,Barnaby Avenue - Bartestree,2023-08-06 20:00:00+00:00,feeder,5.0,N Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.3
751004,Barnaby Avenue - Bartestree,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.7
751004,Barnaby Avenue - Bartestree,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
751004,Barnaby Avenue - Bartestree,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
751004,Barnaby Avenue - Bartestree,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
751004,Barnaby Avenue - Bartestree,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.52
751004,Barnaby Avenue - Bartestree,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.55
751004,Barnaby Avenue - Bartestree,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.69
751004,Barnaby Avenue - Bartestree,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,69.9
751004,Barnaby Avenue - Bartestree,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.8
751004,Barnaby Avenue - Bartestree,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.6
751004,Barnaby Avenue - Bartestree,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
751004,Barnaby Avenue - Bartestree,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
751004,Barnaby Avenue - Bartestree,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
751004,Barnaby Avenue - Bartestree,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
751004,Barnaby Avenue - Bartestree,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,69.6
751004,Barnaby Avenue - Bartestree,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
751004,Barnaby Avenue - Bartestree,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.89
751004,Barnaby Avenue - Bartestree,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
751004,Barnaby Avenue - Bartestree,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (RMS),A,68.2
751004,Barnaby Avenue - Bartestree,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
751004,Barnaby Avenue - Bartestree,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,24.8
751004,Barnaby Avenue - Bartestree,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
751004,Barnaby Avenue - Bartestree,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
751004,Barnaby Avenue - Bartestree,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
751004,Barnaby Avenue - Bartestree,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
751004,Barnaby Avenue - Bartestree,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
751004,Barnaby Avenue - Bartestree,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
751004,Barnaby Avenue - Bartestree,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
751004,Barnaby Avenue - Bartestree,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
751004,Barnaby Avenue - Bartestree,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,34.67
751004,Barnaby Avenue - Bartestree,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,44.26
751004,Barnaby Avenue - Bartestree,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,28.61
751004,Barnaby Avenue - Bartestree,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,190.0
751004,Barnaby Avenue - Bartestree,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,146.0
751004,Barnaby Avenue - Bartestree,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,185.3
751004,Barnaby Avenue - Bartestree,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,124.0
751004,Barnaby Avenue - Bartestree,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.19
751004,Barnaby Avenue - Bartestree,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.94
751004,Barnaby Avenue - Bartestree,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.51
751004,Barnaby Avenue - Bartestree,2023-08-06 19:50:00+00:00,feeder,5.0,N Current (RMS),A,39.2
751004,Barnaby Avenue - Bartestree,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.6
751004,Barnaby Avenue - Bartestree,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,70.7
751004,Barnaby Avenue - Bartestree,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.2
751004,Barnaby Avenue - Bartestree,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
751004,Barnaby Avenue - Bartestree,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
751004,Barnaby Avenue - Bartestree,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
751004,Barnaby Avenue - Bartestree,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.15
751004,Barnaby Avenue - Bartestree,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.62
751004,Barnaby Avenue - Bartestree,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.96
751004,Barnaby Avenue - Bartestree,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,65.3
751004,Barnaby Avenue - Bartestree,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
751004,Barnaby Avenue - Bartestree,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.3
751004,Barnaby Avenue - Bartestree,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.1
751004,Barnaby Avenue - Bartestree,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751004,Barnaby Avenue - Bartestree,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
751004,Barnaby Avenue - Bartestree,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
751004,Barnaby Avenue - Bartestree,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
751004,Barnaby Avenue - Bartestree,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,65.1
751004,Barnaby Avenue - Bartestree,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
751004,Barnaby Avenue - Bartestree,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.83
751004,Barnaby Avenue - Bartestree,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.75
751004,Barnaby Avenue - Bartestree,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.42
751004,Barnaby Avenue - Bartestree,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (RMS),A,63.7
751004,Barnaby Avenue - Bartestree,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
751004,Barnaby Avenue - Bartestree,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,25.0
751004,Barnaby Avenue - Bartestree,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
751004,Barnaby Avenue - Bartestree,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
751004,Barnaby Avenue - Bartestree,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
751004,Barnaby Avenue - Bartestree,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
751004,Barnaby Avenue - Bartestree,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
751004,Barnaby Avenue - Bartestree,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
751004,Barnaby Avenue - Bartestree,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
751004,Barnaby Avenue - Bartestree,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,27.67
751004,Barnaby Avenue - Bartestree,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,44.83
751004,Barnaby Avenue - Bartestree,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,36.32
751004,Barnaby Avenue - Bartestree,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,181.3
751004,Barnaby Avenue - Bartestree,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,116.6
751004,Barnaby Avenue - Bartestree,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,185.9
751004,Barnaby Avenue - Bartestree,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,155.1
751004,Barnaby Avenue - Bartestree,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.84
751004,Barnaby Avenue - Bartestree,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.65
751004,Barnaby Avenue - Bartestree,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.69
751004,Barnaby Avenue - Bartestree,2023-08-06 19:40:00+00:00,feeder,5.0,N Current (RMS),A,47.2
751004,Barnaby Avenue - Bartestree,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,73.5
751004,Barnaby Avenue - Bartestree,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.6
751004,Barnaby Avenue - Bartestree,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
751004,Barnaby Avenue - Bartestree,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
751004,Barnaby Avenue - Bartestree,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.84
751004,Barnaby Avenue - Bartestree,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.99
751004,Barnaby Avenue - Bartestree,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.82
751004,Barnaby Avenue - Bartestree,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,54.4
751004,Barnaby Avenue - Bartestree,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
751004,Barnaby Avenue - Bartestree,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
751004,Barnaby Avenue - Bartestree,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.6
751004,Barnaby Avenue - Bartestree,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
751004,Barnaby Avenue - Bartestree,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.02
751004,Barnaby Avenue - Bartestree,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
751004,Barnaby Avenue - Bartestree,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.26
751004,Barnaby Avenue - Bartestree,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,54.2
751004,Barnaby Avenue - Bartestree,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
751004,Barnaby Avenue - Bartestree,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.38
751004,Barnaby Avenue - Bartestree,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.52
751004,Barnaby Avenue - Bartestree,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.35
751004,Barnaby Avenue - Bartestree,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (RMS),A,52.9
751004,Barnaby Avenue - Bartestree,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,63.6
751004,Barnaby Avenue - Bartestree,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.5
751004,Barnaby Avenue - Bartestree,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
751004,Barnaby Avenue - Bartestree,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,25.5
751004,Barnaby Avenue - Bartestree,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
751004,Barnaby Avenue - Bartestree,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
751004,Barnaby Avenue - Bartestree,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
751004,Barnaby Avenue - Bartestree,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
751004,Barnaby Avenue - Bartestree,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
751004,Barnaby Avenue - Bartestree,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
751004,Barnaby Avenue - Bartestree,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
751004,Barnaby Avenue - Bartestree,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
751004,Barnaby Avenue - Bartestree,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,36.08
751004,Barnaby Avenue - Bartestree,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,48.48
751004,Barnaby Avenue - Bartestree,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,38.12
751004,Barnaby Avenue - Bartestree,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,154.2
751004,Barnaby Avenue - Bartestree,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,151.4
751004,Barnaby Avenue - Bartestree,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,201.3
751004,Barnaby Avenue - Bartestree,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,161.8
751004,Barnaby Avenue - Bartestree,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.32
751004,Barnaby Avenue - Bartestree,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,18.54
751004,Barnaby Avenue - Bartestree,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.58
751004,Barnaby Avenue - Bartestree,2023-08-06 19:30:00+00:00,feeder,5.0,N Current (RMS),A,47.0
751004,Barnaby Avenue - Bartestree,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
751004,Barnaby Avenue - Bartestree,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,77.5
751004,Barnaby Avenue - Bartestree,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
751004,Barnaby Avenue - Bartestree,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
751004,Barnaby Avenue - Bartestree,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
751004,Barnaby Avenue - Bartestree,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
751004,Barnaby Avenue - Bartestree,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.91
751004,Barnaby Avenue - Bartestree,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.25
751004,Barnaby Avenue - Bartestree,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.95
751004,Barnaby Avenue - Bartestree,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,62.2
751004,Barnaby Avenue - Bartestree,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.2
751004,Barnaby Avenue - Bartestree,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
751004,Barnaby Avenue - Bartestree,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.6
751004,Barnaby Avenue - Bartestree,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
751004,Barnaby Avenue - Bartestree,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
751004,Barnaby Avenue - Bartestree,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.03
751004,Barnaby Avenue - Bartestree,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.84
751004,Barnaby Avenue - Bartestree,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,62.0
751004,Barnaby Avenue - Bartestree,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
751004,Barnaby Avenue - Bartestree,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.1
751004,Barnaby Avenue - Bartestree,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.27
751004,Barnaby Avenue - Bartestree,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
751004,Barnaby Avenue - Bartestree,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (RMS),A,60.4
751004,Barnaby Avenue - Bartestree,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,66.8
751004,Barnaby Avenue - Bartestree,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,96.5
751004,Barnaby Avenue - Bartestree,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
751004,Barnaby Avenue - Bartestree,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,25.5
751004,Barnaby Avenue - Bartestree,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
751004,Barnaby Avenue - Bartestree,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
751004,Barnaby Avenue - Bartestree,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
751004,Barnaby Avenue - Bartestree,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
751004,Barnaby Avenue - Bartestree,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
751004,Barnaby Avenue - Bartestree,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
751004,Barnaby Avenue - Bartestree,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
751004,Barnaby Avenue - Bartestree,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
751004,Barnaby Avenue - Bartestree,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,43.19
751004,Barnaby Avenue - Bartestree,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,58.08
751004,Barnaby Avenue - Bartestree,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,36.59
751004,Barnaby Avenue - Bartestree,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,163.9
751004,Barnaby Avenue - Bartestree,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,179.9
751004,Barnaby Avenue - Bartestree,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,241.2
751004,Barnaby Avenue - Bartestree,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,155.6
751004,Barnaby Avenue - Bartestree,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.39
751004,Barnaby Avenue - Bartestree,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,18.05
751004,Barnaby Avenue - Bartestree,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.24
751004,Barnaby Avenue - Bartestree,2023-08-06 19:20:00+00:00,feeder,5.0,N Current (RMS),A,48.4
751004,Barnaby Avenue - Bartestree,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,75.0
751004,Barnaby Avenue - Bartestree,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
751004,Barnaby Avenue - Bartestree,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
751004,Barnaby Avenue - Bartestree,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
751004,Barnaby Avenue - Bartestree,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
751004,Barnaby Avenue - Bartestree,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.62
751004,Barnaby Avenue - Bartestree,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.58
751004,Barnaby Avenue - Bartestree,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.15
751004,Barnaby Avenue - Bartestree,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,53.0
751004,Barnaby Avenue - Bartestree,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.1
751004,Barnaby Avenue - Bartestree,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
751004,Barnaby Avenue - Bartestree,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,80.6
751004,Barnaby Avenue - Bartestree,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
751004,Barnaby Avenue - Bartestree,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.51
751004,Barnaby Avenue - Bartestree,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.82
751004,Barnaby Avenue - Bartestree,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.94
751004,Barnaby Avenue - Bartestree,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,52.8
751004,Barnaby Avenue - Bartestree,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
751004,Barnaby Avenue - Bartestree,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
751004,Barnaby Avenue - Bartestree,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
751004,Barnaby Avenue - Bartestree,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751004,Barnaby Avenue - Bartestree,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.93
751004,Barnaby Avenue - Bartestree,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.93
751004,Barnaby Avenue - Bartestree,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
751004,Barnaby Avenue - Bartestree,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (RMS),A,51.6
751004,Barnaby Avenue - Bartestree,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,69.9
751004,Barnaby Avenue - Bartestree,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,62.7
751004,Barnaby Avenue - Bartestree,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,25.2
751004,Barnaby Avenue - Bartestree,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
751004,Barnaby Avenue - Bartestree,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
751004,Barnaby Avenue - Bartestree,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
751004,Barnaby Avenue - Bartestree,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
751004,Barnaby Avenue - Bartestree,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
751004,Barnaby Avenue - Bartestree,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
751004,Barnaby Avenue - Bartestree,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
751004,Barnaby Avenue - Bartestree,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
751004,Barnaby Avenue - Bartestree,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,42.44
751004,Barnaby Avenue - Bartestree,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,51.37
751004,Barnaby Avenue - Bartestree,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,41.26
751004,Barnaby Avenue - Bartestree,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,163.9
751004,Barnaby Avenue - Bartestree,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,177.4
751004,Barnaby Avenue - Bartestree,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,213.6
751004,Barnaby Avenue - Bartestree,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,174.6
751004,Barnaby Avenue - Bartestree,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.04
751004,Barnaby Avenue - Bartestree,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.62
751004,Barnaby Avenue - Bartestree,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.86
751004,Barnaby Avenue - Bartestree,2023-08-06 19:10:00+00:00,feeder,5.0,N Current (RMS),A,40.0
751004,Barnaby Avenue - Bartestree,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
751004,Barnaby Avenue - Bartestree,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,69.2
751004,Barnaby Avenue - Bartestree,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.2
751004,Barnaby Avenue - Bartestree,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
751004,Barnaby Avenue - Bartestree,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
751004,Barnaby Avenue - Bartestree,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.22
751004,Barnaby Avenue - Bartestree,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.47
751004,Barnaby Avenue - Bartestree,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.65
751004,Barnaby Avenue - Bartestree,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,71.6
751004,Barnaby Avenue - Bartestree,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.2
751004,Barnaby Avenue - Bartestree,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
751004,Barnaby Avenue - Bartestree,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.9
751004,Barnaby Avenue - Bartestree,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
751004,Barnaby Avenue - Bartestree,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751004,Barnaby Avenue - Bartestree,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.07
751004,Barnaby Avenue - Bartestree,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.45
751004,Barnaby Avenue - Bartestree,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.71
751004,Barnaby Avenue - Bartestree,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,71.2
751004,Barnaby Avenue - Bartestree,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
751004,Barnaby Avenue - Bartestree,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
751004,Barnaby Avenue - Bartestree,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.87
751004,Barnaby Avenue - Bartestree,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.49
751004,Barnaby Avenue - Bartestree,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
751004,Barnaby Avenue - Bartestree,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (RMS),A,69.9
751004,Barnaby Avenue - Bartestree,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.3
751004,Barnaby Avenue - Bartestree,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
751004,Barnaby Avenue - Bartestree,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,25.6
751004,Barnaby Avenue - Bartestree,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
751004,Barnaby Avenue - Bartestree,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
751004,Barnaby Avenue - Bartestree,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
751004,Barnaby Avenue - Bartestree,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
751004,Barnaby Avenue - Bartestree,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
751004,Barnaby Avenue - Bartestree,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
751004,Barnaby Avenue - Bartestree,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
751004,Barnaby Avenue - Bartestree,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
751004,Barnaby Avenue - Bartestree,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,40.21
751004,Barnaby Avenue - Bartestree,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,43.03
751004,Barnaby Avenue - Bartestree,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,46.56
751004,Barnaby Avenue - Bartestree,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,216.7
751004,Barnaby Avenue - Bartestree,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,171.9
751004,Barnaby Avenue - Bartestree,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,179.5
751004,Barnaby Avenue - Bartestree,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,196.1
751004,Barnaby Avenue - Bartestree,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.15
751004,Barnaby Avenue - Bartestree,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.64
751004,Barnaby Avenue - Bartestree,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.84
751004,Barnaby Avenue - Bartestree,2023-08-06 19:00:00+00:00,feeder,5.0,N Current (RMS),A,38.8
751004,Barnaby Avenue - Bartestree,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,69.5
751004,Barnaby Avenue - Bartestree,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,54.3
751004,Barnaby Avenue - Bartestree,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
751004,Barnaby Avenue - Bartestree,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
751004,Barnaby Avenue - Bartestree,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
751004,Barnaby Avenue - Bartestree,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.3
751004,Barnaby Avenue - Bartestree,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.84
751004,Barnaby Avenue - Bartestree,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.41
751004,Barnaby Avenue - Bartestree,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,67.8
751004,Barnaby Avenue - Bartestree,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,83.5
751004,Barnaby Avenue - Bartestree,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
751004,Barnaby Avenue - Bartestree,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.1
751004,Barnaby Avenue - Bartestree,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
751004,Barnaby Avenue - Bartestree,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.02
751004,Barnaby Avenue - Bartestree,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
751004,Barnaby Avenue - Bartestree,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.68
751004,Barnaby Avenue - Bartestree,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,67.5
751004,Barnaby Avenue - Bartestree,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
751004,Barnaby Avenue - Bartestree,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
751004,Barnaby Avenue - Bartestree,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
751004,Barnaby Avenue - Bartestree,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.69
751004,Barnaby Avenue - Bartestree,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.78
751004,Barnaby Avenue - Bartestree,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
751004,Barnaby Avenue - Bartestree,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (RMS),A,66.2
751004,Barnaby Avenue - Bartestree,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.2
751004,Barnaby Avenue - Bartestree,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
751004,Barnaby Avenue - Bartestree,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,25.7
751004,Barnaby Avenue - Bartestree,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
751004,Barnaby Avenue - Bartestree,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
751004,Barnaby Avenue - Bartestree,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
751004,Barnaby Avenue - Bartestree,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
751004,Barnaby Avenue - Bartestree,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
751004,Barnaby Avenue - Bartestree,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
751004,Barnaby Avenue - Bartestree,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
751004,Barnaby Avenue - Bartestree,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
751004,Barnaby Avenue - Bartestree,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
751004,Barnaby Avenue - Bartestree,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,45.16
751004,Barnaby Avenue - Bartestree,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,46.9
751004,Barnaby Avenue - Bartestree,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,43.8
751004,Barnaby Avenue - Bartestree,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,210.1
751004,Barnaby Avenue - Bartestree,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,190.7
751004,Barnaby Avenue - Bartestree,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,195.4
751004,Barnaby Avenue - Bartestree,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,184.9
751004,Barnaby Avenue - Bartestree,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.19
751004,Barnaby Avenue - Bartestree,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,20.48
751004,Barnaby Avenue - Bartestree,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.2
751004,Barnaby Avenue - Bartestree,2023-08-06 18:50:00+00:00,feeder,5.0,N Current (RMS),A,44.0
751004,Barnaby Avenue - Bartestree,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
751004,Barnaby Avenue - Bartestree,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,85.6
751004,Barnaby Avenue - Bartestree,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,52.6
751004,Barnaby Avenue - Bartestree,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
751004,Barnaby Avenue - Bartestree,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.5
751004,Barnaby Avenue - Bartestree,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.95
751004,Barnaby Avenue - Bartestree,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.26
751004,Barnaby Avenue - Bartestree,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,60.6
751004,Barnaby Avenue - Bartestree,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,77.0
751004,Barnaby Avenue - Bartestree,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,89.0
751004,Barnaby Avenue - Bartestree,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,86.2
751004,Barnaby Avenue - Bartestree,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
751004,Barnaby Avenue - Bartestree,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.94
751004,Barnaby Avenue - Bartestree,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
751004,Barnaby Avenue - Bartestree,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.48
751004,Barnaby Avenue - Bartestree,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,60.3
751004,Barnaby Avenue - Bartestree,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
751004,Barnaby Avenue - Bartestree,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
751004,Barnaby Avenue - Bartestree,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
751004,Barnaby Avenue - Bartestree,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.28
751004,Barnaby Avenue - Bartestree,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.67
751004,Barnaby Avenue - Bartestree,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
751004,Barnaby Avenue - Bartestree,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (RMS),A,59.1
751004,Barnaby Avenue - Bartestree,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.2
751004,Barnaby Avenue - Bartestree,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
751004,Barnaby Avenue - Bartestree,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
751004,Barnaby Avenue - Bartestree,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,26.3
751004,Barnaby Avenue - Bartestree,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
751004,Barnaby Avenue - Bartestree,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
751004,Barnaby Avenue - Bartestree,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
751004,Barnaby Avenue - Bartestree,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
751004,Barnaby Avenue - Bartestree,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
751004,Barnaby Avenue - Bartestree,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
751004,Barnaby Avenue - Bartestree,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
751004,Barnaby Avenue - Bartestree,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
751004,Barnaby Avenue - Bartestree,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,46.91
751004,Barnaby Avenue - Bartestree,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,57.98
751004,Barnaby Avenue - Bartestree,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,45.27
751004,Barnaby Avenue - Bartestree,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,170.3
751004,Barnaby Avenue - Bartestree,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,196.4
751004,Barnaby Avenue - Bartestree,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,241.8
751004,Barnaby Avenue - Bartestree,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,191.7
751004,Barnaby Avenue - Bartestree,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.46
751004,Barnaby Avenue - Bartestree,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,21.35
751004,Barnaby Avenue - Bartestree,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.32
751004,Barnaby Avenue - Bartestree,2023-08-06 18:40:00+00:00,feeder,5.0,N Current (RMS),A,46.3
751004,Barnaby Avenue - Bartestree,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.1
751004,Barnaby Avenue - Bartestree,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,88.8
751004,Barnaby Avenue - Bartestree,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.6
751004,Barnaby Avenue - Bartestree,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
751004,Barnaby Avenue - Bartestree,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.07
751004,Barnaby Avenue - Bartestree,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.21
751004,Barnaby Avenue - Bartestree,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.4
751004,Barnaby Avenue - Bartestree,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,65.3
751004,Barnaby Avenue - Bartestree,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
751004,Barnaby Avenue - Bartestree,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.6
751004,Barnaby Avenue - Bartestree,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,94.4
751004,Barnaby Avenue - Bartestree,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
751004,Barnaby Avenue - Bartestree,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.57
751004,Barnaby Avenue - Bartestree,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
751004,Barnaby Avenue - Bartestree,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.24
751004,Barnaby Avenue - Bartestree,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,65.1
751004,Barnaby Avenue - Bartestree,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
