Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
751004,Barnaby Avenue - Bartestree,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
751004,Barnaby Avenue - Bartestree,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
751004,Barnaby Avenue - Bartestree,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
751004,Barnaby Avenue - Bartestree,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.69
751004,Barnaby Avenue - Bartestree,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
751004,Barnaby Avenue - Bartestree,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (RMS),A,63.8
751004,Barnaby Avenue - Bartestree,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
751004,Barnaby Avenue - Bartestree,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,70.4
751004,Barnaby Avenue - Bartestree,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
751004,Barnaby Avenue - Bartestree,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,26.8
751004,Barnaby Avenue - Bartestree,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
751004,Barnaby Avenue - Bartestree,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
751004,Barnaby Avenue - Bartestree,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
751004,Barnaby Avenue - Bartestree,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
751004,Barnaby Avenue - Bartestree,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
751004,Barnaby Avenue - Bartestree,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
751004,Barnaby Avenue - Bartestree,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
751004,Barnaby Avenue - Bartestree,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
751004,Barnaby Avenue - Bartestree,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
751004,Barnaby Avenue - Bartestree,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,35.52
751004,Barnaby Avenue - Bartestree,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,53.66
751004,Barnaby Avenue - Bartestree,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,47.75
751004,Barnaby Avenue - Bartestree,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,185.1
751004,Barnaby Avenue - Bartestree,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,150.2
751004,Barnaby Avenue - Bartestree,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,223.4
751004,Barnaby Avenue - Bartestree,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,202.6
751004,Barnaby Avenue - Bartestree,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.74
751004,Barnaby Avenue - Bartestree,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,25.91
751004,Barnaby Avenue - Bartestree,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.75
751004,Barnaby Avenue - Bartestree,2023-08-06 18:30:00+00:00,feeder,5.0,N Current (RMS),A,73.7
751004,Barnaby Avenue - Bartestree,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,108.5
751004,Barnaby Avenue - Bartestree,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
751004,Barnaby Avenue - Bartestree,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
751004,Barnaby Avenue - Bartestree,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
751004,Barnaby Avenue - Bartestree,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.97
751004,Barnaby Avenue - Bartestree,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.19
751004,Barnaby Avenue - Bartestree,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.02
751004,Barnaby Avenue - Bartestree,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,58.1
751004,Barnaby Avenue - Bartestree,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.9
751004,Barnaby Avenue - Bartestree,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
751004,Barnaby Avenue - Bartestree,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.1
751004,Barnaby Avenue - Bartestree,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
751004,Barnaby Avenue - Bartestree,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.33
751004,Barnaby Avenue - Bartestree,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
751004,Barnaby Avenue - Bartestree,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
751004,Barnaby Avenue - Bartestree,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,58.0
751004,Barnaby Avenue - Bartestree,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
751004,Barnaby Avenue - Bartestree,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
751004,Barnaby Avenue - Bartestree,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
751004,Barnaby Avenue - Bartestree,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
751004,Barnaby Avenue - Bartestree,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.57
751004,Barnaby Avenue - Bartestree,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.54
751004,Barnaby Avenue - Bartestree,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
751004,Barnaby Avenue - Bartestree,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (RMS),A,56.6
751004,Barnaby Avenue - Bartestree,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.8
751004,Barnaby Avenue - Bartestree,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.6
751004,Barnaby Avenue - Bartestree,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,26.9
751004,Barnaby Avenue - Bartestree,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
751004,Barnaby Avenue - Bartestree,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
751004,Barnaby Avenue - Bartestree,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
751004,Barnaby Avenue - Bartestree,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
751004,Barnaby Avenue - Bartestree,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
751004,Barnaby Avenue - Bartestree,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
751004,Barnaby Avenue - Bartestree,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
751004,Barnaby Avenue - Bartestree,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,35.61
751004,Barnaby Avenue - Bartestree,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,57.76
751004,Barnaby Avenue - Bartestree,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,41.53
751004,Barnaby Avenue - Bartestree,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,179.3
751004,Barnaby Avenue - Bartestree,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,150.8
751004,Barnaby Avenue - Bartestree,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,241.1
751004,Barnaby Avenue - Bartestree,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,178.2
751004,Barnaby Avenue - Bartestree,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.25
751004,Barnaby Avenue - Bartestree,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,24.17
751004,Barnaby Avenue - Bartestree,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.66
751004,Barnaby Avenue - Bartestree,2023-08-06 18:20:00+00:00,feeder,5.0,N Current (RMS),A,64.0
751004,Barnaby Avenue - Bartestree,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
751004,Barnaby Avenue - Bartestree,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,100.7
751004,Barnaby Avenue - Bartestree,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.6
751004,Barnaby Avenue - Bartestree,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
751004,Barnaby Avenue - Bartestree,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.94
751004,Barnaby Avenue - Bartestree,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.62
751004,Barnaby Avenue - Bartestree,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.74
751004,Barnaby Avenue - Bartestree,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,65.7
751004,Barnaby Avenue - Bartestree,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.8
751004,Barnaby Avenue - Bartestree,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
751004,Barnaby Avenue - Bartestree,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.2
751004,Barnaby Avenue - Bartestree,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
751004,Barnaby Avenue - Bartestree,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.75
751004,Barnaby Avenue - Bartestree,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
751004,Barnaby Avenue - Bartestree,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.25
751004,Barnaby Avenue - Bartestree,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,65.4
751004,Barnaby Avenue - Bartestree,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
751004,Barnaby Avenue - Bartestree,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
751004,Barnaby Avenue - Bartestree,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
751004,Barnaby Avenue - Bartestree,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.97
751004,Barnaby Avenue - Bartestree,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.03
751004,Barnaby Avenue - Bartestree,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
751004,Barnaby Avenue - Bartestree,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (RMS),A,64.0
751004,Barnaby Avenue - Bartestree,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.2
751004,Barnaby Avenue - Bartestree,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,64.0
751004,Barnaby Avenue - Bartestree,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,27.1
751004,Barnaby Avenue - Bartestree,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
751004,Barnaby Avenue - Bartestree,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
751004,Barnaby Avenue - Bartestree,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
751004,Barnaby Avenue - Bartestree,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
751004,Barnaby Avenue - Bartestree,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
751004,Barnaby Avenue - Bartestree,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
751004,Barnaby Avenue - Bartestree,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
751004,Barnaby Avenue - Bartestree,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
751004,Barnaby Avenue - Bartestree,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,40.91
751004,Barnaby Avenue - Bartestree,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,55.42
751004,Barnaby Avenue - Bartestree,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,39.38
751004,Barnaby Avenue - Bartestree,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,205.8
751004,Barnaby Avenue - Bartestree,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,172.5
751004,Barnaby Avenue - Bartestree,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,231.4
751004,Barnaby Avenue - Bartestree,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,168.8
751004,Barnaby Avenue - Bartestree,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
751004,Barnaby Avenue - Bartestree,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.65
751004,Barnaby Avenue - Bartestree,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,25.26
751004,Barnaby Avenue - Bartestree,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.12
751004,Barnaby Avenue - Bartestree,2023-08-06 18:10:00+00:00,feeder,5.0,N Current (RMS),A,60.9
751004,Barnaby Avenue - Bartestree,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.8
751004,Barnaby Avenue - Bartestree,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,104.9
751004,Barnaby Avenue - Bartestree,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.6
751004,Barnaby Avenue - Bartestree,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
751004,Barnaby Avenue - Bartestree,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
751004,Barnaby Avenue - Bartestree,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.46
751004,Barnaby Avenue - Bartestree,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.49
751004,Barnaby Avenue - Bartestree,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.96
751004,Barnaby Avenue - Bartestree,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,67.0
751004,Barnaby Avenue - Bartestree,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
751004,Barnaby Avenue - Bartestree,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
751004,Barnaby Avenue - Bartestree,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.4
751004,Barnaby Avenue - Bartestree,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751004,Barnaby Avenue - Bartestree,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.63
751004,Barnaby Avenue - Bartestree,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
751004,Barnaby Avenue - Bartestree,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.38
751004,Barnaby Avenue - Bartestree,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,66.9
751004,Barnaby Avenue - Bartestree,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
751004,Barnaby Avenue - Bartestree,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,71.1
751004,Barnaby Avenue - Bartestree,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
751004,Barnaby Avenue - Bartestree,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.51
751004,Barnaby Avenue - Bartestree,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.07
751004,Barnaby Avenue - Bartestree,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.79
751004,Barnaby Avenue - Bartestree,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (RMS),A,65.4
751004,Barnaby Avenue - Bartestree,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
751004,Barnaby Avenue - Bartestree,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.7
751004,Barnaby Avenue - Bartestree,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
751004,Barnaby Avenue - Bartestree,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,27.8
751004,Barnaby Avenue - Bartestree,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
751004,Barnaby Avenue - Bartestree,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
751004,Barnaby Avenue - Bartestree,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
751004,Barnaby Avenue - Bartestree,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
751004,Barnaby Avenue - Bartestree,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
751004,Barnaby Avenue - Bartestree,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
751004,Barnaby Avenue - Bartestree,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
751004,Barnaby Avenue - Bartestree,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,38.26
751004,Barnaby Avenue - Bartestree,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,53.79
751004,Barnaby Avenue - Bartestree,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,47.26
751004,Barnaby Avenue - Bartestree,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,211.5
751004,Barnaby Avenue - Bartestree,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,160.7
751004,Barnaby Avenue - Bartestree,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,224.1
751004,Barnaby Avenue - Bartestree,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,200.7
751004,Barnaby Avenue - Bartestree,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
751004,Barnaby Avenue - Bartestree,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.85
751004,Barnaby Avenue - Bartestree,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,21.42
751004,Barnaby Avenue - Bartestree,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.56
751004,Barnaby Avenue - Bartestree,2023-08-06 18:00:00+00:00,feeder,5.0,N Current (RMS),A,46.3
751004,Barnaby Avenue - Bartestree,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.9
751004,Barnaby Avenue - Bartestree,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,91.1
751004,Barnaby Avenue - Bartestree,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.0
751004,Barnaby Avenue - Bartestree,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
751004,Barnaby Avenue - Bartestree,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
751004,Barnaby Avenue - Bartestree,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.45
751004,Barnaby Avenue - Bartestree,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.71
751004,Barnaby Avenue - Bartestree,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.23
751004,Barnaby Avenue - Bartestree,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,61.3
751004,Barnaby Avenue - Bartestree,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
751004,Barnaby Avenue - Bartestree,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.2
751004,Barnaby Avenue - Bartestree,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
751004,Barnaby Avenue - Bartestree,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
751004,Barnaby Avenue - Bartestree,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.58
751004,Barnaby Avenue - Bartestree,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.68
751004,Barnaby Avenue - Bartestree,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.69
751004,Barnaby Avenue - Bartestree,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,61.1
751004,Barnaby Avenue - Bartestree,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.3
751004,Barnaby Avenue - Bartestree,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
751004,Barnaby Avenue - Bartestree,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
751004,Barnaby Avenue - Bartestree,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.78
751004,Barnaby Avenue - Bartestree,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.94
751004,Barnaby Avenue - Bartestree,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
751004,Barnaby Avenue - Bartestree,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (RMS),A,59.7
751004,Barnaby Avenue - Bartestree,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
751004,Barnaby Avenue - Bartestree,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
751004,Barnaby Avenue - Bartestree,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
751004,Barnaby Avenue - Bartestree,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,28.3
751004,Barnaby Avenue - Bartestree,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
751004,Barnaby Avenue - Bartestree,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
751004,Barnaby Avenue - Bartestree,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
751004,Barnaby Avenue - Bartestree,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
751004,Barnaby Avenue - Bartestree,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
751004,Barnaby Avenue - Bartestree,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
751004,Barnaby Avenue - Bartestree,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751004,Barnaby Avenue - Bartestree,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,37.65
751004,Barnaby Avenue - Bartestree,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,55.75
751004,Barnaby Avenue - Bartestree,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,36.57
751004,Barnaby Avenue - Bartestree,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,156.5
751004,Barnaby Avenue - Bartestree,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,158.4
751004,Barnaby Avenue - Bartestree,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,232.4
751004,Barnaby Avenue - Bartestree,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,156.4
751004,Barnaby Avenue - Bartestree,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
751004,Barnaby Avenue - Bartestree,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.93
751004,Barnaby Avenue - Bartestree,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.96
751004,Barnaby Avenue - Bartestree,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.85
751004,Barnaby Avenue - Bartestree,2023-08-06 17:50:00+00:00,feeder,5.0,N Current (RMS),A,35.2
751004,Barnaby Avenue - Bartestree,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.4
751004,Barnaby Avenue - Bartestree,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,71.6
751004,Barnaby Avenue - Bartestree,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,59.2
751004,Barnaby Avenue - Bartestree,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
751004,Barnaby Avenue - Bartestree,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.14
751004,Barnaby Avenue - Bartestree,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.68
751004,Barnaby Avenue - Bartestree,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.48
751004,Barnaby Avenue - Bartestree,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,58.8
751004,Barnaby Avenue - Bartestree,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,77.2
751004,Barnaby Avenue - Bartestree,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
751004,Barnaby Avenue - Bartestree,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.2
751004,Barnaby Avenue - Bartestree,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751004,Barnaby Avenue - Bartestree,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
751004,Barnaby Avenue - Bartestree,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.16
751004,Barnaby Avenue - Bartestree,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.13
751004,Barnaby Avenue - Bartestree,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,58.6
751004,Barnaby Avenue - Bartestree,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
751004,Barnaby Avenue - Bartestree,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
751004,Barnaby Avenue - Bartestree,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
751004,Barnaby Avenue - Bartestree,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
751004,Barnaby Avenue - Bartestree,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.3
751004,Barnaby Avenue - Bartestree,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.59
751004,Barnaby Avenue - Bartestree,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.63
751004,Barnaby Avenue - Bartestree,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (RMS),A,57.3
751004,Barnaby Avenue - Bartestree,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
751004,Barnaby Avenue - Bartestree,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
751004,Barnaby Avenue - Bartestree,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,28.4
751004,Barnaby Avenue - Bartestree,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
751004,Barnaby Avenue - Bartestree,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
751004,Barnaby Avenue - Bartestree,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
751004,Barnaby Avenue - Bartestree,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
751004,Barnaby Avenue - Bartestree,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
751004,Barnaby Avenue - Bartestree,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
751004,Barnaby Avenue - Bartestree,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
751004,Barnaby Avenue - Bartestree,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,42.93
751004,Barnaby Avenue - Bartestree,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,45.39
751004,Barnaby Avenue - Bartestree,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,44.09
751004,Barnaby Avenue - Bartestree,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,170.9
751004,Barnaby Avenue - Bartestree,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,180.6
751004,Barnaby Avenue - Bartestree,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,190.1
751004,Barnaby Avenue - Bartestree,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,187.6
751004,Barnaby Avenue - Bartestree,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.32
751004,Barnaby Avenue - Bartestree,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.61
751004,Barnaby Avenue - Bartestree,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.85
751004,Barnaby Avenue - Bartestree,2023-08-06 17:40:00+00:00,feeder,5.0,N Current (RMS),A,38.7
751004,Barnaby Avenue - Bartestree,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
751004,Barnaby Avenue - Bartestree,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.4
751004,Barnaby Avenue - Bartestree,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,64.9
751004,Barnaby Avenue - Bartestree,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
751004,Barnaby Avenue - Bartestree,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
751004,Barnaby Avenue - Bartestree,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.08
751004,Barnaby Avenue - Bartestree,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.07
751004,Barnaby Avenue - Bartestree,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.07
751004,Barnaby Avenue - Bartestree,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,49.9
751004,Barnaby Avenue - Bartestree,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.9
751004,Barnaby Avenue - Bartestree,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.6
751004,Barnaby Avenue - Bartestree,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.9
751004,Barnaby Avenue - Bartestree,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
751004,Barnaby Avenue - Bartestree,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.91
751004,Barnaby Avenue - Bartestree,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.1
751004,Barnaby Avenue - Bartestree,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,49.8
751004,Barnaby Avenue - Bartestree,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
751004,Barnaby Avenue - Bartestree,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
751004,Barnaby Avenue - Bartestree,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
751004,Barnaby Avenue - Bartestree,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.96
751004,Barnaby Avenue - Bartestree,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.27
751004,Barnaby Avenue - Bartestree,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
751004,Barnaby Avenue - Bartestree,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (RMS),A,48.6
751004,Barnaby Avenue - Bartestree,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.1
751004,Barnaby Avenue - Bartestree,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
751004,Barnaby Avenue - Bartestree,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,28.3
751004,Barnaby Avenue - Bartestree,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
751004,Barnaby Avenue - Bartestree,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
751004,Barnaby Avenue - Bartestree,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
751004,Barnaby Avenue - Bartestree,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
751004,Barnaby Avenue - Bartestree,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
751004,Barnaby Avenue - Bartestree,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
751004,Barnaby Avenue - Bartestree,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
751004,Barnaby Avenue - Bartestree,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,37.26
751004,Barnaby Avenue - Bartestree,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,41.87
751004,Barnaby Avenue - Bartestree,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,44.79
751004,Barnaby Avenue - Bartestree,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,140.8
751004,Barnaby Avenue - Bartestree,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,156.4
751004,Barnaby Avenue - Bartestree,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,175.2
751004,Barnaby Avenue - Bartestree,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,189.0
751004,Barnaby Avenue - Bartestree,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
751004,Barnaby Avenue - Bartestree,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.31
751004,Barnaby Avenue - Bartestree,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.94
751004,Barnaby Avenue - Bartestree,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.67
751004,Barnaby Avenue - Bartestree,2023-08-06 17:30:00+00:00,feeder,5.0,N Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
751004,Barnaby Avenue - Bartestree,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.9
751004,Barnaby Avenue - Bartestree,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.3
751004,Barnaby Avenue - Bartestree,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
751004,Barnaby Avenue - Bartestree,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.06
751004,Barnaby Avenue - Bartestree,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751004,Barnaby Avenue - Bartestree,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.3
751004,Barnaby Avenue - Bartestree,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,61.1
751004,Barnaby Avenue - Bartestree,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.7
751004,Barnaby Avenue - Bartestree,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
751004,Barnaby Avenue - Bartestree,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,94.0
751004,Barnaby Avenue - Bartestree,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
751004,Barnaby Avenue - Bartestree,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.11
751004,Barnaby Avenue - Bartestree,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.69
751004,Barnaby Avenue - Bartestree,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,61.0
751004,Barnaby Avenue - Bartestree,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.6
751004,Barnaby Avenue - Bartestree,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
751004,Barnaby Avenue - Bartestree,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
751004,Barnaby Avenue - Bartestree,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.97
751004,Barnaby Avenue - Bartestree,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.27
751004,Barnaby Avenue - Bartestree,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
751004,Barnaby Avenue - Bartestree,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (RMS),A,59.7
751004,Barnaby Avenue - Bartestree,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.7
751004,Barnaby Avenue - Bartestree,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.3
751004,Barnaby Avenue - Bartestree,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
751004,Barnaby Avenue - Bartestree,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,28.7
751004,Barnaby Avenue - Bartestree,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
751004,Barnaby Avenue - Bartestree,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
751004,Barnaby Avenue - Bartestree,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
751004,Barnaby Avenue - Bartestree,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
751004,Barnaby Avenue - Bartestree,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
751004,Barnaby Avenue - Bartestree,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
751004,Barnaby Avenue - Bartestree,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,35.48
751004,Barnaby Avenue - Bartestree,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,42.32
751004,Barnaby Avenue - Bartestree,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,45.18
751004,Barnaby Avenue - Bartestree,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,167.2
751004,Barnaby Avenue - Bartestree,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,148.9
751004,Barnaby Avenue - Bartestree,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,178.5
751004,Barnaby Avenue - Bartestree,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,191.2
751004,Barnaby Avenue - Bartestree,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.14
751004,Barnaby Avenue - Bartestree,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.53
751004,Barnaby Avenue - Bartestree,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.32
751004,Barnaby Avenue - Bartestree,2023-08-06 17:20:00+00:00,feeder,5.0,N Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.5
751004,Barnaby Avenue - Bartestree,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,52.5
751004,Barnaby Avenue - Bartestree,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
751004,Barnaby Avenue - Bartestree,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
751004,Barnaby Avenue - Bartestree,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.04
751004,Barnaby Avenue - Bartestree,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.8
751004,Barnaby Avenue - Bartestree,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.16
751004,Barnaby Avenue - Bartestree,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,58.5
751004,Barnaby Avenue - Bartestree,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
751004,Barnaby Avenue - Bartestree,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
751004,Barnaby Avenue - Bartestree,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.5
751004,Barnaby Avenue - Bartestree,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751004,Barnaby Avenue - Bartestree,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
751004,Barnaby Avenue - Bartestree,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.94
751004,Barnaby Avenue - Bartestree,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.13
751004,Barnaby Avenue - Bartestree,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,58.4
751004,Barnaby Avenue - Bartestree,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.6
751004,Barnaby Avenue - Bartestree,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
751004,Barnaby Avenue - Bartestree,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
751004,Barnaby Avenue - Bartestree,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.49
751004,Barnaby Avenue - Bartestree,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.37
751004,Barnaby Avenue - Bartestree,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
751004,Barnaby Avenue - Bartestree,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (RMS),A,57.0
751004,Barnaby Avenue - Bartestree,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.5
751004,Barnaby Avenue - Bartestree,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.9
751004,Barnaby Avenue - Bartestree,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,28.8
751004,Barnaby Avenue - Bartestree,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
751004,Barnaby Avenue - Bartestree,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
751004,Barnaby Avenue - Bartestree,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
751004,Barnaby Avenue - Bartestree,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
751004,Barnaby Avenue - Bartestree,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
751004,Barnaby Avenue - Bartestree,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
751004,Barnaby Avenue - Bartestree,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,32.38
751004,Barnaby Avenue - Bartestree,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,43.64
751004,Barnaby Avenue - Bartestree,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,44.99
751004,Barnaby Avenue - Bartestree,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,155.1
751004,Barnaby Avenue - Bartestree,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,137.0
751004,Barnaby Avenue - Bartestree,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,182.7
751004,Barnaby Avenue - Bartestree,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,190.6
751004,Barnaby Avenue - Bartestree,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.24
751004,Barnaby Avenue - Bartestree,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.37
751004,Barnaby Avenue - Bartestree,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.38
751004,Barnaby Avenue - Bartestree,2023-08-06 17:10:00+00:00,feeder,5.0,N Current (RMS),A,25.4
