Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
751004,Barnaby Avenue - Bartestree,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.1
751004,Barnaby Avenue - Bartestree,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.7
751004,Barnaby Avenue - Bartestree,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
751004,Barnaby Avenue - Bartestree,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
751004,Barnaby Avenue - Bartestree,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.9
751004,Barnaby Avenue - Bartestree,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.23
751004,Barnaby Avenue - Bartestree,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.27
751004,Barnaby Avenue - Bartestree,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,55.7
751004,Barnaby Avenue - Bartestree,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,91.7
751004,Barnaby Avenue - Bartestree,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.3
751004,Barnaby Avenue - Bartestree,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.5
751004,Barnaby Avenue - Bartestree,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
751004,Barnaby Avenue - Bartestree,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.2
751004,Barnaby Avenue - Bartestree,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.02
751004,Barnaby Avenue - Bartestree,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,55.5
751004,Barnaby Avenue - Bartestree,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.1
751004,Barnaby Avenue - Bartestree,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
751004,Barnaby Avenue - Bartestree,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
751004,Barnaby Avenue - Bartestree,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.72
751004,Barnaby Avenue - Bartestree,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.51
751004,Barnaby Avenue - Bartestree,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
751004,Barnaby Avenue - Bartestree,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (RMS),A,54.3
751004,Barnaby Avenue - Bartestree,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.3
751004,Barnaby Avenue - Bartestree,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.1
751004,Barnaby Avenue - Bartestree,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,28.5
751004,Barnaby Avenue - Bartestree,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
751004,Barnaby Avenue - Bartestree,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
751004,Barnaby Avenue - Bartestree,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
751004,Barnaby Avenue - Bartestree,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
751004,Barnaby Avenue - Bartestree,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751004,Barnaby Avenue - Bartestree,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
751004,Barnaby Avenue - Bartestree,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
751004,Barnaby Avenue - Bartestree,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,45.52
751004,Barnaby Avenue - Bartestree,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,46.31
751004,Barnaby Avenue - Bartestree,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,42.55
751004,Barnaby Avenue - Bartestree,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,162.0
751004,Barnaby Avenue - Bartestree,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,189.9
751004,Barnaby Avenue - Bartestree,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,193.6
751004,Barnaby Avenue - Bartestree,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,179.8
751004,Barnaby Avenue - Bartestree,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.43
751004,Barnaby Avenue - Bartestree,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.56
751004,Barnaby Avenue - Bartestree,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.71
751004,Barnaby Avenue - Bartestree,2023-08-06 17:00:00+00:00,feeder,5.0,N Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.3
751004,Barnaby Avenue - Bartestree,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.2
751004,Barnaby Avenue - Bartestree,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
751004,Barnaby Avenue - Bartestree,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
751004,Barnaby Avenue - Bartestree,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.42
751004,Barnaby Avenue - Bartestree,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.01
751004,Barnaby Avenue - Bartestree,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.63
751004,Barnaby Avenue - Bartestree,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,54.1
751004,Barnaby Avenue - Bartestree,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,96.0
751004,Barnaby Avenue - Bartestree,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.3
751004,Barnaby Avenue - Bartestree,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.1
751004,Barnaby Avenue - Bartestree,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
751004,Barnaby Avenue - Bartestree,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.34
751004,Barnaby Avenue - Bartestree,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.03
751004,Barnaby Avenue - Bartestree,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,53.9
751004,Barnaby Avenue - Bartestree,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
751004,Barnaby Avenue - Bartestree,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
751004,Barnaby Avenue - Bartestree,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
751004,Barnaby Avenue - Bartestree,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.62
751004,Barnaby Avenue - Bartestree,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.07
751004,Barnaby Avenue - Bartestree,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.72
751004,Barnaby Avenue - Bartestree,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (RMS),A,52.7
751004,Barnaby Avenue - Bartestree,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.3
751004,Barnaby Avenue - Bartestree,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
751004,Barnaby Avenue - Bartestree,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,28.2
751004,Barnaby Avenue - Bartestree,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
751004,Barnaby Avenue - Bartestree,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
751004,Barnaby Avenue - Bartestree,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
751004,Barnaby Avenue - Bartestree,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
751004,Barnaby Avenue - Bartestree,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
751004,Barnaby Avenue - Bartestree,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
751004,Barnaby Avenue - Bartestree,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
751004,Barnaby Avenue - Bartestree,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,37.62
751004,Barnaby Avenue - Bartestree,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,44.98
751004,Barnaby Avenue - Bartestree,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,42.09
751004,Barnaby Avenue - Bartestree,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,151.1
751004,Barnaby Avenue - Bartestree,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,159.2
751004,Barnaby Avenue - Bartestree,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,187.3
751004,Barnaby Avenue - Bartestree,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,178.7
751004,Barnaby Avenue - Bartestree,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.55
751004,Barnaby Avenue - Bartestree,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.14
751004,Barnaby Avenue - Bartestree,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.45
751004,Barnaby Avenue - Bartestree,2023-08-06 16:50:00+00:00,feeder,5.0,N Current (RMS),A,25.1
751004,Barnaby Avenue - Bartestree,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.3
751004,Barnaby Avenue - Bartestree,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.8
751004,Barnaby Avenue - Bartestree,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.8
751004,Barnaby Avenue - Bartestree,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
751004,Barnaby Avenue - Bartestree,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.4
751004,Barnaby Avenue - Bartestree,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.92
751004,Barnaby Avenue - Bartestree,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.2
751004,Barnaby Avenue - Bartestree,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,67.6
751004,Barnaby Avenue - Bartestree,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,98.3
751004,Barnaby Avenue - Bartestree,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,83.7
751004,Barnaby Avenue - Bartestree,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.8
751004,Barnaby Avenue - Bartestree,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751004,Barnaby Avenue - Bartestree,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.11
751004,Barnaby Avenue - Bartestree,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.17
751004,Barnaby Avenue - Bartestree,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.38
751004,Barnaby Avenue - Bartestree,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,67.3
751004,Barnaby Avenue - Bartestree,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
751004,Barnaby Avenue - Bartestree,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
751004,Barnaby Avenue - Bartestree,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
751004,Barnaby Avenue - Bartestree,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.26
751004,Barnaby Avenue - Bartestree,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.84
751004,Barnaby Avenue - Bartestree,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.76
751004,Barnaby Avenue - Bartestree,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (RMS),A,65.8
751004,Barnaby Avenue - Bartestree,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
751004,Barnaby Avenue - Bartestree,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,82.7
751004,Barnaby Avenue - Bartestree,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
751004,Barnaby Avenue - Bartestree,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,27.3
751004,Barnaby Avenue - Bartestree,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
751004,Barnaby Avenue - Bartestree,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
751004,Barnaby Avenue - Bartestree,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
751004,Barnaby Avenue - Bartestree,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
751004,Barnaby Avenue - Bartestree,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
751004,Barnaby Avenue - Bartestree,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
751004,Barnaby Avenue - Bartestree,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
751004,Barnaby Avenue - Bartestree,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,45.32
751004,Barnaby Avenue - Bartestree,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,58.08
751004,Barnaby Avenue - Bartestree,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,45.79
751004,Barnaby Avenue - Bartestree,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,193.5
751004,Barnaby Avenue - Bartestree,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,189.6
751004,Barnaby Avenue - Bartestree,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,241.4
751004,Barnaby Avenue - Bartestree,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,192.4
751004,Barnaby Avenue - Bartestree,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
751004,Barnaby Avenue - Bartestree,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.02
751004,Barnaby Avenue - Bartestree,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.62
751004,Barnaby Avenue - Bartestree,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.03
751004,Barnaby Avenue - Bartestree,2023-08-06 16:40:00+00:00,feeder,5.0,N Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.4
751004,Barnaby Avenue - Bartestree,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,57.7
751004,Barnaby Avenue - Bartestree,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.4
751004,Barnaby Avenue - Bartestree,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
751004,Barnaby Avenue - Bartestree,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
751004,Barnaby Avenue - Bartestree,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.46
751004,Barnaby Avenue - Bartestree,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.38
751004,Barnaby Avenue - Bartestree,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.99
751004,Barnaby Avenue - Bartestree,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,54.8
751004,Barnaby Avenue - Bartestree,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,81.5
751004,Barnaby Avenue - Bartestree,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.7
751004,Barnaby Avenue - Bartestree,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.2
751004,Barnaby Avenue - Bartestree,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751004,Barnaby Avenue - Bartestree,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.04
751004,Barnaby Avenue - Bartestree,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.64
751004,Barnaby Avenue - Bartestree,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.92
751004,Barnaby Avenue - Bartestree,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,54.6
751004,Barnaby Avenue - Bartestree,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.9
751004,Barnaby Avenue - Bartestree,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
751004,Barnaby Avenue - Bartestree,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
751004,Barnaby Avenue - Bartestree,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.6
751004,Barnaby Avenue - Bartestree,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.97
751004,Barnaby Avenue - Bartestree,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.56
751004,Barnaby Avenue - Bartestree,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (RMS),A,53.3
751004,Barnaby Avenue - Bartestree,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
751004,Barnaby Avenue - Bartestree,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.1
751004,Barnaby Avenue - Bartestree,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
751004,Barnaby Avenue - Bartestree,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,27.3
751004,Barnaby Avenue - Bartestree,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
751004,Barnaby Avenue - Bartestree,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
751004,Barnaby Avenue - Bartestree,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
751004,Barnaby Avenue - Bartestree,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
751004,Barnaby Avenue - Bartestree,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
751004,Barnaby Avenue - Bartestree,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
751004,Barnaby Avenue - Bartestree,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
751004,Barnaby Avenue - Bartestree,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,45.12
751004,Barnaby Avenue - Bartestree,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,55.61
751004,Barnaby Avenue - Bartestree,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,42.5
751004,Barnaby Avenue - Bartestree,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,143.4
751004,Barnaby Avenue - Bartestree,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,187.8
751004,Barnaby Avenue - Bartestree,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,230.6
751004,Barnaby Avenue - Bartestree,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,179.5
751004,Barnaby Avenue - Bartestree,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
751004,Barnaby Avenue - Bartestree,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
751004,Barnaby Avenue - Bartestree,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.54
751004,Barnaby Avenue - Bartestree,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.37
751004,Barnaby Avenue - Bartestree,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.02
751004,Barnaby Avenue - Bartestree,2023-08-06 16:30:00+00:00,feeder,5.0,N Current (RMS),A,36.8
751004,Barnaby Avenue - Bartestree,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
751004,Barnaby Avenue - Bartestree,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,65.0
751004,Barnaby Avenue - Bartestree,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.4
751004,Barnaby Avenue - Bartestree,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
751004,Barnaby Avenue - Bartestree,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
751004,Barnaby Avenue - Bartestree,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.19
751004,Barnaby Avenue - Bartestree,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.68
751004,Barnaby Avenue - Bartestree,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.24
751004,Barnaby Avenue - Bartestree,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,60.0
751004,Barnaby Avenue - Bartestree,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.9
751004,Barnaby Avenue - Bartestree,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.8
751004,Barnaby Avenue - Bartestree,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
751004,Barnaby Avenue - Bartestree,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751004,Barnaby Avenue - Bartestree,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.58
751004,Barnaby Avenue - Bartestree,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.8
751004,Barnaby Avenue - Bartestree,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.34
751004,Barnaby Avenue - Bartestree,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,59.7
751004,Barnaby Avenue - Bartestree,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
751004,Barnaby Avenue - Bartestree,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
751004,Barnaby Avenue - Bartestree,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
751004,Barnaby Avenue - Bartestree,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
751004,Barnaby Avenue - Bartestree,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.2
751004,Barnaby Avenue - Bartestree,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.31
751004,Barnaby Avenue - Bartestree,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.78
751004,Barnaby Avenue - Bartestree,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (RMS),A,58.4
751004,Barnaby Avenue - Bartestree,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,58.1
751004,Barnaby Avenue - Bartestree,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.1
751004,Barnaby Avenue - Bartestree,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
751004,Barnaby Avenue - Bartestree,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,27.6
751004,Barnaby Avenue - Bartestree,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
751004,Barnaby Avenue - Bartestree,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
751004,Barnaby Avenue - Bartestree,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
751004,Barnaby Avenue - Bartestree,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
751004,Barnaby Avenue - Bartestree,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
751004,Barnaby Avenue - Bartestree,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
751004,Barnaby Avenue - Bartestree,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
751004,Barnaby Avenue - Bartestree,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,45.52
751004,Barnaby Avenue - Bartestree,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,50.16
751004,Barnaby Avenue - Bartestree,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,42.39
751004,Barnaby Avenue - Bartestree,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,178.7
751004,Barnaby Avenue - Bartestree,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,191.8
751004,Barnaby Avenue - Bartestree,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,209.2
751004,Barnaby Avenue - Bartestree,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,179.1
751004,Barnaby Avenue - Bartestree,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
751004,Barnaby Avenue - Bartestree,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.62
751004,Barnaby Avenue - Bartestree,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.14
751004,Barnaby Avenue - Bartestree,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.68
751004,Barnaby Avenue - Bartestree,2023-08-06 16:20:00+00:00,feeder,5.0,N Current (RMS),A,38.4
751004,Barnaby Avenue - Bartestree,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,56.3
751004,Barnaby Avenue - Bartestree,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,58.5
751004,Barnaby Avenue - Bartestree,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
751004,Barnaby Avenue - Bartestree,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
751004,Barnaby Avenue - Bartestree,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.5
751004,Barnaby Avenue - Bartestree,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.38
751004,Barnaby Avenue - Bartestree,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.55
751004,Barnaby Avenue - Bartestree,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,50.2
751004,Barnaby Avenue - Bartestree,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
751004,Barnaby Avenue - Bartestree,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.6
751004,Barnaby Avenue - Bartestree,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.7
751004,Barnaby Avenue - Bartestree,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
751004,Barnaby Avenue - Bartestree,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.73
751004,Barnaby Avenue - Bartestree,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
751004,Barnaby Avenue - Bartestree,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.48
751004,Barnaby Avenue - Bartestree,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,50.0
751004,Barnaby Avenue - Bartestree,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
751004,Barnaby Avenue - Bartestree,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.84
751004,Barnaby Avenue - Bartestree,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.97
751004,Barnaby Avenue - Bartestree,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.59
751004,Barnaby Avenue - Bartestree,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (RMS),A,48.9
751004,Barnaby Avenue - Bartestree,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,64.4
751004,Barnaby Avenue - Bartestree,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.9
751004,Barnaby Avenue - Bartestree,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
751004,Barnaby Avenue - Bartestree,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,27.1
751004,Barnaby Avenue - Bartestree,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
751004,Barnaby Avenue - Bartestree,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
751004,Barnaby Avenue - Bartestree,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
751004,Barnaby Avenue - Bartestree,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
751004,Barnaby Avenue - Bartestree,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
751004,Barnaby Avenue - Bartestree,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751004,Barnaby Avenue - Bartestree,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
751004,Barnaby Avenue - Bartestree,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,41.69
751004,Barnaby Avenue - Bartestree,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,44.9
751004,Barnaby Avenue - Bartestree,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,45.29
751004,Barnaby Avenue - Bartestree,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,151.5
751004,Barnaby Avenue - Bartestree,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,174.7
751004,Barnaby Avenue - Bartestree,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,187.1
751004,Barnaby Avenue - Bartestree,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,191.2
751004,Barnaby Avenue - Bartestree,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
751004,Barnaby Avenue - Bartestree,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.74
751004,Barnaby Avenue - Bartestree,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.36
751004,Barnaby Avenue - Bartestree,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.04
751004,Barnaby Avenue - Bartestree,2023-08-06 16:10:00+00:00,feeder,5.0,N Current (RMS),A,36.9
751004,Barnaby Avenue - Bartestree,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
751004,Barnaby Avenue - Bartestree,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.8
751004,Barnaby Avenue - Bartestree,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,63.9
751004,Barnaby Avenue - Bartestree,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
751004,Barnaby Avenue - Bartestree,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
751004,Barnaby Avenue - Bartestree,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.43
751004,Barnaby Avenue - Bartestree,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.44
751004,Barnaby Avenue - Bartestree,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.63
751004,Barnaby Avenue - Bartestree,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,60.9
751004,Barnaby Avenue - Bartestree,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.7
751004,Barnaby Avenue - Bartestree,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.4
751004,Barnaby Avenue - Bartestree,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.4
751004,Barnaby Avenue - Bartestree,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751004,Barnaby Avenue - Bartestree,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
751004,Barnaby Avenue - Bartestree,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.33
751004,Barnaby Avenue - Bartestree,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.43
751004,Barnaby Avenue - Bartestree,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,60.6
751004,Barnaby Avenue - Bartestree,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
751004,Barnaby Avenue - Bartestree,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
751004,Barnaby Avenue - Bartestree,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
751004,Barnaby Avenue - Bartestree,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.3
751004,Barnaby Avenue - Bartestree,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.69
751004,Barnaby Avenue - Bartestree,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.21
751004,Barnaby Avenue - Bartestree,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (RMS),A,59.2
751004,Barnaby Avenue - Bartestree,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
751004,Barnaby Avenue - Bartestree,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,76.3
751004,Barnaby Avenue - Bartestree,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
751004,Barnaby Avenue - Bartestree,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,27.8
751004,Barnaby Avenue - Bartestree,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
751004,Barnaby Avenue - Bartestree,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
751004,Barnaby Avenue - Bartestree,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
751004,Barnaby Avenue - Bartestree,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
751004,Barnaby Avenue - Bartestree,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
751004,Barnaby Avenue - Bartestree,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
751004,Barnaby Avenue - Bartestree,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
751004,Barnaby Avenue - Bartestree,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,37.03
751004,Barnaby Avenue - Bartestree,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,49.82
751004,Barnaby Avenue - Bartestree,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,44.31
751004,Barnaby Avenue - Bartestree,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,179.9
751004,Barnaby Avenue - Bartestree,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,156.1
751004,Barnaby Avenue - Bartestree,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,207.4
751004,Barnaby Avenue - Bartestree,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,187.1
751004,Barnaby Avenue - Bartestree,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.39
751004,Barnaby Avenue - Bartestree,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.79
751004,Barnaby Avenue - Bartestree,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.77
751004,Barnaby Avenue - Bartestree,2023-08-06 16:00:00+00:00,feeder,5.0,N Current (RMS),A,32.8
751004,Barnaby Avenue - Bartestree,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.7
751004,Barnaby Avenue - Bartestree,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
751004,Barnaby Avenue - Bartestree,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,57.1
751004,Barnaby Avenue - Bartestree,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
751004,Barnaby Avenue - Bartestree,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.6
751004,Barnaby Avenue - Bartestree,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.69
751004,Barnaby Avenue - Bartestree,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.16
751004,Barnaby Avenue - Bartestree,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,83.9
751004,Barnaby Avenue - Bartestree,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.7
751004,Barnaby Avenue - Bartestree,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.2
751004,Barnaby Avenue - Bartestree,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.7
751004,Barnaby Avenue - Bartestree,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.66
751004,Barnaby Avenue - Bartestree,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
751004,Barnaby Avenue - Bartestree,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
751004,Barnaby Avenue - Bartestree,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,83.6
751004,Barnaby Avenue - Bartestree,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
751004,Barnaby Avenue - Bartestree,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.35
751004,Barnaby Avenue - Bartestree,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
751004,Barnaby Avenue - Bartestree,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.49
751004,Barnaby Avenue - Bartestree,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,26.19
751004,Barnaby Avenue - Bartestree,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
751004,Barnaby Avenue - Bartestree,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (RMS),A,81.5
751004,Barnaby Avenue - Bartestree,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
751004,Barnaby Avenue - Bartestree,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,109.4
751004,Barnaby Avenue - Bartestree,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,28.2
751004,Barnaby Avenue - Bartestree,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
751004,Barnaby Avenue - Bartestree,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
751004,Barnaby Avenue - Bartestree,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
751004,Barnaby Avenue - Bartestree,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
751004,Barnaby Avenue - Bartestree,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
751004,Barnaby Avenue - Bartestree,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
751004,Barnaby Avenue - Bartestree,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,40.15
751004,Barnaby Avenue - Bartestree,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,52.67
751004,Barnaby Avenue - Bartestree,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,38.8
751004,Barnaby Avenue - Bartestree,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,254.2
751004,Barnaby Avenue - Bartestree,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,168.4
751004,Barnaby Avenue - Bartestree,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,219.0
751004,Barnaby Avenue - Bartestree,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,166.7
751004,Barnaby Avenue - Bartestree,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.39
751004,Barnaby Avenue - Bartestree,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.08
751004,Barnaby Avenue - Bartestree,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.02
751004,Barnaby Avenue - Bartestree,2023-08-06 15:50:00+00:00,feeder,5.0,N Current (RMS),A,36.2
751004,Barnaby Avenue - Bartestree,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.9
751004,Barnaby Avenue - Bartestree,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,53.3
751004,Barnaby Avenue - Bartestree,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
751004,Barnaby Avenue - Bartestree,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.49
751004,Barnaby Avenue - Bartestree,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.49
751004,Barnaby Avenue - Bartestree,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.47
751004,Barnaby Avenue - Bartestree,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,61.9
751004,Barnaby Avenue - Bartestree,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.7
751004,Barnaby Avenue - Bartestree,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.8
751004,Barnaby Avenue - Bartestree,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.7
751004,Barnaby Avenue - Bartestree,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.89
751004,Barnaby Avenue - Bartestree,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
751004,Barnaby Avenue - Bartestree,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
751004,Barnaby Avenue - Bartestree,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,61.6
751004,Barnaby Avenue - Bartestree,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
751004,Barnaby Avenue - Bartestree,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
751004,Barnaby Avenue - Bartestree,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.27
751004,Barnaby Avenue - Bartestree,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.98
751004,Barnaby Avenue - Bartestree,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
751004,Barnaby Avenue - Bartestree,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (RMS),A,60.2
751004,Barnaby Avenue - Bartestree,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
751004,Barnaby Avenue - Bartestree,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.3
751004,Barnaby Avenue - Bartestree,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,27.4
751004,Barnaby Avenue - Bartestree,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
