Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
751004,Barnaby Avenue - Bartestree,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
751004,Barnaby Avenue - Bartestree,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
751004,Barnaby Avenue - Bartestree,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751004,Barnaby Avenue - Bartestree,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
751004,Barnaby Avenue - Bartestree,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,38.04
751004,Barnaby Avenue - Bartestree,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,44.03
751004,Barnaby Avenue - Bartestree,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,36.85
751004,Barnaby Avenue - Bartestree,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,187.5
751004,Barnaby Avenue - Bartestree,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,162.4
751004,Barnaby Avenue - Bartestree,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,185.8
751004,Barnaby Avenue - Bartestree,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,158.5
751004,Barnaby Avenue - Bartestree,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
751004,Barnaby Avenue - Bartestree,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.65
751004,Barnaby Avenue - Bartestree,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.62
751004,Barnaby Avenue - Bartestree,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.06
751004,Barnaby Avenue - Bartestree,2023-08-06 15:40:00+00:00,feeder,5.0,N Current (RMS),A,41.5
751004,Barnaby Avenue - Bartestree,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.8
751004,Barnaby Avenue - Bartestree,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,65.6
751004,Barnaby Avenue - Bartestree,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
751004,Barnaby Avenue - Bartestree,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.93
751004,Barnaby Avenue - Bartestree,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.08
751004,Barnaby Avenue - Bartestree,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.61
751004,Barnaby Avenue - Bartestree,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,50.3
751004,Barnaby Avenue - Bartestree,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.0
751004,Barnaby Avenue - Bartestree,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,72.4
751004,Barnaby Avenue - Bartestree,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.2
751004,Barnaby Avenue - Bartestree,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.81
751004,Barnaby Avenue - Bartestree,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
751004,Barnaby Avenue - Bartestree,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.24
751004,Barnaby Avenue - Bartestree,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,50.1
751004,Barnaby Avenue - Bartestree,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
751004,Barnaby Avenue - Bartestree,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
751004,Barnaby Avenue - Bartestree,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
751004,Barnaby Avenue - Bartestree,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.8
751004,Barnaby Avenue - Bartestree,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.08
751004,Barnaby Avenue - Bartestree,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.82
751004,Barnaby Avenue - Bartestree,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
751004,Barnaby Avenue - Bartestree,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (RMS),A,49.0
751004,Barnaby Avenue - Bartestree,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
751004,Barnaby Avenue - Bartestree,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,26.4
751004,Barnaby Avenue - Bartestree,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
751004,Barnaby Avenue - Bartestree,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
751004,Barnaby Avenue - Bartestree,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
751004,Barnaby Avenue - Bartestree,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
751004,Barnaby Avenue - Bartestree,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
751004,Barnaby Avenue - Bartestree,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
751004,Barnaby Avenue - Bartestree,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
751004,Barnaby Avenue - Bartestree,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
751004,Barnaby Avenue - Bartestree,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,36.47
751004,Barnaby Avenue - Bartestree,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,43.43
751004,Barnaby Avenue - Bartestree,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,45.08
751004,Barnaby Avenue - Bartestree,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,150.4
751004,Barnaby Avenue - Bartestree,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,155.1
751004,Barnaby Avenue - Bartestree,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,183.1
751004,Barnaby Avenue - Bartestree,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,191.8
751004,Barnaby Avenue - Bartestree,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
751004,Barnaby Avenue - Bartestree,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.45
751004,Barnaby Avenue - Bartestree,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.05
751004,Barnaby Avenue - Bartestree,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.35
751004,Barnaby Avenue - Bartestree,2023-08-06 15:30:00+00:00,feeder,5.0,N Current (RMS),A,36.4
751004,Barnaby Avenue - Bartestree,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
751004,Barnaby Avenue - Bartestree,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,54.0
751004,Barnaby Avenue - Bartestree,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
751004,Barnaby Avenue - Bartestree,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.46
751004,Barnaby Avenue - Bartestree,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.25
751004,Barnaby Avenue - Bartestree,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.38
751004,Barnaby Avenue - Bartestree,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (RMS),A,49.0
751004,Barnaby Avenue - Bartestree,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.7
751004,Barnaby Avenue - Bartestree,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.9
751004,Barnaby Avenue - Bartestree,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.6
751004,Barnaby Avenue - Bartestree,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.47
751004,Barnaby Avenue - Bartestree,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
751004,Barnaby Avenue - Bartestree,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.41
751004,Barnaby Avenue - Bartestree,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (RMS),A,48.8
751004,Barnaby Avenue - Bartestree,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
751004,Barnaby Avenue - Bartestree,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
751004,Barnaby Avenue - Bartestree,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.24
751004,Barnaby Avenue - Bartestree,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
751004,Barnaby Avenue - Bartestree,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.77
751004,Barnaby Avenue - Bartestree,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
751004,Barnaby Avenue - Bartestree,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (RMS),A,47.7
751004,Barnaby Avenue - Bartestree,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
751004,Barnaby Avenue - Bartestree,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.3
751004,Barnaby Avenue - Bartestree,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,26.3
751004,Barnaby Avenue - Bartestree,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
751004,Barnaby Avenue - Bartestree,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
751004,Barnaby Avenue - Bartestree,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
751004,Barnaby Avenue - Bartestree,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
751004,Barnaby Avenue - Bartestree,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
751004,Barnaby Avenue - Bartestree,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
751004,Barnaby Avenue - Bartestree,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
751004,Barnaby Avenue - Bartestree,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,31.64
751004,Barnaby Avenue - Bartestree,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,37.03
751004,Barnaby Avenue - Bartestree,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,36.31
751004,Barnaby Avenue - Bartestree,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,148.5
751004,Barnaby Avenue - Bartestree,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,134.5
751004,Barnaby Avenue - Bartestree,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,156.0
751004,Barnaby Avenue - Bartestree,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,155.5
751004,Barnaby Avenue - Bartestree,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.56
751004,Barnaby Avenue - Bartestree,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.33
751004,Barnaby Avenue - Bartestree,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.35
751004,Barnaby Avenue - Bartestree,2023-08-06 15:20:00+00:00,feeder,5.0,N Current (RMS),A,34.1
751004,Barnaby Avenue - Bartestree,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.4
751004,Barnaby Avenue - Bartestree,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,53.5
751004,Barnaby Avenue - Bartestree,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
751004,Barnaby Avenue - Bartestree,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.16
751004,Barnaby Avenue - Bartestree,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.4
751004,Barnaby Avenue - Bartestree,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.46
751004,Barnaby Avenue - Bartestree,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (RMS),A,43.7
751004,Barnaby Avenue - Bartestree,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
751004,Barnaby Avenue - Bartestree,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
751004,Barnaby Avenue - Bartestree,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
751004,Barnaby Avenue - Bartestree,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.06
751004,Barnaby Avenue - Bartestree,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
751004,Barnaby Avenue - Bartestree,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.51
751004,Barnaby Avenue - Bartestree,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (RMS),A,43.6
751004,Barnaby Avenue - Bartestree,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
751004,Barnaby Avenue - Bartestree,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
751004,Barnaby Avenue - Bartestree,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
751004,Barnaby Avenue - Bartestree,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
751004,Barnaby Avenue - Bartestree,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
751004,Barnaby Avenue - Bartestree,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.74
751004,Barnaby Avenue - Bartestree,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
751004,Barnaby Avenue - Bartestree,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (RMS),A,42.6
751004,Barnaby Avenue - Bartestree,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
751004,Barnaby Avenue - Bartestree,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
751004,Barnaby Avenue - Bartestree,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
751004,Barnaby Avenue - Bartestree,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,26.3
751004,Barnaby Avenue - Bartestree,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
751004,Barnaby Avenue - Bartestree,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
751004,Barnaby Avenue - Bartestree,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
751004,Barnaby Avenue - Bartestree,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
751004,Barnaby Avenue - Bartestree,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
751004,Barnaby Avenue - Bartestree,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
751004,Barnaby Avenue - Bartestree,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,27.63
751004,Barnaby Avenue - Bartestree,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,30.51
751004,Barnaby Avenue - Bartestree,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,33.87
751004,Barnaby Avenue - Bartestree,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,126.6
751004,Barnaby Avenue - Bartestree,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,116.8
751004,Barnaby Avenue - Bartestree,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,130.0
751004,Barnaby Avenue - Bartestree,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,144.4
751004,Barnaby Avenue - Bartestree,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.74
751004,Barnaby Avenue - Bartestree,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.83
751004,Barnaby Avenue - Bartestree,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.63
751004,Barnaby Avenue - Bartestree,2023-08-06 15:10:00+00:00,feeder,5.0,N Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.9
751004,Barnaby Avenue - Bartestree,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.6
751004,Barnaby Avenue - Bartestree,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.9
751004,Barnaby Avenue - Bartestree,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
751004,Barnaby Avenue - Bartestree,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.42
751004,Barnaby Avenue - Bartestree,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.73
751004,Barnaby Avenue - Bartestree,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.91
751004,Barnaby Avenue - Bartestree,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (RMS),A,46.4
751004,Barnaby Avenue - Bartestree,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
751004,Barnaby Avenue - Bartestree,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
751004,Barnaby Avenue - Bartestree,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
751004,Barnaby Avenue - Bartestree,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
751004,Barnaby Avenue - Bartestree,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.85
751004,Barnaby Avenue - Bartestree,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (RMS),A,46.2
751004,Barnaby Avenue - Bartestree,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
751004,Barnaby Avenue - Bartestree,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
751004,Barnaby Avenue - Bartestree,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.51
751004,Barnaby Avenue - Bartestree,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
751004,Barnaby Avenue - Bartestree,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.95
751004,Barnaby Avenue - Bartestree,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
751004,Barnaby Avenue - Bartestree,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (RMS),A,45.1
751004,Barnaby Avenue - Bartestree,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
751004,Barnaby Avenue - Bartestree,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,27.1
751004,Barnaby Avenue - Bartestree,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
751004,Barnaby Avenue - Bartestree,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
751004,Barnaby Avenue - Bartestree,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
751004,Barnaby Avenue - Bartestree,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
751004,Barnaby Avenue - Bartestree,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
751004,Barnaby Avenue - Bartestree,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
751004,Barnaby Avenue - Bartestree,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
751004,Barnaby Avenue - Bartestree,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,26.31
751004,Barnaby Avenue - Bartestree,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,31.18
751004,Barnaby Avenue - Bartestree,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,29.56
751004,Barnaby Avenue - Bartestree,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,128.2
751004,Barnaby Avenue - Bartestree,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,112.1
751004,Barnaby Avenue - Bartestree,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,132.3
751004,Barnaby Avenue - Bartestree,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,127.7
751004,Barnaby Avenue - Bartestree,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.48
751004,Barnaby Avenue - Bartestree,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.02
751004,Barnaby Avenue - Bartestree,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.7
751004,Barnaby Avenue - Bartestree,2023-08-06 15:00:00+00:00,feeder,5.0,N Current (RMS),A,30.9
751004,Barnaby Avenue - Bartestree,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.8
751004,Barnaby Avenue - Bartestree,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.0
751004,Barnaby Avenue - Bartestree,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
751004,Barnaby Avenue - Bartestree,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.5
751004,Barnaby Avenue - Bartestree,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.93
751004,Barnaby Avenue - Bartestree,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.06
751004,Barnaby Avenue - Bartestree,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (RMS),A,56.9
751004,Barnaby Avenue - Bartestree,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.1
751004,Barnaby Avenue - Bartestree,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
751004,Barnaby Avenue - Bartestree,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
751004,Barnaby Avenue - Bartestree,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.08
751004,Barnaby Avenue - Bartestree,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.2
751004,Barnaby Avenue - Bartestree,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.89
751004,Barnaby Avenue - Bartestree,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (RMS),A,56.8
751004,Barnaby Avenue - Bartestree,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
751004,Barnaby Avenue - Bartestree,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
751004,Barnaby Avenue - Bartestree,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.37
751004,Barnaby Avenue - Bartestree,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
751004,Barnaby Avenue - Bartestree,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.53
751004,Barnaby Avenue - Bartestree,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.71
751004,Barnaby Avenue - Bartestree,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (RMS),A,55.4
751004,Barnaby Avenue - Bartestree,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
751004,Barnaby Avenue - Bartestree,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.3
751004,Barnaby Avenue - Bartestree,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,28.1
751004,Barnaby Avenue - Bartestree,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
751004,Barnaby Avenue - Bartestree,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
751004,Barnaby Avenue - Bartestree,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
751004,Barnaby Avenue - Bartestree,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
751004,Barnaby Avenue - Bartestree,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
751004,Barnaby Avenue - Bartestree,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
751004,Barnaby Avenue - Bartestree,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
751004,Barnaby Avenue - Bartestree,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,23.89
751004,Barnaby Avenue - Bartestree,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,36.69
751004,Barnaby Avenue - Bartestree,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,32.37
751004,Barnaby Avenue - Bartestree,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,154.3
751004,Barnaby Avenue - Bartestree,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,102.3
751004,Barnaby Avenue - Bartestree,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,156.8
751004,Barnaby Avenue - Bartestree,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,138.7
751004,Barnaby Avenue - Bartestree,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.13
751004,Barnaby Avenue - Bartestree,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.9
751004,Barnaby Avenue - Bartestree,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.09
751004,Barnaby Avenue - Bartestree,2023-08-06 14:50:00+00:00,feeder,5.0,N Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
751004,Barnaby Avenue - Bartestree,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
751004,Barnaby Avenue - Bartestree,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751004,Barnaby Avenue - Bartestree,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.58
751004,Barnaby Avenue - Bartestree,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.98
751004,Barnaby Avenue - Bartestree,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.26
751004,Barnaby Avenue - Bartestree,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,50.9
751004,Barnaby Avenue - Bartestree,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
751004,Barnaby Avenue - Bartestree,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
751004,Barnaby Avenue - Bartestree,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.46
751004,Barnaby Avenue - Bartestree,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
751004,Barnaby Avenue - Bartestree,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.01
751004,Barnaby Avenue - Bartestree,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,50.7
751004,Barnaby Avenue - Bartestree,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
751004,Barnaby Avenue - Bartestree,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
751004,Barnaby Avenue - Bartestree,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
751004,Barnaby Avenue - Bartestree,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.31
751004,Barnaby Avenue - Bartestree,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
751004,Barnaby Avenue - Bartestree,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.68
751004,Barnaby Avenue - Bartestree,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
751004,Barnaby Avenue - Bartestree,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (RMS),A,49.7
751004,Barnaby Avenue - Bartestree,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
751004,Barnaby Avenue - Bartestree,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,27.9
751004,Barnaby Avenue - Bartestree,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
751004,Barnaby Avenue - Bartestree,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
751004,Barnaby Avenue - Bartestree,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
751004,Barnaby Avenue - Bartestree,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
751004,Barnaby Avenue - Bartestree,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
751004,Barnaby Avenue - Bartestree,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
751004,Barnaby Avenue - Bartestree,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
751004,Barnaby Avenue - Bartestree,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,25.62
751004,Barnaby Avenue - Bartestree,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,24.72
751004,Barnaby Avenue - Bartestree,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,31.28
751004,Barnaby Avenue - Bartestree,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,143.5
751004,Barnaby Avenue - Bartestree,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,108.7
751004,Barnaby Avenue - Bartestree,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,105.0
751004,Barnaby Avenue - Bartestree,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,134.1
751004,Barnaby Avenue - Bartestree,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.57
751004,Barnaby Avenue - Bartestree,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.99
751004,Barnaby Avenue - Bartestree,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.26
751004,Barnaby Avenue - Bartestree,2023-08-06 14:40:00+00:00,feeder,5.0,N Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.9
751004,Barnaby Avenue - Bartestree,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
751004,Barnaby Avenue - Bartestree,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751004,Barnaby Avenue - Bartestree,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.12
751004,Barnaby Avenue - Bartestree,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.62
751004,Barnaby Avenue - Bartestree,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.19
751004,Barnaby Avenue - Bartestree,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,48.2
751004,Barnaby Avenue - Bartestree,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
751004,Barnaby Avenue - Bartestree,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
751004,Barnaby Avenue - Bartestree,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.3
751004,Barnaby Avenue - Bartestree,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.48
751004,Barnaby Avenue - Bartestree,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
751004,Barnaby Avenue - Bartestree,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
751004,Barnaby Avenue - Bartestree,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,48.0
751004,Barnaby Avenue - Bartestree,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
751004,Barnaby Avenue - Bartestree,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
751004,Barnaby Avenue - Bartestree,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.44
751004,Barnaby Avenue - Bartestree,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.55
751004,Barnaby Avenue - Bartestree,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.44
751004,Barnaby Avenue - Bartestree,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
751004,Barnaby Avenue - Bartestree,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (RMS),A,47.0
751004,Barnaby Avenue - Bartestree,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
751004,Barnaby Avenue - Bartestree,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
751004,Barnaby Avenue - Bartestree,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,27.2
751004,Barnaby Avenue - Bartestree,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
751004,Barnaby Avenue - Bartestree,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
751004,Barnaby Avenue - Bartestree,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
751004,Barnaby Avenue - Bartestree,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
751004,Barnaby Avenue - Bartestree,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
751004,Barnaby Avenue - Bartestree,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
751004,Barnaby Avenue - Bartestree,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
751004,Barnaby Avenue - Bartestree,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,25.73
751004,Barnaby Avenue - Bartestree,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,22.72
751004,Barnaby Avenue - Bartestree,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,28.94
751004,Barnaby Avenue - Bartestree,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,136.3
751004,Barnaby Avenue - Bartestree,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,108.6
751004,Barnaby Avenue - Bartestree,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,96.4
751004,Barnaby Avenue - Bartestree,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,122.2
751004,Barnaby Avenue - Bartestree,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.51
751004,Barnaby Avenue - Bartestree,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.56
751004,Barnaby Avenue - Bartestree,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.9
751004,Barnaby Avenue - Bartestree,2023-08-06 14:30:00+00:00,feeder,5.0,N Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
751004,Barnaby Avenue - Bartestree,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
751004,Barnaby Avenue - Bartestree,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
751004,Barnaby Avenue - Bartestree,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.81
751004,Barnaby Avenue - Bartestree,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
751004,Barnaby Avenue - Bartestree,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.37
751004,Barnaby Avenue - Bartestree,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,50.1
751004,Barnaby Avenue - Bartestree,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
751004,Barnaby Avenue - Bartestree,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.2
751004,Barnaby Avenue - Bartestree,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751004,Barnaby Avenue - Bartestree,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.64
751004,Barnaby Avenue - Bartestree,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
751004,Barnaby Avenue - Bartestree,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.9
751004,Barnaby Avenue - Bartestree,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,49.9
751004,Barnaby Avenue - Bartestree,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
751004,Barnaby Avenue - Bartestree,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.71
751004,Barnaby Avenue - Bartestree,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.36
751004,Barnaby Avenue - Bartestree,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.3
751004,Barnaby Avenue - Bartestree,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
751004,Barnaby Avenue - Bartestree,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (RMS),A,48.8
751004,Barnaby Avenue - Bartestree,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
751004,Barnaby Avenue - Bartestree,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
751004,Barnaby Avenue - Bartestree,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
751004,Barnaby Avenue - Bartestree,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,26.8
751004,Barnaby Avenue - Bartestree,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
751004,Barnaby Avenue - Bartestree,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
751004,Barnaby Avenue - Bartestree,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
751004,Barnaby Avenue - Bartestree,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
751004,Barnaby Avenue - Bartestree,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
751004,Barnaby Avenue - Bartestree,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
751004,Barnaby Avenue - Bartestree,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,27.33
751004,Barnaby Avenue - Bartestree,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,25.15
751004,Barnaby Avenue - Bartestree,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,28.78
751004,Barnaby Avenue - Bartestree,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,149.2
751004,Barnaby Avenue - Bartestree,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,114.7
751004,Barnaby Avenue - Bartestree,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,105.8
751004,Barnaby Avenue - Bartestree,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,122.0
751004,Barnaby Avenue - Bartestree,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
751004,Barnaby Avenue - Bartestree,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.08
751004,Barnaby Avenue - Bartestree,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.09
751004,Barnaby Avenue - Bartestree,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.22
751004,Barnaby Avenue - Bartestree,2023-08-06 14:20:00+00:00,feeder,5.0,N Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
751004,Barnaby Avenue - Bartestree,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.1
751004,Barnaby Avenue - Bartestree,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
751004,Barnaby Avenue - Bartestree,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.45
751004,Barnaby Avenue - Bartestree,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.73
751004,Barnaby Avenue - Bartestree,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.32
751004,Barnaby Avenue - Bartestree,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,49.2
751004,Barnaby Avenue - Bartestree,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
751004,Barnaby Avenue - Bartestree,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
751004,Barnaby Avenue - Bartestree,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.9
751004,Barnaby Avenue - Bartestree,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
