Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.24
751004,Barnaby Avenue - Bartestree,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.08
751004,Barnaby Avenue - Bartestree,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.25
751004,Barnaby Avenue - Bartestree,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,49.0
751004,Barnaby Avenue - Bartestree,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
751004,Barnaby Avenue - Bartestree,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
751004,Barnaby Avenue - Bartestree,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.37
751004,Barnaby Avenue - Bartestree,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.53
751004,Barnaby Avenue - Bartestree,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.78
751004,Barnaby Avenue - Bartestree,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
751004,Barnaby Avenue - Bartestree,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (RMS),A,47.8
751004,Barnaby Avenue - Bartestree,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.3
751004,Barnaby Avenue - Bartestree,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,26.1
751004,Barnaby Avenue - Bartestree,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
751004,Barnaby Avenue - Bartestree,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
751004,Barnaby Avenue - Bartestree,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
751004,Barnaby Avenue - Bartestree,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
751004,Barnaby Avenue - Bartestree,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
751004,Barnaby Avenue - Bartestree,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
751004,Barnaby Avenue - Bartestree,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,28.3
751004,Barnaby Avenue - Bartestree,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,29.69
751004,Barnaby Avenue - Bartestree,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,32.03
751004,Barnaby Avenue - Bartestree,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,145.0
751004,Barnaby Avenue - Bartestree,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,119.0
751004,Barnaby Avenue - Bartestree,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,125.2
751004,Barnaby Avenue - Bartestree,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,135.4
751004,Barnaby Avenue - Bartestree,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
751004,Barnaby Avenue - Bartestree,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.06
751004,Barnaby Avenue - Bartestree,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.81
751004,Barnaby Avenue - Bartestree,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.45
751004,Barnaby Avenue - Bartestree,2023-08-06 14:10:00+00:00,feeder,5.0,N Current (RMS),A,38.4
751004,Barnaby Avenue - Bartestree,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
751004,Barnaby Avenue - Bartestree,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,57.3
751004,Barnaby Avenue - Bartestree,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
751004,Barnaby Avenue - Bartestree,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.83
751004,Barnaby Avenue - Bartestree,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.78
751004,Barnaby Avenue - Bartestree,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.16
751004,Barnaby Avenue - Bartestree,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,44.9
751004,Barnaby Avenue - Bartestree,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
751004,Barnaby Avenue - Bartestree,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.2
751004,Barnaby Avenue - Bartestree,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.65
751004,Barnaby Avenue - Bartestree,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
751004,Barnaby Avenue - Bartestree,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.14
751004,Barnaby Avenue - Bartestree,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,44.8
751004,Barnaby Avenue - Bartestree,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
751004,Barnaby Avenue - Bartestree,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
751004,Barnaby Avenue - Bartestree,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.52
751004,Barnaby Avenue - Bartestree,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.33
751004,Barnaby Avenue - Bartestree,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.59
751004,Barnaby Avenue - Bartestree,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.57
751004,Barnaby Avenue - Bartestree,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (RMS),A,43.7
751004,Barnaby Avenue - Bartestree,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
751004,Barnaby Avenue - Bartestree,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,26.3
751004,Barnaby Avenue - Bartestree,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
751004,Barnaby Avenue - Bartestree,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
751004,Barnaby Avenue - Bartestree,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
751004,Barnaby Avenue - Bartestree,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
751004,Barnaby Avenue - Bartestree,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
751004,Barnaby Avenue - Bartestree,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
751004,Barnaby Avenue - Bartestree,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,29.88
751004,Barnaby Avenue - Bartestree,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,33.52
751004,Barnaby Avenue - Bartestree,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,39.32
751004,Barnaby Avenue - Bartestree,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,128.6
751004,Barnaby Avenue - Bartestree,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,126.1
751004,Barnaby Avenue - Bartestree,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,141.9
751004,Barnaby Avenue - Bartestree,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,166.5
751004,Barnaby Avenue - Bartestree,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.31
751004,Barnaby Avenue - Bartestree,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.18
751004,Barnaby Avenue - Bartestree,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.03
751004,Barnaby Avenue - Bartestree,2023-08-06 14:00:00+00:00,feeder,5.0,N Current (RMS),A,24.9
751004,Barnaby Avenue - Bartestree,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
751004,Barnaby Avenue - Bartestree,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.2
751004,Barnaby Avenue - Bartestree,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
751004,Barnaby Avenue - Bartestree,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.07
751004,Barnaby Avenue - Bartestree,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
751004,Barnaby Avenue - Bartestree,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.81
751004,Barnaby Avenue - Bartestree,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,56.3
751004,Barnaby Avenue - Bartestree,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.4
751004,Barnaby Avenue - Bartestree,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
751004,Barnaby Avenue - Bartestree,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.75
751004,Barnaby Avenue - Bartestree,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.56
751004,Barnaby Avenue - Bartestree,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
751004,Barnaby Avenue - Bartestree,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,56.0
751004,Barnaby Avenue - Bartestree,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
751004,Barnaby Avenue - Bartestree,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
751004,Barnaby Avenue - Bartestree,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
751004,Barnaby Avenue - Bartestree,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
751004,Barnaby Avenue - Bartestree,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
751004,Barnaby Avenue - Bartestree,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.65
751004,Barnaby Avenue - Bartestree,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
751004,Barnaby Avenue - Bartestree,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (RMS),A,54.8
751004,Barnaby Avenue - Bartestree,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.3
751004,Barnaby Avenue - Bartestree,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
751004,Barnaby Avenue - Bartestree,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,26.5
751004,Barnaby Avenue - Bartestree,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
751004,Barnaby Avenue - Bartestree,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
751004,Barnaby Avenue - Bartestree,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
751004,Barnaby Avenue - Bartestree,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
751004,Barnaby Avenue - Bartestree,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
751004,Barnaby Avenue - Bartestree,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
751004,Barnaby Avenue - Bartestree,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
751004,Barnaby Avenue - Bartestree,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
751004,Barnaby Avenue - Bartestree,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,31.82
751004,Barnaby Avenue - Bartestree,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,29.38
751004,Barnaby Avenue - Bartestree,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,28.85
751004,Barnaby Avenue - Bartestree,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,165.6
751004,Barnaby Avenue - Bartestree,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,134.0
751004,Barnaby Avenue - Bartestree,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,126.2
751004,Barnaby Avenue - Bartestree,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,123.5
751004,Barnaby Avenue - Bartestree,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.53
751004,Barnaby Avenue - Bartestree,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.58
751004,Barnaby Avenue - Bartestree,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.34
751004,Barnaby Avenue - Bartestree,2023-08-06 13:50:00+00:00,feeder,5.0,N Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
751004,Barnaby Avenue - Bartestree,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
751004,Barnaby Avenue - Bartestree,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
751004,Barnaby Avenue - Bartestree,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.49
751004,Barnaby Avenue - Bartestree,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.04
751004,Barnaby Avenue - Bartestree,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.01
751004,Barnaby Avenue - Bartestree,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,49.2
751004,Barnaby Avenue - Bartestree,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
751004,Barnaby Avenue - Bartestree,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
751004,Barnaby Avenue - Bartestree,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
751004,Barnaby Avenue - Bartestree,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
751004,Barnaby Avenue - Bartestree,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
751004,Barnaby Avenue - Bartestree,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
751004,Barnaby Avenue - Bartestree,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,49.0
751004,Barnaby Avenue - Bartestree,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
751004,Barnaby Avenue - Bartestree,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
751004,Barnaby Avenue - Bartestree,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.77
751004,Barnaby Avenue - Bartestree,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
751004,Barnaby Avenue - Bartestree,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.94
751004,Barnaby Avenue - Bartestree,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
751004,Barnaby Avenue - Bartestree,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (RMS),A,47.9
751004,Barnaby Avenue - Bartestree,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,66.9
751004,Barnaby Avenue - Bartestree,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,26.5
751004,Barnaby Avenue - Bartestree,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
751004,Barnaby Avenue - Bartestree,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
751004,Barnaby Avenue - Bartestree,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
751004,Barnaby Avenue - Bartestree,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
751004,Barnaby Avenue - Bartestree,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
751004,Barnaby Avenue - Bartestree,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751004,Barnaby Avenue - Bartestree,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
751004,Barnaby Avenue - Bartestree,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
751004,Barnaby Avenue - Bartestree,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,28.05
751004,Barnaby Avenue - Bartestree,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,26.09
751004,Barnaby Avenue - Bartestree,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,24.73
751004,Barnaby Avenue - Bartestree,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,140.0
751004,Barnaby Avenue - Bartestree,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,118.8
751004,Barnaby Avenue - Bartestree,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,110.1
751004,Barnaby Avenue - Bartestree,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,105.9
751004,Barnaby Avenue - Bartestree,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
751004,Barnaby Avenue - Bartestree,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.01
751004,Barnaby Avenue - Bartestree,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.15
751004,Barnaby Avenue - Bartestree,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.39
751004,Barnaby Avenue - Bartestree,2023-08-06 13:40:00+00:00,feeder,5.0,N Current (RMS),A,24.1
751004,Barnaby Avenue - Bartestree,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
751004,Barnaby Avenue - Bartestree,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
751004,Barnaby Avenue - Bartestree,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.96
751004,Barnaby Avenue - Bartestree,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
751004,Barnaby Avenue - Bartestree,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.09
751004,Barnaby Avenue - Bartestree,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,63.1
751004,Barnaby Avenue - Bartestree,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
751004,Barnaby Avenue - Bartestree,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
751004,Barnaby Avenue - Bartestree,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
751004,Barnaby Avenue - Bartestree,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751004,Barnaby Avenue - Bartestree,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.57
751004,Barnaby Avenue - Bartestree,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
751004,Barnaby Avenue - Bartestree,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
751004,Barnaby Avenue - Bartestree,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,62.8
751004,Barnaby Avenue - Bartestree,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
751004,Barnaby Avenue - Bartestree,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.55
751004,Barnaby Avenue - Bartestree,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.87
751004,Barnaby Avenue - Bartestree,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.74
751004,Barnaby Avenue - Bartestree,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
751004,Barnaby Avenue - Bartestree,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (RMS),A,61.6
751004,Barnaby Avenue - Bartestree,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
751004,Barnaby Avenue - Bartestree,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,66.3
751004,Barnaby Avenue - Bartestree,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,26.6
751004,Barnaby Avenue - Bartestree,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
751004,Barnaby Avenue - Bartestree,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
751004,Barnaby Avenue - Bartestree,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
751004,Barnaby Avenue - Bartestree,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
751004,Barnaby Avenue - Bartestree,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
751004,Barnaby Avenue - Bartestree,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
751004,Barnaby Avenue - Bartestree,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
751004,Barnaby Avenue - Bartestree,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,32.41
751004,Barnaby Avenue - Bartestree,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,27.07
751004,Barnaby Avenue - Bartestree,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,29.21
751004,Barnaby Avenue - Bartestree,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,184.5
751004,Barnaby Avenue - Bartestree,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,139.2
751004,Barnaby Avenue - Bartestree,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,114.0
751004,Barnaby Avenue - Bartestree,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,123.6
751004,Barnaby Avenue - Bartestree,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
751004,Barnaby Avenue - Bartestree,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.8
751004,Barnaby Avenue - Bartestree,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.16
751004,Barnaby Avenue - Bartestree,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.15
751004,Barnaby Avenue - Bartestree,2023-08-06 13:30:00+00:00,feeder,5.0,N Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
751004,Barnaby Avenue - Bartestree,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
751004,Barnaby Avenue - Bartestree,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.6
751004,Barnaby Avenue - Bartestree,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
751004,Barnaby Avenue - Bartestree,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.38
751004,Barnaby Avenue - Bartestree,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
751004,Barnaby Avenue - Bartestree,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.92
751004,Barnaby Avenue - Bartestree,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,40.1
751004,Barnaby Avenue - Bartestree,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
751004,Barnaby Avenue - Bartestree,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
751004,Barnaby Avenue - Bartestree,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
751004,Barnaby Avenue - Bartestree,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751004,Barnaby Avenue - Bartestree,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
751004,Barnaby Avenue - Bartestree,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
751004,Barnaby Avenue - Bartestree,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
751004,Barnaby Avenue - Bartestree,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,40.0
751004,Barnaby Avenue - Bartestree,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
751004,Barnaby Avenue - Bartestree,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
751004,Barnaby Avenue - Bartestree,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
751004,Barnaby Avenue - Bartestree,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.19
751004,Barnaby Avenue - Bartestree,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
751004,Barnaby Avenue - Bartestree,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (RMS),A,39.0
751004,Barnaby Avenue - Bartestree,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
751004,Barnaby Avenue - Bartestree,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
751004,Barnaby Avenue - Bartestree,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,26.2
751004,Barnaby Avenue - Bartestree,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
751004,Barnaby Avenue - Bartestree,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
751004,Barnaby Avenue - Bartestree,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
751004,Barnaby Avenue - Bartestree,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
751004,Barnaby Avenue - Bartestree,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
751004,Barnaby Avenue - Bartestree,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
751004,Barnaby Avenue - Bartestree,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
751004,Barnaby Avenue - Bartestree,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,19.63
751004,Barnaby Avenue - Bartestree,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,24.16
751004,Barnaby Avenue - Bartestree,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,27.1
751004,Barnaby Avenue - Bartestree,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,106.2
751004,Barnaby Avenue - Bartestree,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,83.6
751004,Barnaby Avenue - Bartestree,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,102.9
751004,Barnaby Avenue - Bartestree,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,118.1
751004,Barnaby Avenue - Bartestree,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.85
751004,Barnaby Avenue - Bartestree,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.89
751004,Barnaby Avenue - Bartestree,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.34
751004,Barnaby Avenue - Bartestree,2023-08-06 13:20:00+00:00,feeder,5.0,N Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.1
751004,Barnaby Avenue - Bartestree,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
751004,Barnaby Avenue - Bartestree,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.33
751004,Barnaby Avenue - Bartestree,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.32
751004,Barnaby Avenue - Bartestree,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.2
751004,Barnaby Avenue - Bartestree,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,51.2
751004,Barnaby Avenue - Bartestree,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
751004,Barnaby Avenue - Bartestree,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751004,Barnaby Avenue - Bartestree,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
751004,Barnaby Avenue - Bartestree,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.66
751004,Barnaby Avenue - Bartestree,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.71
751004,Barnaby Avenue - Bartestree,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,51.1
751004,Barnaby Avenue - Bartestree,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
751004,Barnaby Avenue - Bartestree,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
751004,Barnaby Avenue - Bartestree,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.7
751004,Barnaby Avenue - Bartestree,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
751004,Barnaby Avenue - Bartestree,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.84
751004,Barnaby Avenue - Bartestree,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
751004,Barnaby Avenue - Bartestree,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (RMS),A,49.8
751004,Barnaby Avenue - Bartestree,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
751004,Barnaby Avenue - Bartestree,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
751004,Barnaby Avenue - Bartestree,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,25.5
751004,Barnaby Avenue - Bartestree,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
751004,Barnaby Avenue - Bartestree,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
751004,Barnaby Avenue - Bartestree,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
751004,Barnaby Avenue - Bartestree,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
751004,Barnaby Avenue - Bartestree,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
751004,Barnaby Avenue - Bartestree,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
751004,Barnaby Avenue - Bartestree,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
751004,Barnaby Avenue - Bartestree,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,20.23
751004,Barnaby Avenue - Bartestree,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,31.72
751004,Barnaby Avenue - Bartestree,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,23.58
751004,Barnaby Avenue - Bartestree,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,139.4
751004,Barnaby Avenue - Bartestree,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,86.4
751004,Barnaby Avenue - Bartestree,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,133.7
751004,Barnaby Avenue - Bartestree,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,101.1
751004,Barnaby Avenue - Bartestree,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.44
751004,Barnaby Avenue - Bartestree,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.74
751004,Barnaby Avenue - Bartestree,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.87
751004,Barnaby Avenue - Bartestree,2023-08-06 13:10:00+00:00,feeder,5.0,N Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
751004,Barnaby Avenue - Bartestree,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
751004,Barnaby Avenue - Bartestree,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
751004,Barnaby Avenue - Bartestree,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.92
751004,Barnaby Avenue - Bartestree,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.75
751004,Barnaby Avenue - Bartestree,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.93
751004,Barnaby Avenue - Bartestree,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,49.4
751004,Barnaby Avenue - Bartestree,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
751004,Barnaby Avenue - Bartestree,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.8
751004,Barnaby Avenue - Bartestree,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
751004,Barnaby Avenue - Bartestree,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
751004,Barnaby Avenue - Bartestree,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
751004,Barnaby Avenue - Bartestree,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.26
751004,Barnaby Avenue - Bartestree,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,49.2
751004,Barnaby Avenue - Bartestree,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
751004,Barnaby Avenue - Bartestree,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
751004,Barnaby Avenue - Bartestree,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.94
751004,Barnaby Avenue - Bartestree,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
751004,Barnaby Avenue - Bartestree,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.85
751004,Barnaby Avenue - Bartestree,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
751004,Barnaby Avenue - Bartestree,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (RMS),A,48.2
751004,Barnaby Avenue - Bartestree,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
751004,Barnaby Avenue - Bartestree,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
751004,Barnaby Avenue - Bartestree,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
751004,Barnaby Avenue - Bartestree,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,25.3
751004,Barnaby Avenue - Bartestree,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
751004,Barnaby Avenue - Bartestree,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
751004,Barnaby Avenue - Bartestree,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
751004,Barnaby Avenue - Bartestree,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
751004,Barnaby Avenue - Bartestree,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
751004,Barnaby Avenue - Bartestree,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
751004,Barnaby Avenue - Bartestree,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
751004,Barnaby Avenue - Bartestree,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,21.76
751004,Barnaby Avenue - Bartestree,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,30.09
751004,Barnaby Avenue - Bartestree,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,26.45
751004,Barnaby Avenue - Bartestree,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,135.2
751004,Barnaby Avenue - Bartestree,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,93.0
751004,Barnaby Avenue - Bartestree,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,127.5
751004,Barnaby Avenue - Bartestree,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,112.5
751004,Barnaby Avenue - Bartestree,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.74
751004,Barnaby Avenue - Bartestree,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.2
751004,Barnaby Avenue - Bartestree,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.38
751004,Barnaby Avenue - Bartestree,2023-08-06 13:00:00+00:00,feeder,5.0,N Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.1
751004,Barnaby Avenue - Bartestree,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.4
751004,Barnaby Avenue - Bartestree,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
751004,Barnaby Avenue - Bartestree,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.3
751004,Barnaby Avenue - Bartestree,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.38
751004,Barnaby Avenue - Bartestree,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.03
751004,Barnaby Avenue - Bartestree,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,51.2
751004,Barnaby Avenue - Bartestree,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.8
751004,Barnaby Avenue - Bartestree,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
751004,Barnaby Avenue - Bartestree,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
751004,Barnaby Avenue - Bartestree,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.64
751004,Barnaby Avenue - Bartestree,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.63
751004,Barnaby Avenue - Bartestree,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.67
751004,Barnaby Avenue - Bartestree,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,51.1
751004,Barnaby Avenue - Bartestree,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
751004,Barnaby Avenue - Bartestree,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
751004,Barnaby Avenue - Bartestree,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.4
751004,Barnaby Avenue - Bartestree,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.4
751004,Barnaby Avenue - Bartestree,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (RMS),A,49.8
751004,Barnaby Avenue - Bartestree,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
751004,Barnaby Avenue - Bartestree,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.7
751004,Barnaby Avenue - Bartestree,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
751004,Barnaby Avenue - Bartestree,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,25.1
751004,Barnaby Avenue - Bartestree,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
751004,Barnaby Avenue - Bartestree,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
751004,Barnaby Avenue - Bartestree,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
751004,Barnaby Avenue - Bartestree,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
751004,Barnaby Avenue - Bartestree,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
751004,Barnaby Avenue - Bartestree,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
751004,Barnaby Avenue - Bartestree,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,27.78
751004,Barnaby Avenue - Bartestree,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,40.61
751004,Barnaby Avenue - Bartestree,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,32.49
751004,Barnaby Avenue - Bartestree,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,133.0
751004,Barnaby Avenue - Bartestree,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,116.7
751004,Barnaby Avenue - Bartestree,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,168.9
751004,Barnaby Avenue - Bartestree,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,139.9
751004,Barnaby Avenue - Bartestree,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
