Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
751004,Barnaby Avenue - Bartestree,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.28
751004,Barnaby Avenue - Bartestree,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.44
751004,Barnaby Avenue - Bartestree,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.03
751004,Barnaby Avenue - Bartestree,2023-08-06 12:50:00+00:00,feeder,5.0,N Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.0
751004,Barnaby Avenue - Bartestree,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.4
751004,Barnaby Avenue - Bartestree,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.7
751004,Barnaby Avenue - Bartestree,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
751004,Barnaby Avenue - Bartestree,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.79
751004,Barnaby Avenue - Bartestree,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
751004,Barnaby Avenue - Bartestree,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.69
751004,Barnaby Avenue - Bartestree,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,46.7
751004,Barnaby Avenue - Bartestree,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
751004,Barnaby Avenue - Bartestree,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
751004,Barnaby Avenue - Bartestree,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.4
751004,Barnaby Avenue - Bartestree,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.13
751004,Barnaby Avenue - Bartestree,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.81
751004,Barnaby Avenue - Bartestree,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.86
751004,Barnaby Avenue - Bartestree,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,46.6
751004,Barnaby Avenue - Bartestree,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
751004,Barnaby Avenue - Bartestree,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
751004,Barnaby Avenue - Bartestree,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
751004,Barnaby Avenue - Bartestree,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
751004,Barnaby Avenue - Bartestree,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.17
751004,Barnaby Avenue - Bartestree,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.05
751004,Barnaby Avenue - Bartestree,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.1
751004,Barnaby Avenue - Bartestree,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (RMS),A,45.6
751004,Barnaby Avenue - Bartestree,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
751004,Barnaby Avenue - Bartestree,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.6
751004,Barnaby Avenue - Bartestree,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.6
751004,Barnaby Avenue - Bartestree,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,25.6
751004,Barnaby Avenue - Bartestree,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
751004,Barnaby Avenue - Bartestree,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
751004,Barnaby Avenue - Bartestree,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
751004,Barnaby Avenue - Bartestree,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
751004,Barnaby Avenue - Bartestree,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
751004,Barnaby Avenue - Bartestree,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
751004,Barnaby Avenue - Bartestree,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,35.38
751004,Barnaby Avenue - Bartestree,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,35.48
751004,Barnaby Avenue - Bartestree,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,40.69
751004,Barnaby Avenue - Bartestree,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,130.3
751004,Barnaby Avenue - Bartestree,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,147.5
751004,Barnaby Avenue - Bartestree,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,148.5
751004,Barnaby Avenue - Bartestree,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,171.5
751004,Barnaby Avenue - Bartestree,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.92
751004,Barnaby Avenue - Bartestree,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.94
751004,Barnaby Avenue - Bartestree,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.27
751004,Barnaby Avenue - Bartestree,2023-08-06 12:40:00+00:00,feeder,5.0,N Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.3
751004,Barnaby Avenue - Bartestree,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
751004,Barnaby Avenue - Bartestree,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
751004,Barnaby Avenue - Bartestree,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
751004,Barnaby Avenue - Bartestree,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.25
751004,Barnaby Avenue - Bartestree,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.13
751004,Barnaby Avenue - Bartestree,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.63
751004,Barnaby Avenue - Bartestree,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,47.1
751004,Barnaby Avenue - Bartestree,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
751004,Barnaby Avenue - Bartestree,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
751004,Barnaby Avenue - Bartestree,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
751004,Barnaby Avenue - Bartestree,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751004,Barnaby Avenue - Bartestree,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
751004,Barnaby Avenue - Bartestree,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.75
751004,Barnaby Avenue - Bartestree,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.65
751004,Barnaby Avenue - Bartestree,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,47.0
751004,Barnaby Avenue - Bartestree,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
751004,Barnaby Avenue - Bartestree,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
751004,Barnaby Avenue - Bartestree,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
751004,Barnaby Avenue - Bartestree,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.88
751004,Barnaby Avenue - Bartestree,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
751004,Barnaby Avenue - Bartestree,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (RMS),A,46.0
751004,Barnaby Avenue - Bartestree,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
751004,Barnaby Avenue - Bartestree,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
751004,Barnaby Avenue - Bartestree,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
751004,Barnaby Avenue - Bartestree,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,25.1
751004,Barnaby Avenue - Bartestree,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
751004,Barnaby Avenue - Bartestree,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
751004,Barnaby Avenue - Bartestree,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
751004,Barnaby Avenue - Bartestree,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
751004,Barnaby Avenue - Bartestree,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
751004,Barnaby Avenue - Bartestree,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751004,Barnaby Avenue - Bartestree,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
751004,Barnaby Avenue - Bartestree,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,25.08
751004,Barnaby Avenue - Bartestree,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,25.7
751004,Barnaby Avenue - Bartestree,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,26.95
751004,Barnaby Avenue - Bartestree,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,137.5
751004,Barnaby Avenue - Bartestree,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,107.6
751004,Barnaby Avenue - Bartestree,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,109.1
751004,Barnaby Avenue - Bartestree,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,116.3
751004,Barnaby Avenue - Bartestree,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.14
751004,Barnaby Avenue - Bartestree,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.19
751004,Barnaby Avenue - Bartestree,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.86
751004,Barnaby Avenue - Bartestree,2023-08-06 12:30:00+00:00,feeder,5.0,N Current (RMS),A,31.3
751004,Barnaby Avenue - Bartestree,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
751004,Barnaby Avenue - Bartestree,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
751004,Barnaby Avenue - Bartestree,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.92
751004,Barnaby Avenue - Bartestree,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
751004,Barnaby Avenue - Bartestree,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.79
751004,Barnaby Avenue - Bartestree,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,52.4
751004,Barnaby Avenue - Bartestree,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.1
751004,Barnaby Avenue - Bartestree,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
751004,Barnaby Avenue - Bartestree,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
751004,Barnaby Avenue - Bartestree,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
751004,Barnaby Avenue - Bartestree,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.64
751004,Barnaby Avenue - Bartestree,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,52.1
751004,Barnaby Avenue - Bartestree,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
751004,Barnaby Avenue - Bartestree,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.62
751004,Barnaby Avenue - Bartestree,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
751004,Barnaby Avenue - Bartestree,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.92
751004,Barnaby Avenue - Bartestree,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.19
751004,Barnaby Avenue - Bartestree,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (RMS),A,51.2
751004,Barnaby Avenue - Bartestree,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
751004,Barnaby Avenue - Bartestree,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,24.5
751004,Barnaby Avenue - Bartestree,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
751004,Barnaby Avenue - Bartestree,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
751004,Barnaby Avenue - Bartestree,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
751004,Barnaby Avenue - Bartestree,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
751004,Barnaby Avenue - Bartestree,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
751004,Barnaby Avenue - Bartestree,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
751004,Barnaby Avenue - Bartestree,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,23.26
751004,Barnaby Avenue - Bartestree,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,25.05
751004,Barnaby Avenue - Bartestree,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,22.48
751004,Barnaby Avenue - Bartestree,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,159.9
751004,Barnaby Avenue - Bartestree,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,100.8
751004,Barnaby Avenue - Bartestree,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,105.5
751004,Barnaby Avenue - Bartestree,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,97.2
751004,Barnaby Avenue - Bartestree,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.13
751004,Barnaby Avenue - Bartestree,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.13
751004,Barnaby Avenue - Bartestree,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.09
751004,Barnaby Avenue - Bartestree,2023-08-06 12:20:00+00:00,feeder,5.0,N Current (RMS),A,42.5
751004,Barnaby Avenue - Bartestree,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
751004,Barnaby Avenue - Bartestree,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,59.1
751004,Barnaby Avenue - Bartestree,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
751004,Barnaby Avenue - Bartestree,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.15
751004,Barnaby Avenue - Bartestree,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
751004,Barnaby Avenue - Bartestree,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
751004,Barnaby Avenue - Bartestree,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,60.1
751004,Barnaby Avenue - Bartestree,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
751004,Barnaby Avenue - Bartestree,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
751004,Barnaby Avenue - Bartestree,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
751004,Barnaby Avenue - Bartestree,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.15
751004,Barnaby Avenue - Bartestree,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,60.0
751004,Barnaby Avenue - Bartestree,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.05
751004,Barnaby Avenue - Bartestree,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
751004,Barnaby Avenue - Bartestree,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.15
751004,Barnaby Avenue - Bartestree,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.23
751004,Barnaby Avenue - Bartestree,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (RMS),A,58.6
751004,Barnaby Avenue - Bartestree,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
751004,Barnaby Avenue - Bartestree,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
751004,Barnaby Avenue - Bartestree,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.6
751004,Barnaby Avenue - Bartestree,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,24.3
751004,Barnaby Avenue - Bartestree,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
751004,Barnaby Avenue - Bartestree,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
751004,Barnaby Avenue - Bartestree,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
751004,Barnaby Avenue - Bartestree,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
751004,Barnaby Avenue - Bartestree,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
751004,Barnaby Avenue - Bartestree,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
751004,Barnaby Avenue - Bartestree,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,19.89
751004,Barnaby Avenue - Bartestree,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,30.57
751004,Barnaby Avenue - Bartestree,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,28.58
751004,Barnaby Avenue - Bartestree,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,191.4
751004,Barnaby Avenue - Bartestree,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,84.8
751004,Barnaby Avenue - Bartestree,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,128.1
751004,Barnaby Avenue - Bartestree,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,122.0
751004,Barnaby Avenue - Bartestree,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.97
751004,Barnaby Avenue - Bartestree,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.73
751004,Barnaby Avenue - Bartestree,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.91
751004,Barnaby Avenue - Bartestree,2023-08-06 12:10:00+00:00,feeder,5.0,N Current (RMS),A,39.3
751004,Barnaby Avenue - Bartestree,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,57.8
751004,Barnaby Avenue - Bartestree,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
751004,Barnaby Avenue - Bartestree,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
751004,Barnaby Avenue - Bartestree,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.77
751004,Barnaby Avenue - Bartestree,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.97
751004,Barnaby Avenue - Bartestree,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.37
751004,Barnaby Avenue - Bartestree,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,50.0
751004,Barnaby Avenue - Bartestree,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
751004,Barnaby Avenue - Bartestree,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
751004,Barnaby Avenue - Bartestree,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
751004,Barnaby Avenue - Bartestree,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
751004,Barnaby Avenue - Bartestree,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.83
751004,Barnaby Avenue - Bartestree,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.11
751004,Barnaby Avenue - Bartestree,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,49.8
751004,Barnaby Avenue - Bartestree,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
751004,Barnaby Avenue - Bartestree,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
751004,Barnaby Avenue - Bartestree,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.71
751004,Barnaby Avenue - Bartestree,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.54
751004,Barnaby Avenue - Bartestree,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (RMS),A,48.7
751004,Barnaby Avenue - Bartestree,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
751004,Barnaby Avenue - Bartestree,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.3
751004,Barnaby Avenue - Bartestree,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.6
751004,Barnaby Avenue - Bartestree,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,24.7
751004,Barnaby Avenue - Bartestree,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
751004,Barnaby Avenue - Bartestree,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
751004,Barnaby Avenue - Bartestree,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
751004,Barnaby Avenue - Bartestree,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
751004,Barnaby Avenue - Bartestree,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
751004,Barnaby Avenue - Bartestree,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,22.13
751004,Barnaby Avenue - Bartestree,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,40.24
751004,Barnaby Avenue - Bartestree,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,27.92
751004,Barnaby Avenue - Bartestree,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,125.1
751004,Barnaby Avenue - Bartestree,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,94.2
751004,Barnaby Avenue - Bartestree,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,168.2
751004,Barnaby Avenue - Bartestree,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,119.6
751004,Barnaby Avenue - Bartestree,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.15
751004,Barnaby Avenue - Bartestree,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.7
751004,Barnaby Avenue - Bartestree,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.36
751004,Barnaby Avenue - Bartestree,2023-08-06 12:00:00+00:00,feeder,5.0,N Current (RMS),A,32.1
751004,Barnaby Avenue - Bartestree,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
751004,Barnaby Avenue - Bartestree,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.2
751004,Barnaby Avenue - Bartestree,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
751004,Barnaby Avenue - Bartestree,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
751004,Barnaby Avenue - Bartestree,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.52
751004,Barnaby Avenue - Bartestree,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.91
751004,Barnaby Avenue - Bartestree,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.85
751004,Barnaby Avenue - Bartestree,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,84.7
751004,Barnaby Avenue - Bartestree,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.7
751004,Barnaby Avenue - Bartestree,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
751004,Barnaby Avenue - Bartestree,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
751004,Barnaby Avenue - Bartestree,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.78
751004,Barnaby Avenue - Bartestree,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
751004,Barnaby Avenue - Bartestree,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,84.3
751004,Barnaby Avenue - Bartestree,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
751004,Barnaby Avenue - Bartestree,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.28
751004,Barnaby Avenue - Bartestree,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
751004,Barnaby Avenue - Bartestree,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.33
751004,Barnaby Avenue - Bartestree,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.61
751004,Barnaby Avenue - Bartestree,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (RMS),A,82.4
751004,Barnaby Avenue - Bartestree,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
751004,Barnaby Avenue - Bartestree,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,74.1
751004,Barnaby Avenue - Bartestree,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
751004,Barnaby Avenue - Bartestree,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,24.4
751004,Barnaby Avenue - Bartestree,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
751004,Barnaby Avenue - Bartestree,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
751004,Barnaby Avenue - Bartestree,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
751004,Barnaby Avenue - Bartestree,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
751004,Barnaby Avenue - Bartestree,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
751004,Barnaby Avenue - Bartestree,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
751004,Barnaby Avenue - Bartestree,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,23.6
751004,Barnaby Avenue - Bartestree,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,46.72
751004,Barnaby Avenue - Bartestree,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,21.51
751004,Barnaby Avenue - Bartestree,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,225.8
751004,Barnaby Avenue - Bartestree,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,100.1
751004,Barnaby Avenue - Bartestree,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,194.7
751004,Barnaby Avenue - Bartestree,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,93.4
751004,Barnaby Avenue - Bartestree,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.19
751004,Barnaby Avenue - Bartestree,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.43
751004,Barnaby Avenue - Bartestree,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.18
751004,Barnaby Avenue - Bartestree,2023-08-06 11:50:00+00:00,feeder,5.0,N Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.2
751004,Barnaby Avenue - Bartestree,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
751004,Barnaby Avenue - Bartestree,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
751004,Barnaby Avenue - Bartestree,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.94
751004,Barnaby Avenue - Bartestree,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.46
751004,Barnaby Avenue - Bartestree,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.62
751004,Barnaby Avenue - Bartestree,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,73.6
751004,Barnaby Avenue - Bartestree,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
751004,Barnaby Avenue - Bartestree,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
751004,Barnaby Avenue - Bartestree,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
751004,Barnaby Avenue - Bartestree,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.67
751004,Barnaby Avenue - Bartestree,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
751004,Barnaby Avenue - Bartestree,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.05
751004,Barnaby Avenue - Bartestree,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,73.2
751004,Barnaby Avenue - Bartestree,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
751004,Barnaby Avenue - Bartestree,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.2
751004,Barnaby Avenue - Bartestree,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
751004,Barnaby Avenue - Bartestree,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.34
751004,Barnaby Avenue - Bartestree,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
751004,Barnaby Avenue - Bartestree,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (RMS),A,71.6
751004,Barnaby Avenue - Bartestree,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.7
751004,Barnaby Avenue - Bartestree,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
751004,Barnaby Avenue - Bartestree,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,23.9
751004,Barnaby Avenue - Bartestree,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
751004,Barnaby Avenue - Bartestree,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
751004,Barnaby Avenue - Bartestree,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
751004,Barnaby Avenue - Bartestree,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
751004,Barnaby Avenue - Bartestree,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
751004,Barnaby Avenue - Bartestree,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
751004,Barnaby Avenue - Bartestree,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
751004,Barnaby Avenue - Bartestree,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,26.71
751004,Barnaby Avenue - Bartestree,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,40.01
751004,Barnaby Avenue - Bartestree,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,19.68
751004,Barnaby Avenue - Bartestree,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,203.2
751004,Barnaby Avenue - Bartestree,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,113.5
751004,Barnaby Avenue - Bartestree,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,167.3
751004,Barnaby Avenue - Bartestree,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,85.2
751004,Barnaby Avenue - Bartestree,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.17
751004,Barnaby Avenue - Bartestree,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.89
751004,Barnaby Avenue - Bartestree,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.98
751004,Barnaby Avenue - Bartestree,2023-08-06 11:40:00+00:00,feeder,5.0,N Current (RMS),A,33.9
751004,Barnaby Avenue - Bartestree,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,52.0
751004,Barnaby Avenue - Bartestree,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.7
751004,Barnaby Avenue - Bartestree,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
751004,Barnaby Avenue - Bartestree,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.24
751004,Barnaby Avenue - Bartestree,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.5
751004,Barnaby Avenue - Bartestree,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.2
751004,Barnaby Avenue - Bartestree,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,52.5
751004,Barnaby Avenue - Bartestree,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
751004,Barnaby Avenue - Bartestree,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
751004,Barnaby Avenue - Bartestree,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
751004,Barnaby Avenue - Bartestree,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751004,Barnaby Avenue - Bartestree,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.26
751004,Barnaby Avenue - Bartestree,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
751004,Barnaby Avenue - Bartestree,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
751004,Barnaby Avenue - Bartestree,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,52.3
751004,Barnaby Avenue - Bartestree,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
751004,Barnaby Avenue - Bartestree,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
751004,Barnaby Avenue - Bartestree,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
751004,Barnaby Avenue - Bartestree,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.6
751004,Barnaby Avenue - Bartestree,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.59
751004,Barnaby Avenue - Bartestree,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (RMS),A,51.1
751004,Barnaby Avenue - Bartestree,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.6
751004,Barnaby Avenue - Bartestree,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
751004,Barnaby Avenue - Bartestree,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,23.6
751004,Barnaby Avenue - Bartestree,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
751004,Barnaby Avenue - Bartestree,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
751004,Barnaby Avenue - Bartestree,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
751004,Barnaby Avenue - Bartestree,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
751004,Barnaby Avenue - Bartestree,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
751004,Barnaby Avenue - Bartestree,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
751004,Barnaby Avenue - Bartestree,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,27.5
751004,Barnaby Avenue - Bartestree,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,37.98
751004,Barnaby Avenue - Bartestree,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,27.75
751004,Barnaby Avenue - Bartestree,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,153.4
751004,Barnaby Avenue - Bartestree,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,116.7
751004,Barnaby Avenue - Bartestree,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,160.1
751004,Barnaby Avenue - Bartestree,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,121.1
751004,Barnaby Avenue - Bartestree,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.76
751004,Barnaby Avenue - Bartestree,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.18
751004,Barnaby Avenue - Bartestree,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.56
751004,Barnaby Avenue - Bartestree,2023-08-06 11:30:00+00:00,feeder,5.0,N Current (RMS),A,43.1
751004,Barnaby Avenue - Bartestree,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,63.6
751004,Barnaby Avenue - Bartestree,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
751004,Barnaby Avenue - Bartestree,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
751004,Barnaby Avenue - Bartestree,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.92
751004,Barnaby Avenue - Bartestree,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.86
751004,Barnaby Avenue - Bartestree,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.87
751004,Barnaby Avenue - Bartestree,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,46.2
751004,Barnaby Avenue - Bartestree,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
751004,Barnaby Avenue - Bartestree,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
751004,Barnaby Avenue - Bartestree,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
751004,Barnaby Avenue - Bartestree,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
751004,Barnaby Avenue - Bartestree,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
751004,Barnaby Avenue - Bartestree,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
751004,Barnaby Avenue - Bartestree,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,46.1
751004,Barnaby Avenue - Bartestree,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
751004,Barnaby Avenue - Bartestree,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
751004,Barnaby Avenue - Bartestree,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
751004,Barnaby Avenue - Bartestree,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.96
751004,Barnaby Avenue - Bartestree,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.67
751004,Barnaby Avenue - Bartestree,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.36
751004,Barnaby Avenue - Bartestree,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.47
751004,Barnaby Avenue - Bartestree,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (RMS),A,45.0
751004,Barnaby Avenue - Bartestree,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
