Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.3
751004,Barnaby Avenue - Bartestree,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
751004,Barnaby Avenue - Bartestree,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,23.8
751004,Barnaby Avenue - Bartestree,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
751004,Barnaby Avenue - Bartestree,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
751004,Barnaby Avenue - Bartestree,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
751004,Barnaby Avenue - Bartestree,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
751004,Barnaby Avenue - Bartestree,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751004,Barnaby Avenue - Bartestree,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
751004,Barnaby Avenue - Bartestree,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,25.02
751004,Barnaby Avenue - Bartestree,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,38.49
751004,Barnaby Avenue - Bartestree,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,30.62
751004,Barnaby Avenue - Bartestree,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,126.5
751004,Barnaby Avenue - Bartestree,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,106.9
751004,Barnaby Avenue - Bartestree,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,161.8
751004,Barnaby Avenue - Bartestree,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,133.5
751004,Barnaby Avenue - Bartestree,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
751004,Barnaby Avenue - Bartestree,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.44
751004,Barnaby Avenue - Bartestree,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.93
751004,Barnaby Avenue - Bartestree,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.94
751004,Barnaby Avenue - Bartestree,2023-08-06 11:20:00+00:00,feeder,5.0,N Current (RMS),A,31.6
751004,Barnaby Avenue - Bartestree,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
751004,Barnaby Avenue - Bartestree,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.9
751004,Barnaby Avenue - Bartestree,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.0
751004,Barnaby Avenue - Bartestree,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
751004,Barnaby Avenue - Bartestree,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.91
751004,Barnaby Avenue - Bartestree,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.72
751004,Barnaby Avenue - Bartestree,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.11
751004,Barnaby Avenue - Bartestree,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,46.5
751004,Barnaby Avenue - Bartestree,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.7
751004,Barnaby Avenue - Bartestree,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.1
751004,Barnaby Avenue - Bartestree,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
751004,Barnaby Avenue - Bartestree,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
751004,Barnaby Avenue - Bartestree,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
751004,Barnaby Avenue - Bartestree,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
751004,Barnaby Avenue - Bartestree,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,46.4
751004,Barnaby Avenue - Bartestree,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
751004,Barnaby Avenue - Bartestree,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.82
751004,Barnaby Avenue - Bartestree,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.74
751004,Barnaby Avenue - Bartestree,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.61
751004,Barnaby Avenue - Bartestree,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (RMS),A,45.3
751004,Barnaby Avenue - Bartestree,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
751004,Barnaby Avenue - Bartestree,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
751004,Barnaby Avenue - Bartestree,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,23.8
751004,Barnaby Avenue - Bartestree,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
751004,Barnaby Avenue - Bartestree,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
751004,Barnaby Avenue - Bartestree,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
751004,Barnaby Avenue - Bartestree,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
751004,Barnaby Avenue - Bartestree,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751004,Barnaby Avenue - Bartestree,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
751004,Barnaby Avenue - Bartestree,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,28.78
751004,Barnaby Avenue - Bartestree,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,37.64
751004,Barnaby Avenue - Bartestree,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,33.16
751004,Barnaby Avenue - Bartestree,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,133.8
751004,Barnaby Avenue - Bartestree,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,123.3
751004,Barnaby Avenue - Bartestree,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,159.5
751004,Barnaby Avenue - Bartestree,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,141.5
751004,Barnaby Avenue - Bartestree,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
751004,Barnaby Avenue - Bartestree,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
751004,Barnaby Avenue - Bartestree,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.65
751004,Barnaby Avenue - Bartestree,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.7
751004,Barnaby Avenue - Bartestree,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.95
751004,Barnaby Avenue - Bartestree,2023-08-06 11:10:00+00:00,feeder,5.0,N Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
751004,Barnaby Avenue - Bartestree,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.2
751004,Barnaby Avenue - Bartestree,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
751004,Barnaby Avenue - Bartestree,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.57
751004,Barnaby Avenue - Bartestree,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.63
751004,Barnaby Avenue - Bartestree,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.68
751004,Barnaby Avenue - Bartestree,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,90.2
751004,Barnaby Avenue - Bartestree,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
751004,Barnaby Avenue - Bartestree,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.9
751004,Barnaby Avenue - Bartestree,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
751004,Barnaby Avenue - Bartestree,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
751004,Barnaby Avenue - Bartestree,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.36
751004,Barnaby Avenue - Bartestree,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
751004,Barnaby Avenue - Bartestree,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,89.9
751004,Barnaby Avenue - Bartestree,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
751004,Barnaby Avenue - Bartestree,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
751004,Barnaby Avenue - Bartestree,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
751004,Barnaby Avenue - Bartestree,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
751004,Barnaby Avenue - Bartestree,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.61
751004,Barnaby Avenue - Bartestree,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.24
751004,Barnaby Avenue - Bartestree,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
751004,Barnaby Avenue - Bartestree,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (RMS),A,87.9
751004,Barnaby Avenue - Bartestree,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.1
751004,Barnaby Avenue - Bartestree,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.4
751004,Barnaby Avenue - Bartestree,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
751004,Barnaby Avenue - Bartestree,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,23.8
751004,Barnaby Avenue - Bartestree,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
751004,Barnaby Avenue - Bartestree,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
751004,Barnaby Avenue - Bartestree,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
751004,Barnaby Avenue - Bartestree,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
751004,Barnaby Avenue - Bartestree,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
751004,Barnaby Avenue - Bartestree,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751004,Barnaby Avenue - Bartestree,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
751004,Barnaby Avenue - Bartestree,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,35.31
751004,Barnaby Avenue - Bartestree,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,43.92
751004,Barnaby Avenue - Bartestree,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,24.88
751004,Barnaby Avenue - Bartestree,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,270.1
751004,Barnaby Avenue - Bartestree,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,151.1
751004,Barnaby Avenue - Bartestree,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,184.3
751004,Barnaby Avenue - Bartestree,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,108.7
751004,Barnaby Avenue - Bartestree,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
751004,Barnaby Avenue - Bartestree,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
751004,Barnaby Avenue - Bartestree,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.87
751004,Barnaby Avenue - Bartestree,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.04
751004,Barnaby Avenue - Bartestree,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.39
751004,Barnaby Avenue - Bartestree,2023-08-06 11:00:00+00:00,feeder,5.0,N Current (RMS),A,30.8
751004,Barnaby Avenue - Bartestree,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.1
751004,Barnaby Avenue - Bartestree,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.3
751004,Barnaby Avenue - Bartestree,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.1
751004,Barnaby Avenue - Bartestree,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.91
751004,Barnaby Avenue - Bartestree,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,61.4
751004,Barnaby Avenue - Bartestree,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
751004,Barnaby Avenue - Bartestree,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.1
751004,Barnaby Avenue - Bartestree,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
751004,Barnaby Avenue - Bartestree,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751004,Barnaby Avenue - Bartestree,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751004,Barnaby Avenue - Bartestree,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.14
751004,Barnaby Avenue - Bartestree,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.73
751004,Barnaby Avenue - Bartestree,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
751004,Barnaby Avenue - Bartestree,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,61.2
751004,Barnaby Avenue - Bartestree,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
751004,Barnaby Avenue - Bartestree,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
751004,Barnaby Avenue - Bartestree,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
751004,Barnaby Avenue - Bartestree,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.34
751004,Barnaby Avenue - Bartestree,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.24
751004,Barnaby Avenue - Bartestree,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.45
751004,Barnaby Avenue - Bartestree,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (RMS),A,59.8
751004,Barnaby Avenue - Bartestree,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.7
751004,Barnaby Avenue - Bartestree,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
751004,Barnaby Avenue - Bartestree,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
751004,Barnaby Avenue - Bartestree,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,23.2
751004,Barnaby Avenue - Bartestree,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
751004,Barnaby Avenue - Bartestree,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
751004,Barnaby Avenue - Bartestree,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
751004,Barnaby Avenue - Bartestree,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
751004,Barnaby Avenue - Bartestree,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
751004,Barnaby Avenue - Bartestree,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
751004,Barnaby Avenue - Bartestree,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,33.66
751004,Barnaby Avenue - Bartestree,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,32.11
751004,Barnaby Avenue - Bartestree,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,29.48
751004,Barnaby Avenue - Bartestree,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,191.2
751004,Barnaby Avenue - Bartestree,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,144.1
751004,Barnaby Avenue - Bartestree,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,135.7
751004,Barnaby Avenue - Bartestree,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,126.3
751004,Barnaby Avenue - Bartestree,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
751004,Barnaby Avenue - Bartestree,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
751004,Barnaby Avenue - Bartestree,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.86
751004,Barnaby Avenue - Bartestree,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.38
751004,Barnaby Avenue - Bartestree,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.88
751004,Barnaby Avenue - Bartestree,2023-08-06 10:50:00+00:00,feeder,5.0,N Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
751004,Barnaby Avenue - Bartestree,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.1
751004,Barnaby Avenue - Bartestree,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.3
751004,Barnaby Avenue - Bartestree,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.76
751004,Barnaby Avenue - Bartestree,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.84
751004,Barnaby Avenue - Bartestree,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.91
751004,Barnaby Avenue - Bartestree,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,55.7
751004,Barnaby Avenue - Bartestree,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
751004,Barnaby Avenue - Bartestree,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.1
751004,Barnaby Avenue - Bartestree,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.2
751004,Barnaby Avenue - Bartestree,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
751004,Barnaby Avenue - Bartestree,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751004,Barnaby Avenue - Bartestree,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.43
751004,Barnaby Avenue - Bartestree,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
751004,Barnaby Avenue - Bartestree,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
751004,Barnaby Avenue - Bartestree,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,55.4
751004,Barnaby Avenue - Bartestree,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
751004,Barnaby Avenue - Bartestree,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
751004,Barnaby Avenue - Bartestree,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
751004,Barnaby Avenue - Bartestree,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
751004,Barnaby Avenue - Bartestree,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
751004,Barnaby Avenue - Bartestree,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.16
751004,Barnaby Avenue - Bartestree,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.11
751004,Barnaby Avenue - Bartestree,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (RMS),A,54.4
751004,Barnaby Avenue - Bartestree,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
751004,Barnaby Avenue - Bartestree,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
751004,Barnaby Avenue - Bartestree,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,23.0
751004,Barnaby Avenue - Bartestree,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
751004,Barnaby Avenue - Bartestree,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
751004,Barnaby Avenue - Bartestree,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
751004,Barnaby Avenue - Bartestree,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
751004,Barnaby Avenue - Bartestree,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
751004,Barnaby Avenue - Bartestree,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,25.58
751004,Barnaby Avenue - Bartestree,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,29.41
751004,Barnaby Avenue - Bartestree,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,35.86
751004,Barnaby Avenue - Bartestree,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,151.9
751004,Barnaby Avenue - Bartestree,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,109.5
751004,Barnaby Avenue - Bartestree,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,127.1
751004,Barnaby Avenue - Bartestree,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,152.9
751004,Barnaby Avenue - Bartestree,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
751004,Barnaby Avenue - Bartestree,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
751004,Barnaby Avenue - Bartestree,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.99
751004,Barnaby Avenue - Bartestree,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.41
751004,Barnaby Avenue - Bartestree,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.48
751004,Barnaby Avenue - Bartestree,2023-08-06 10:40:00+00:00,feeder,5.0,N Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,52.7
751004,Barnaby Avenue - Bartestree,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.3
751004,Barnaby Avenue - Bartestree,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.9
751004,Barnaby Avenue - Bartestree,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
751004,Barnaby Avenue - Bartestree,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.48
751004,Barnaby Avenue - Bartestree,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,45.4
751004,Barnaby Avenue - Bartestree,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
751004,Barnaby Avenue - Bartestree,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.6
751004,Barnaby Avenue - Bartestree,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751004,Barnaby Avenue - Bartestree,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
751004,Barnaby Avenue - Bartestree,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
751004,Barnaby Avenue - Bartestree,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
751004,Barnaby Avenue - Bartestree,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,45.2
751004,Barnaby Avenue - Bartestree,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
751004,Barnaby Avenue - Bartestree,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.12
751004,Barnaby Avenue - Bartestree,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
751004,Barnaby Avenue - Bartestree,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.03
751004,Barnaby Avenue - Bartestree,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
751004,Barnaby Avenue - Bartestree,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (RMS),A,44.5
751004,Barnaby Avenue - Bartestree,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
751004,Barnaby Avenue - Bartestree,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,22.4
751004,Barnaby Avenue - Bartestree,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
751004,Barnaby Avenue - Bartestree,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
751004,Barnaby Avenue - Bartestree,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
751004,Barnaby Avenue - Bartestree,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
751004,Barnaby Avenue - Bartestree,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
751004,Barnaby Avenue - Bartestree,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,26.22
751004,Barnaby Avenue - Bartestree,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,30.31
751004,Barnaby Avenue - Bartestree,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,32.34
751004,Barnaby Avenue - Bartestree,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,132.1
751004,Barnaby Avenue - Bartestree,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,111.4
751004,Barnaby Avenue - Bartestree,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,128.4
751004,Barnaby Avenue - Bartestree,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,138.9
751004,Barnaby Avenue - Bartestree,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
751004,Barnaby Avenue - Bartestree,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.31
751004,Barnaby Avenue - Bartestree,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.14
751004,Barnaby Avenue - Bartestree,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.82
751004,Barnaby Avenue - Bartestree,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.38
751004,Barnaby Avenue - Bartestree,2023-08-06 10:30:00+00:00,feeder,5.0,N Current (RMS),A,34.9
751004,Barnaby Avenue - Bartestree,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
751004,Barnaby Avenue - Bartestree,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
751004,Barnaby Avenue - Bartestree,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,55.3
751004,Barnaby Avenue - Bartestree,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
751004,Barnaby Avenue - Bartestree,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.06
751004,Barnaby Avenue - Bartestree,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.64
751004,Barnaby Avenue - Bartestree,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.1
751004,Barnaby Avenue - Bartestree,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,44.7
751004,Barnaby Avenue - Bartestree,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
751004,Barnaby Avenue - Bartestree,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
751004,Barnaby Avenue - Bartestree,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751004,Barnaby Avenue - Bartestree,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
751004,Barnaby Avenue - Bartestree,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
751004,Barnaby Avenue - Bartestree,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
751004,Barnaby Avenue - Bartestree,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,44.6
751004,Barnaby Avenue - Bartestree,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
751004,Barnaby Avenue - Bartestree,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
751004,Barnaby Avenue - Bartestree,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
751004,Barnaby Avenue - Bartestree,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
751004,Barnaby Avenue - Bartestree,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.28
751004,Barnaby Avenue - Bartestree,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
751004,Barnaby Avenue - Bartestree,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (RMS),A,43.6
751004,Barnaby Avenue - Bartestree,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
751004,Barnaby Avenue - Bartestree,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
751004,Barnaby Avenue - Bartestree,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,22.5
751004,Barnaby Avenue - Bartestree,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
751004,Barnaby Avenue - Bartestree,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
751004,Barnaby Avenue - Bartestree,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
751004,Barnaby Avenue - Bartestree,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
751004,Barnaby Avenue - Bartestree,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
751004,Barnaby Avenue - Bartestree,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
751004,Barnaby Avenue - Bartestree,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
751004,Barnaby Avenue - Bartestree,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,26.12
751004,Barnaby Avenue - Bartestree,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,26.91
751004,Barnaby Avenue - Bartestree,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,35.03
751004,Barnaby Avenue - Bartestree,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,124.3
751004,Barnaby Avenue - Bartestree,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,112.0
751004,Barnaby Avenue - Bartestree,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,114.8
751004,Barnaby Avenue - Bartestree,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,149.6
751004,Barnaby Avenue - Bartestree,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.56
751004,Barnaby Avenue - Bartestree,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.05
751004,Barnaby Avenue - Bartestree,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.14
751004,Barnaby Avenue - Bartestree,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.48
751004,Barnaby Avenue - Bartestree,2023-08-06 10:20:00+00:00,feeder,5.0,N Current (RMS),A,36.2
751004,Barnaby Avenue - Bartestree,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
751004,Barnaby Avenue - Bartestree,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
751004,Barnaby Avenue - Bartestree,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,62.6
751004,Barnaby Avenue - Bartestree,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
751004,Barnaby Avenue - Bartestree,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.48
751004,Barnaby Avenue - Bartestree,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.65
751004,Barnaby Avenue - Bartestree,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.28
751004,Barnaby Avenue - Bartestree,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,74.9
751004,Barnaby Avenue - Bartestree,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
751004,Barnaby Avenue - Bartestree,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.5
751004,Barnaby Avenue - Bartestree,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
751004,Barnaby Avenue - Bartestree,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
751004,Barnaby Avenue - Bartestree,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
751004,Barnaby Avenue - Bartestree,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
751004,Barnaby Avenue - Bartestree,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,74.6
751004,Barnaby Avenue - Bartestree,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
751004,Barnaby Avenue - Bartestree,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.29
751004,Barnaby Avenue - Bartestree,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.39
751004,Barnaby Avenue - Bartestree,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
751004,Barnaby Avenue - Bartestree,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (RMS),A,73.1
751004,Barnaby Avenue - Bartestree,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.6
751004,Barnaby Avenue - Bartestree,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
751004,Barnaby Avenue - Bartestree,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,22.3
751004,Barnaby Avenue - Bartestree,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
751004,Barnaby Avenue - Bartestree,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
751004,Barnaby Avenue - Bartestree,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
751004,Barnaby Avenue - Bartestree,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
751004,Barnaby Avenue - Bartestree,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
751004,Barnaby Avenue - Bartestree,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751004,Barnaby Avenue - Bartestree,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,29.12
751004,Barnaby Avenue - Bartestree,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,34.87
751004,Barnaby Avenue - Bartestree,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,34.03
751004,Barnaby Avenue - Bartestree,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,220.2
751004,Barnaby Avenue - Bartestree,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,127.3
751004,Barnaby Avenue - Bartestree,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,152.7
751004,Barnaby Avenue - Bartestree,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,146.5
751004,Barnaby Avenue - Bartestree,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.19
751004,Barnaby Avenue - Bartestree,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.96
751004,Barnaby Avenue - Bartestree,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.44
751004,Barnaby Avenue - Bartestree,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.59
751004,Barnaby Avenue - Bartestree,2023-08-06 10:10:00+00:00,feeder,5.0,N Current (RMS),A,42.6
751004,Barnaby Avenue - Bartestree,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.3
751004,Barnaby Avenue - Bartestree,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.0
751004,Barnaby Avenue - Bartestree,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
751004,Barnaby Avenue - Bartestree,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.74
751004,Barnaby Avenue - Bartestree,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.45
751004,Barnaby Avenue - Bartestree,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.31
751004,Barnaby Avenue - Bartestree,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,56.9
751004,Barnaby Avenue - Bartestree,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.0
751004,Barnaby Avenue - Bartestree,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.3
751004,Barnaby Avenue - Bartestree,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
751004,Barnaby Avenue - Bartestree,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
751004,Barnaby Avenue - Bartestree,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
751004,Barnaby Avenue - Bartestree,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.61
751004,Barnaby Avenue - Bartestree,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,56.6
751004,Barnaby Avenue - Bartestree,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
751004,Barnaby Avenue - Bartestree,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
751004,Barnaby Avenue - Bartestree,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
751004,Barnaby Avenue - Bartestree,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
751004,Barnaby Avenue - Bartestree,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.71
751004,Barnaby Avenue - Bartestree,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.97
751004,Barnaby Avenue - Bartestree,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (RMS),A,55.4
751004,Barnaby Avenue - Bartestree,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,66.9
751004,Barnaby Avenue - Bartestree,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
751004,Barnaby Avenue - Bartestree,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,22.1
751004,Barnaby Avenue - Bartestree,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
751004,Barnaby Avenue - Bartestree,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
751004,Barnaby Avenue - Bartestree,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
751004,Barnaby Avenue - Bartestree,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
751004,Barnaby Avenue - Bartestree,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
751004,Barnaby Avenue - Bartestree,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
751004,Barnaby Avenue - Bartestree,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,28.08
751004,Barnaby Avenue - Bartestree,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,42.91
751004,Barnaby Avenue - Bartestree,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,36.49
751004,Barnaby Avenue - Bartestree,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,160.1
751004,Barnaby Avenue - Bartestree,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,123.1
751004,Barnaby Avenue - Bartestree,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,180.9
751004,Barnaby Avenue - Bartestree,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,157.0
751004,Barnaby Avenue - Bartestree,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
751004,Barnaby Avenue - Bartestree,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.56
751004,Barnaby Avenue - Bartestree,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.12
751004,Barnaby Avenue - Bartestree,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.26
751004,Barnaby Avenue - Bartestree,2023-08-06 10:00:00+00:00,feeder,5.0,N Current (RMS),A,40.7
751004,Barnaby Avenue - Bartestree,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.9
751004,Barnaby Avenue - Bartestree,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.8
751004,Barnaby Avenue - Bartestree,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
751004,Barnaby Avenue - Bartestree,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.56
751004,Barnaby Avenue - Bartestree,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.12
751004,Barnaby Avenue - Bartestree,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.94
751004,Barnaby Avenue - Bartestree,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,64.5
