Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
751004,Barnaby Avenue - Bartestree,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
751004,Barnaby Avenue - Bartestree,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.3
751004,Barnaby Avenue - Bartestree,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.39
751004,Barnaby Avenue - Bartestree,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.44
751004,Barnaby Avenue - Bartestree,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
751004,Barnaby Avenue - Bartestree,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,64.3
751004,Barnaby Avenue - Bartestree,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
751004,Barnaby Avenue - Bartestree,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
751004,Barnaby Avenue - Bartestree,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
751004,Barnaby Avenue - Bartestree,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.65
751004,Barnaby Avenue - Bartestree,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
751004,Barnaby Avenue - Bartestree,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (RMS),A,62.7
751004,Barnaby Avenue - Bartestree,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,66.9
751004,Barnaby Avenue - Bartestree,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,21.9
751004,Barnaby Avenue - Bartestree,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
751004,Barnaby Avenue - Bartestree,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
751004,Barnaby Avenue - Bartestree,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
751004,Barnaby Avenue - Bartestree,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
751004,Barnaby Avenue - Bartestree,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
751004,Barnaby Avenue - Bartestree,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
751004,Barnaby Avenue - Bartestree,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
751004,Barnaby Avenue - Bartestree,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,26.33
751004,Barnaby Avenue - Bartestree,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,42.33
751004,Barnaby Avenue - Bartestree,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,35.99
751004,Barnaby Avenue - Bartestree,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,177.6
751004,Barnaby Avenue - Bartestree,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,114.1
751004,Barnaby Avenue - Bartestree,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,182.3
751004,Barnaby Avenue - Bartestree,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,155.3
751004,Barnaby Avenue - Bartestree,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
751004,Barnaby Avenue - Bartestree,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.87
751004,Barnaby Avenue - Bartestree,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.34
751004,Barnaby Avenue - Bartestree,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.33
751004,Barnaby Avenue - Bartestree,2023-08-06 09:50:00+00:00,feeder,5.0,N Current (RMS),A,24.7
751004,Barnaby Avenue - Bartestree,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
751004,Barnaby Avenue - Bartestree,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
751004,Barnaby Avenue - Bartestree,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
751004,Barnaby Avenue - Bartestree,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
751004,Barnaby Avenue - Bartestree,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
751004,Barnaby Avenue - Bartestree,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.93
751004,Barnaby Avenue - Bartestree,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.82
751004,Barnaby Avenue - Bartestree,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.84
751004,Barnaby Avenue - Bartestree,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,50.6
751004,Barnaby Avenue - Bartestree,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
751004,Barnaby Avenue - Bartestree,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
751004,Barnaby Avenue - Bartestree,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.2
751004,Barnaby Avenue - Bartestree,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751004,Barnaby Avenue - Bartestree,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.25
751004,Barnaby Avenue - Bartestree,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
751004,Barnaby Avenue - Bartestree,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
751004,Barnaby Avenue - Bartestree,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,50.4
751004,Barnaby Avenue - Bartestree,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
751004,Barnaby Avenue - Bartestree,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
751004,Barnaby Avenue - Bartestree,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
751004,Barnaby Avenue - Bartestree,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.33
751004,Barnaby Avenue - Bartestree,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.18
751004,Barnaby Avenue - Bartestree,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
751004,Barnaby Avenue - Bartestree,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (RMS),A,49.4
751004,Barnaby Avenue - Bartestree,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
751004,Barnaby Avenue - Bartestree,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,21.2
751004,Barnaby Avenue - Bartestree,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
751004,Barnaby Avenue - Bartestree,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
751004,Barnaby Avenue - Bartestree,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
751004,Barnaby Avenue - Bartestree,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
751004,Barnaby Avenue - Bartestree,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
751004,Barnaby Avenue - Bartestree,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
751004,Barnaby Avenue - Bartestree,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
751004,Barnaby Avenue - Bartestree,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,25.39
751004,Barnaby Avenue - Bartestree,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,30.91
751004,Barnaby Avenue - Bartestree,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,28.57
751004,Barnaby Avenue - Bartestree,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,145.5
751004,Barnaby Avenue - Bartestree,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,109.6
751004,Barnaby Avenue - Bartestree,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,132.6
751004,Barnaby Avenue - Bartestree,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,122.9
751004,Barnaby Avenue - Bartestree,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.03
751004,Barnaby Avenue - Bartestree,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.05
751004,Barnaby Avenue - Bartestree,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.29
751004,Barnaby Avenue - Bartestree,2023-08-06 09:40:00+00:00,feeder,5.0,N Current (RMS),A,24.3
751004,Barnaby Avenue - Bartestree,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
751004,Barnaby Avenue - Bartestree,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
751004,Barnaby Avenue - Bartestree,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.82
751004,Barnaby Avenue - Bartestree,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.34
751004,Barnaby Avenue - Bartestree,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.38
751004,Barnaby Avenue - Bartestree,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,57.1
751004,Barnaby Avenue - Bartestree,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
751004,Barnaby Avenue - Bartestree,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.6
751004,Barnaby Avenue - Bartestree,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.3
751004,Barnaby Avenue - Bartestree,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
751004,Barnaby Avenue - Bartestree,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.16
751004,Barnaby Avenue - Bartestree,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
751004,Barnaby Avenue - Bartestree,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
751004,Barnaby Avenue - Bartestree,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,56.9
751004,Barnaby Avenue - Bartestree,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
751004,Barnaby Avenue - Bartestree,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.05
751004,Barnaby Avenue - Bartestree,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751004,Barnaby Avenue - Bartestree,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.28
751004,Barnaby Avenue - Bartestree,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.74
751004,Barnaby Avenue - Bartestree,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (RMS),A,55.7
751004,Barnaby Avenue - Bartestree,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.3
751004,Barnaby Avenue - Bartestree,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
751004,Barnaby Avenue - Bartestree,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
751004,Barnaby Avenue - Bartestree,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,21.2
751004,Barnaby Avenue - Bartestree,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
751004,Barnaby Avenue - Bartestree,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
751004,Barnaby Avenue - Bartestree,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
751004,Barnaby Avenue - Bartestree,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
751004,Barnaby Avenue - Bartestree,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
751004,Barnaby Avenue - Bartestree,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
751004,Barnaby Avenue - Bartestree,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,32.01
751004,Barnaby Avenue - Bartestree,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,41.89
751004,Barnaby Avenue - Bartestree,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,30.28
751004,Barnaby Avenue - Bartestree,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,160.3
751004,Barnaby Avenue - Bartestree,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,136.2
751004,Barnaby Avenue - Bartestree,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,175.6
751004,Barnaby Avenue - Bartestree,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,130.4
751004,Barnaby Avenue - Bartestree,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
751004,Barnaby Avenue - Bartestree,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.18
751004,Barnaby Avenue - Bartestree,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.61
751004,Barnaby Avenue - Bartestree,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.09
751004,Barnaby Avenue - Bartestree,2023-08-06 09:30:00+00:00,feeder,5.0,N Current (RMS),A,35.5
751004,Barnaby Avenue - Bartestree,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,56.4
751004,Barnaby Avenue - Bartestree,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
751004,Barnaby Avenue - Bartestree,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
751004,Barnaby Avenue - Bartestree,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.3
751004,Barnaby Avenue - Bartestree,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.3
751004,Barnaby Avenue - Bartestree,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.24
751004,Barnaby Avenue - Bartestree,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,48.8
751004,Barnaby Avenue - Bartestree,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
751004,Barnaby Avenue - Bartestree,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.7
751004,Barnaby Avenue - Bartestree,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
751004,Barnaby Avenue - Bartestree,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751004,Barnaby Avenue - Bartestree,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
751004,Barnaby Avenue - Bartestree,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
751004,Barnaby Avenue - Bartestree,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
751004,Barnaby Avenue - Bartestree,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,48.6
751004,Barnaby Avenue - Bartestree,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
751004,Barnaby Avenue - Bartestree,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.99
751004,Barnaby Avenue - Bartestree,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.91
751004,Barnaby Avenue - Bartestree,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.77
751004,Barnaby Avenue - Bartestree,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.15
751004,Barnaby Avenue - Bartestree,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (RMS),A,47.6
751004,Barnaby Avenue - Bartestree,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.1
751004,Barnaby Avenue - Bartestree,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
751004,Barnaby Avenue - Bartestree,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
751004,Barnaby Avenue - Bartestree,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,21.2
751004,Barnaby Avenue - Bartestree,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
751004,Barnaby Avenue - Bartestree,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
751004,Barnaby Avenue - Bartestree,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
751004,Barnaby Avenue - Bartestree,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
751004,Barnaby Avenue - Bartestree,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
751004,Barnaby Avenue - Bartestree,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
751004,Barnaby Avenue - Bartestree,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
751004,Barnaby Avenue - Bartestree,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,30.08
751004,Barnaby Avenue - Bartestree,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,43.15
751004,Barnaby Avenue - Bartestree,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,32.23
751004,Barnaby Avenue - Bartestree,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,131.1
751004,Barnaby Avenue - Bartestree,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,127.5
751004,Barnaby Avenue - Bartestree,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,182.1
751004,Barnaby Avenue - Bartestree,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,139.2
751004,Barnaby Avenue - Bartestree,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
751004,Barnaby Avenue - Bartestree,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.69
751004,Barnaby Avenue - Bartestree,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.83
751004,Barnaby Avenue - Bartestree,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.94
751004,Barnaby Avenue - Bartestree,2023-08-06 09:20:00+00:00,feeder,5.0,N Current (RMS),A,39.0
751004,Barnaby Avenue - Bartestree,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.9
751004,Barnaby Avenue - Bartestree,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.7
751004,Barnaby Avenue - Bartestree,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
751004,Barnaby Avenue - Bartestree,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.02
751004,Barnaby Avenue - Bartestree,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.63
751004,Barnaby Avenue - Bartestree,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.31
751004,Barnaby Avenue - Bartestree,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,59.8
751004,Barnaby Avenue - Bartestree,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
751004,Barnaby Avenue - Bartestree,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.9
751004,Barnaby Avenue - Bartestree,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
751004,Barnaby Avenue - Bartestree,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
751004,Barnaby Avenue - Bartestree,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
751004,Barnaby Avenue - Bartestree,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
751004,Barnaby Avenue - Bartestree,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,59.5
751004,Barnaby Avenue - Bartestree,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
751004,Barnaby Avenue - Bartestree,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.06
751004,Barnaby Avenue - Bartestree,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
751004,Barnaby Avenue - Bartestree,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.38
751004,Barnaby Avenue - Bartestree,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.55
751004,Barnaby Avenue - Bartestree,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (RMS),A,58.2
751004,Barnaby Avenue - Bartestree,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.0
751004,Barnaby Avenue - Bartestree,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,20.7
751004,Barnaby Avenue - Bartestree,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
751004,Barnaby Avenue - Bartestree,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
751004,Barnaby Avenue - Bartestree,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
751004,Barnaby Avenue - Bartestree,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
751004,Barnaby Avenue - Bartestree,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
751004,Barnaby Avenue - Bartestree,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
751004,Barnaby Avenue - Bartestree,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
751004,Barnaby Avenue - Bartestree,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,24.9
751004,Barnaby Avenue - Bartestree,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,38.07
751004,Barnaby Avenue - Bartestree,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,25.37
751004,Barnaby Avenue - Bartestree,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,173.8
751004,Barnaby Avenue - Bartestree,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,106.7
751004,Barnaby Avenue - Bartestree,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,161.7
751004,Barnaby Avenue - Bartestree,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,109.6
751004,Barnaby Avenue - Bartestree,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
751004,Barnaby Avenue - Bartestree,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.62
751004,Barnaby Avenue - Bartestree,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.5
751004,Barnaby Avenue - Bartestree,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.68
751004,Barnaby Avenue - Bartestree,2023-08-06 09:10:00+00:00,feeder,5.0,N Current (RMS),A,31.1
751004,Barnaby Avenue - Bartestree,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
751004,Barnaby Avenue - Bartestree,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
751004,Barnaby Avenue - Bartestree,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
751004,Barnaby Avenue - Bartestree,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
751004,Barnaby Avenue - Bartestree,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.89
751004,Barnaby Avenue - Bartestree,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.3
751004,Barnaby Avenue - Bartestree,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.71
751004,Barnaby Avenue - Bartestree,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,54.0
751004,Barnaby Avenue - Bartestree,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
751004,Barnaby Avenue - Bartestree,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
751004,Barnaby Avenue - Bartestree,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
751004,Barnaby Avenue - Bartestree,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
751004,Barnaby Avenue - Bartestree,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
751004,Barnaby Avenue - Bartestree,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.7
751004,Barnaby Avenue - Bartestree,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,53.8
751004,Barnaby Avenue - Bartestree,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
751004,Barnaby Avenue - Bartestree,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.15
751004,Barnaby Avenue - Bartestree,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
751004,Barnaby Avenue - Bartestree,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.08
751004,Barnaby Avenue - Bartestree,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
751004,Barnaby Avenue - Bartestree,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (RMS),A,52.6
751004,Barnaby Avenue - Bartestree,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
751004,Barnaby Avenue - Bartestree,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,20.5
751004,Barnaby Avenue - Bartestree,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
751004,Barnaby Avenue - Bartestree,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
751004,Barnaby Avenue - Bartestree,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
751004,Barnaby Avenue - Bartestree,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
751004,Barnaby Avenue - Bartestree,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
751004,Barnaby Avenue - Bartestree,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751004,Barnaby Avenue - Bartestree,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
751004,Barnaby Avenue - Bartestree,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,23.2
751004,Barnaby Avenue - Bartestree,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,31.39
751004,Barnaby Avenue - Bartestree,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,31.58
751004,Barnaby Avenue - Bartestree,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,155.2
751004,Barnaby Avenue - Bartestree,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,99.8
751004,Barnaby Avenue - Bartestree,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,133.9
751004,Barnaby Avenue - Bartestree,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,136.0
751004,Barnaby Avenue - Bartestree,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.05
751004,Barnaby Avenue - Bartestree,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.85
751004,Barnaby Avenue - Bartestree,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.66
751004,Barnaby Avenue - Bartestree,2023-08-06 09:00:00+00:00,feeder,5.0,N Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
751004,Barnaby Avenue - Bartestree,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
751004,Barnaby Avenue - Bartestree,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
751004,Barnaby Avenue - Bartestree,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.96
751004,Barnaby Avenue - Bartestree,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.34
751004,Barnaby Avenue - Bartestree,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.01
751004,Barnaby Avenue - Bartestree,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,46.8
751004,Barnaby Avenue - Bartestree,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
751004,Barnaby Avenue - Bartestree,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.6
751004,Barnaby Avenue - Bartestree,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
751004,Barnaby Avenue - Bartestree,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
751004,Barnaby Avenue - Bartestree,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
751004,Barnaby Avenue - Bartestree,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.19
751004,Barnaby Avenue - Bartestree,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,46.7
751004,Barnaby Avenue - Bartestree,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
751004,Barnaby Avenue - Bartestree,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
751004,Barnaby Avenue - Bartestree,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751004,Barnaby Avenue - Bartestree,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.35
751004,Barnaby Avenue - Bartestree,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
751004,Barnaby Avenue - Bartestree,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.84
751004,Barnaby Avenue - Bartestree,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.39
751004,Barnaby Avenue - Bartestree,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.5
751004,Barnaby Avenue - Bartestree,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (RMS),A,45.6
751004,Barnaby Avenue - Bartestree,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.6
751004,Barnaby Avenue - Bartestree,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.7
751004,Barnaby Avenue - Bartestree,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
751004,Barnaby Avenue - Bartestree,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,20.6
751004,Barnaby Avenue - Bartestree,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
751004,Barnaby Avenue - Bartestree,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
751004,Barnaby Avenue - Bartestree,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
751004,Barnaby Avenue - Bartestree,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
751004,Barnaby Avenue - Bartestree,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
751004,Barnaby Avenue - Bartestree,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
751004,Barnaby Avenue - Bartestree,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,34.75
751004,Barnaby Avenue - Bartestree,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,39.53
751004,Barnaby Avenue - Bartestree,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,39.36
751004,Barnaby Avenue - Bartestree,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,136.8
751004,Barnaby Avenue - Bartestree,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,146.8
751004,Barnaby Avenue - Bartestree,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,165.6
751004,Barnaby Avenue - Bartestree,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,167.1
751004,Barnaby Avenue - Bartestree,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
751004,Barnaby Avenue - Bartestree,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
751004,Barnaby Avenue - Bartestree,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.63
751004,Barnaby Avenue - Bartestree,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.74
751004,Barnaby Avenue - Bartestree,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.5
751004,Barnaby Avenue - Bartestree,2023-08-06 08:50:00+00:00,feeder,5.0,N Current (RMS),A,45.9
751004,Barnaby Avenue - Bartestree,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
751004,Barnaby Avenue - Bartestree,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,64.0
751004,Barnaby Avenue - Bartestree,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
751004,Barnaby Avenue - Bartestree,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
751004,Barnaby Avenue - Bartestree,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.06
751004,Barnaby Avenue - Bartestree,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.9
751004,Barnaby Avenue - Bartestree,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.13
751004,Barnaby Avenue - Bartestree,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,55.2
751004,Barnaby Avenue - Bartestree,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
751004,Barnaby Avenue - Bartestree,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.4
751004,Barnaby Avenue - Bartestree,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.6
751004,Barnaby Avenue - Bartestree,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751004,Barnaby Avenue - Bartestree,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
751004,Barnaby Avenue - Bartestree,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
751004,Barnaby Avenue - Bartestree,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.35
751004,Barnaby Avenue - Bartestree,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,55.0
751004,Barnaby Avenue - Bartestree,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
751004,Barnaby Avenue - Bartestree,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
751004,Barnaby Avenue - Bartestree,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
751004,Barnaby Avenue - Bartestree,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.8
751004,Barnaby Avenue - Bartestree,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
751004,Barnaby Avenue - Bartestree,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.55
751004,Barnaby Avenue - Bartestree,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.96
751004,Barnaby Avenue - Bartestree,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (RMS),A,53.8
751004,Barnaby Avenue - Bartestree,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
751004,Barnaby Avenue - Bartestree,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.8
751004,Barnaby Avenue - Bartestree,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,20.7
751004,Barnaby Avenue - Bartestree,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
751004,Barnaby Avenue - Bartestree,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
751004,Barnaby Avenue - Bartestree,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
751004,Barnaby Avenue - Bartestree,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
751004,Barnaby Avenue - Bartestree,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
751004,Barnaby Avenue - Bartestree,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
751004,Barnaby Avenue - Bartestree,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
751004,Barnaby Avenue - Bartestree,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,25.54
751004,Barnaby Avenue - Bartestree,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,43.62
751004,Barnaby Avenue - Bartestree,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,40.94
751004,Barnaby Avenue - Bartestree,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,153.0
751004,Barnaby Avenue - Bartestree,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,108.9
751004,Barnaby Avenue - Bartestree,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,183.1
751004,Barnaby Avenue - Bartestree,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,173.9
751004,Barnaby Avenue - Bartestree,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
751004,Barnaby Avenue - Bartestree,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
751004,Barnaby Avenue - Bartestree,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.17
751004,Barnaby Avenue - Bartestree,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.68
751004,Barnaby Avenue - Bartestree,2023-08-06 08:40:00+00:00,feeder,5.0,N Current (RMS),A,42.7
751004,Barnaby Avenue - Bartestree,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
751004,Barnaby Avenue - Bartestree,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,57.4
751004,Barnaby Avenue - Bartestree,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
751004,Barnaby Avenue - Bartestree,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
751004,Barnaby Avenue - Bartestree,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.62
751004,Barnaby Avenue - Bartestree,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.97
751004,Barnaby Avenue - Bartestree,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.36
751004,Barnaby Avenue - Bartestree,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,67.7
751004,Barnaby Avenue - Bartestree,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.9
751004,Barnaby Avenue - Bartestree,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,74.4
751004,Barnaby Avenue - Bartestree,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
751004,Barnaby Avenue - Bartestree,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751004,Barnaby Avenue - Bartestree,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
751004,Barnaby Avenue - Bartestree,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
751004,Barnaby Avenue - Bartestree,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.38
751004,Barnaby Avenue - Bartestree,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,67.4
751004,Barnaby Avenue - Bartestree,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
751004,Barnaby Avenue - Bartestree,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751004,Barnaby Avenue - Bartestree,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.06
751004,Barnaby Avenue - Bartestree,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
751004,Barnaby Avenue - Bartestree,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.65
751004,Barnaby Avenue - Bartestree,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.91
751004,Barnaby Avenue - Bartestree,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (RMS),A,66.1
751004,Barnaby Avenue - Bartestree,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
751004,Barnaby Avenue - Bartestree,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.9
751004,Barnaby Avenue - Bartestree,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,20.4
751004,Barnaby Avenue - Bartestree,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
751004,Barnaby Avenue - Bartestree,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
751004,Barnaby Avenue - Bartestree,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
751004,Barnaby Avenue - Bartestree,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
751004,Barnaby Avenue - Bartestree,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
751004,Barnaby Avenue - Bartestree,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
751004,Barnaby Avenue - Bartestree,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,24.57
751004,Barnaby Avenue - Bartestree,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,48.36
751004,Barnaby Avenue - Bartestree,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,33.33
