Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,169.3
751004,Barnaby Avenue - Bartestree,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,106.3
751004,Barnaby Avenue - Bartestree,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,202.6
751004,Barnaby Avenue - Bartestree,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,144.0
751004,Barnaby Avenue - Bartestree,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.24
751004,Barnaby Avenue - Bartestree,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.53
751004,Barnaby Avenue - Bartestree,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.91
751004,Barnaby Avenue - Bartestree,2023-08-06 08:30:00+00:00,feeder,5.0,N Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
751004,Barnaby Avenue - Bartestree,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.1
751004,Barnaby Avenue - Bartestree,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
751004,Barnaby Avenue - Bartestree,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
751004,Barnaby Avenue - Bartestree,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.65
751004,Barnaby Avenue - Bartestree,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.99
751004,Barnaby Avenue - Bartestree,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.29
751004,Barnaby Avenue - Bartestree,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,87.6
751004,Barnaby Avenue - Bartestree,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
751004,Barnaby Avenue - Bartestree,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,76.6
751004,Barnaby Avenue - Bartestree,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
751004,Barnaby Avenue - Bartestree,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
751004,Barnaby Avenue - Bartestree,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.57
751004,Barnaby Avenue - Bartestree,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.85
751004,Barnaby Avenue - Bartestree,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.82
751004,Barnaby Avenue - Bartestree,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,87.2
751004,Barnaby Avenue - Bartestree,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.7
751004,Barnaby Avenue - Bartestree,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.5
751004,Barnaby Avenue - Bartestree,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751004,Barnaby Avenue - Bartestree,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.16
751004,Barnaby Avenue - Bartestree,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.99
751004,Barnaby Avenue - Bartestree,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.78
751004,Barnaby Avenue - Bartestree,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.86
751004,Barnaby Avenue - Bartestree,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (RMS),A,85.4
751004,Barnaby Avenue - Bartestree,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
751004,Barnaby Avenue - Bartestree,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
751004,Barnaby Avenue - Bartestree,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.2
751004,Barnaby Avenue - Bartestree,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,20.0
751004,Barnaby Avenue - Bartestree,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
751004,Barnaby Avenue - Bartestree,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
751004,Barnaby Avenue - Bartestree,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
751004,Barnaby Avenue - Bartestree,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
751004,Barnaby Avenue - Bartestree,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
751004,Barnaby Avenue - Bartestree,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
751004,Barnaby Avenue - Bartestree,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,29.45
751004,Barnaby Avenue - Bartestree,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,52.15
751004,Barnaby Avenue - Bartestree,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,32.88
751004,Barnaby Avenue - Bartestree,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,247.1
751004,Barnaby Avenue - Bartestree,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,125.4
751004,Barnaby Avenue - Bartestree,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,220.5
751004,Barnaby Avenue - Bartestree,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,140.5
751004,Barnaby Avenue - Bartestree,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.22
751004,Barnaby Avenue - Bartestree,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.41
751004,Barnaby Avenue - Bartestree,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.74
751004,Barnaby Avenue - Bartestree,2023-08-06 08:20:00+00:00,feeder,5.0,N Current (RMS),A,18.3
751004,Barnaby Avenue - Bartestree,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
751004,Barnaby Avenue - Bartestree,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
751004,Barnaby Avenue - Bartestree,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.26
751004,Barnaby Avenue - Bartestree,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.98
751004,Barnaby Avenue - Bartestree,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.02
751004,Barnaby Avenue - Bartestree,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,71.4
751004,Barnaby Avenue - Bartestree,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
751004,Barnaby Avenue - Bartestree,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
751004,Barnaby Avenue - Bartestree,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.0
751004,Barnaby Avenue - Bartestree,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
751004,Barnaby Avenue - Bartestree,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.12
751004,Barnaby Avenue - Bartestree,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
751004,Barnaby Avenue - Bartestree,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,71.1
751004,Barnaby Avenue - Bartestree,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
751004,Barnaby Avenue - Bartestree,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751004,Barnaby Avenue - Bartestree,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.08
751004,Barnaby Avenue - Bartestree,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
751004,Barnaby Avenue - Bartestree,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.07
751004,Barnaby Avenue - Bartestree,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.9
751004,Barnaby Avenue - Bartestree,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (RMS),A,69.8
751004,Barnaby Avenue - Bartestree,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.9
751004,Barnaby Avenue - Bartestree,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
751004,Barnaby Avenue - Bartestree,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,19.8
751004,Barnaby Avenue - Bartestree,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
751004,Barnaby Avenue - Bartestree,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
751004,Barnaby Avenue - Bartestree,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
751004,Barnaby Avenue - Bartestree,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
751004,Barnaby Avenue - Bartestree,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
751004,Barnaby Avenue - Bartestree,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
751004,Barnaby Avenue - Bartestree,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,22.3
751004,Barnaby Avenue - Bartestree,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,33.59
751004,Barnaby Avenue - Bartestree,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,38.22
751004,Barnaby Avenue - Bartestree,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,206.9
751004,Barnaby Avenue - Bartestree,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,96.0
751004,Barnaby Avenue - Bartestree,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,143.2
751004,Barnaby Avenue - Bartestree,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,163.1
751004,Barnaby Avenue - Bartestree,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
751004,Barnaby Avenue - Bartestree,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.68
751004,Barnaby Avenue - Bartestree,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.47
751004,Barnaby Avenue - Bartestree,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.6
751004,Barnaby Avenue - Bartestree,2023-08-06 08:10:00+00:00,feeder,5.0,N Current (RMS),A,36.7
751004,Barnaby Avenue - Bartestree,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
751004,Barnaby Avenue - Bartestree,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.3
751004,Barnaby Avenue - Bartestree,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.7
751004,Barnaby Avenue - Bartestree,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
751004,Barnaby Avenue - Bartestree,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
751004,Barnaby Avenue - Bartestree,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.03
751004,Barnaby Avenue - Bartestree,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.96
751004,Barnaby Avenue - Bartestree,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.91
751004,Barnaby Avenue - Bartestree,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,54.8
751004,Barnaby Avenue - Bartestree,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
751004,Barnaby Avenue - Bartestree,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
751004,Barnaby Avenue - Bartestree,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
751004,Barnaby Avenue - Bartestree,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
751004,Barnaby Avenue - Bartestree,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
751004,Barnaby Avenue - Bartestree,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.42
751004,Barnaby Avenue - Bartestree,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,54.6
751004,Barnaby Avenue - Bartestree,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
751004,Barnaby Avenue - Bartestree,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
751004,Barnaby Avenue - Bartestree,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
751004,Barnaby Avenue - Bartestree,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.4
751004,Barnaby Avenue - Bartestree,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.13
751004,Barnaby Avenue - Bartestree,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.33
751004,Barnaby Avenue - Bartestree,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (RMS),A,53.5
751004,Barnaby Avenue - Bartestree,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,64.1
751004,Barnaby Avenue - Bartestree,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
751004,Barnaby Avenue - Bartestree,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
751004,Barnaby Avenue - Bartestree,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,19.4
751004,Barnaby Avenue - Bartestree,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
751004,Barnaby Avenue - Bartestree,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
751004,Barnaby Avenue - Bartestree,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
751004,Barnaby Avenue - Bartestree,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
751004,Barnaby Avenue - Bartestree,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
751004,Barnaby Avenue - Bartestree,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
751004,Barnaby Avenue - Bartestree,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
751004,Barnaby Avenue - Bartestree,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,29.9
751004,Barnaby Avenue - Bartestree,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,32.02
751004,Barnaby Avenue - Bartestree,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,43.27
751004,Barnaby Avenue - Bartestree,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,156.1
751004,Barnaby Avenue - Bartestree,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,127.5
751004,Barnaby Avenue - Bartestree,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,135.4
751004,Barnaby Avenue - Bartestree,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,184.5
751004,Barnaby Avenue - Bartestree,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
751004,Barnaby Avenue - Bartestree,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.77
751004,Barnaby Avenue - Bartestree,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.38
751004,Barnaby Avenue - Bartestree,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.06
751004,Barnaby Avenue - Bartestree,2023-08-06 08:00:00+00:00,feeder,5.0,N Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.9
751004,Barnaby Avenue - Bartestree,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.9
751004,Barnaby Avenue - Bartestree,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751004,Barnaby Avenue - Bartestree,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.11
751004,Barnaby Avenue - Bartestree,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.64
751004,Barnaby Avenue - Bartestree,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.13
751004,Barnaby Avenue - Bartestree,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,58.7
751004,Barnaby Avenue - Bartestree,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
751004,Barnaby Avenue - Bartestree,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
751004,Barnaby Avenue - Bartestree,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.6
751004,Barnaby Avenue - Bartestree,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
751004,Barnaby Avenue - Bartestree,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.2
751004,Barnaby Avenue - Bartestree,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.4
751004,Barnaby Avenue - Bartestree,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,58.5
751004,Barnaby Avenue - Bartestree,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751004,Barnaby Avenue - Bartestree,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
751004,Barnaby Avenue - Bartestree,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.89
751004,Barnaby Avenue - Bartestree,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.27
751004,Barnaby Avenue - Bartestree,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.23
751004,Barnaby Avenue - Bartestree,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
751004,Barnaby Avenue - Bartestree,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (RMS),A,57.2
751004,Barnaby Avenue - Bartestree,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
751004,Barnaby Avenue - Bartestree,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.7
751004,Barnaby Avenue - Bartestree,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,19.3
751004,Barnaby Avenue - Bartestree,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
751004,Barnaby Avenue - Bartestree,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
751004,Barnaby Avenue - Bartestree,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
751004,Barnaby Avenue - Bartestree,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
751004,Barnaby Avenue - Bartestree,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
751004,Barnaby Avenue - Bartestree,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
751004,Barnaby Avenue - Bartestree,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,25.24
751004,Barnaby Avenue - Bartestree,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,35.45
751004,Barnaby Avenue - Bartestree,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,39.67
751004,Barnaby Avenue - Bartestree,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,155.3
751004,Barnaby Avenue - Bartestree,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,112.3
751004,Barnaby Avenue - Bartestree,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,149.9
751004,Barnaby Avenue - Bartestree,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,172.4
751004,Barnaby Avenue - Bartestree,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
751004,Barnaby Avenue - Bartestree,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.76
751004,Barnaby Avenue - Bartestree,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.46
751004,Barnaby Avenue - Bartestree,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.5
751004,Barnaby Avenue - Bartestree,2023-08-06 07:50:00+00:00,feeder,5.0,N Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.9
751004,Barnaby Avenue - Bartestree,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.7
751004,Barnaby Avenue - Bartestree,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
751004,Barnaby Avenue - Bartestree,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
751004,Barnaby Avenue - Bartestree,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.5
751004,Barnaby Avenue - Bartestree,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
751004,Barnaby Avenue - Bartestree,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.47
751004,Barnaby Avenue - Bartestree,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,70.0
751004,Barnaby Avenue - Bartestree,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
751004,Barnaby Avenue - Bartestree,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
751004,Barnaby Avenue - Bartestree,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751004,Barnaby Avenue - Bartestree,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
751004,Barnaby Avenue - Bartestree,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.55
751004,Barnaby Avenue - Bartestree,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.37
751004,Barnaby Avenue - Bartestree,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,69.9
751004,Barnaby Avenue - Bartestree,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
751004,Barnaby Avenue - Bartestree,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.6
751004,Barnaby Avenue - Bartestree,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
751004,Barnaby Avenue - Bartestree,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.05
751004,Barnaby Avenue - Bartestree,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
751004,Barnaby Avenue - Bartestree,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.25
751004,Barnaby Avenue - Bartestree,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
751004,Barnaby Avenue - Bartestree,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (RMS),A,68.0
751004,Barnaby Avenue - Bartestree,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,75.2
751004,Barnaby Avenue - Bartestree,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
751004,Barnaby Avenue - Bartestree,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,19.3
751004,Barnaby Avenue - Bartestree,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
751004,Barnaby Avenue - Bartestree,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
751004,Barnaby Avenue - Bartestree,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
751004,Barnaby Avenue - Bartestree,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
751004,Barnaby Avenue - Bartestree,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
751004,Barnaby Avenue - Bartestree,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
751004,Barnaby Avenue - Bartestree,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,19.45
751004,Barnaby Avenue - Bartestree,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,38.06
751004,Barnaby Avenue - Bartestree,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,34.92
751004,Barnaby Avenue - Bartestree,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,197.4
751004,Barnaby Avenue - Bartestree,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,84.8
751004,Barnaby Avenue - Bartestree,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,161.4
751004,Barnaby Avenue - Bartestree,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,148.7
751004,Barnaby Avenue - Bartestree,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
751004,Barnaby Avenue - Bartestree,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.77
751004,Barnaby Avenue - Bartestree,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.94
751004,Barnaby Avenue - Bartestree,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.26
751004,Barnaby Avenue - Bartestree,2023-08-06 07:40:00+00:00,feeder,5.0,N Current (RMS),A,30.3
751004,Barnaby Avenue - Bartestree,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
751004,Barnaby Avenue - Bartestree,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.8
751004,Barnaby Avenue - Bartestree,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
751004,Barnaby Avenue - Bartestree,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.83
751004,Barnaby Avenue - Bartestree,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.98
751004,Barnaby Avenue - Bartestree,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.78
751004,Barnaby Avenue - Bartestree,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,52.9
751004,Barnaby Avenue - Bartestree,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
751004,Barnaby Avenue - Bartestree,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.2
751004,Barnaby Avenue - Bartestree,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.55
751004,Barnaby Avenue - Bartestree,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
751004,Barnaby Avenue - Bartestree,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.28
751004,Barnaby Avenue - Bartestree,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,52.7
751004,Barnaby Avenue - Bartestree,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.4
751004,Barnaby Avenue - Bartestree,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
751004,Barnaby Avenue - Bartestree,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.6
751004,Barnaby Avenue - Bartestree,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.15
751004,Barnaby Avenue - Bartestree,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
751004,Barnaby Avenue - Bartestree,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.8
751004,Barnaby Avenue - Bartestree,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.84
751004,Barnaby Avenue - Bartestree,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (RMS),A,51.5
751004,Barnaby Avenue - Bartestree,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
751004,Barnaby Avenue - Bartestree,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
751004,Barnaby Avenue - Bartestree,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,19.1
751004,Barnaby Avenue - Bartestree,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
751004,Barnaby Avenue - Bartestree,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
751004,Barnaby Avenue - Bartestree,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
751004,Barnaby Avenue - Bartestree,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
751004,Barnaby Avenue - Bartestree,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
751004,Barnaby Avenue - Bartestree,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
751004,Barnaby Avenue - Bartestree,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
751004,Barnaby Avenue - Bartestree,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,26.71
751004,Barnaby Avenue - Bartestree,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,30.12
751004,Barnaby Avenue - Bartestree,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,41.16
751004,Barnaby Avenue - Bartestree,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,145.4
751004,Barnaby Avenue - Bartestree,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,114.9
751004,Barnaby Avenue - Bartestree,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,127.6
751004,Barnaby Avenue - Bartestree,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,174.3
751004,Barnaby Avenue - Bartestree,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
751004,Barnaby Avenue - Bartestree,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.89
751004,Barnaby Avenue - Bartestree,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.81
751004,Barnaby Avenue - Bartestree,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.41
751004,Barnaby Avenue - Bartestree,2023-08-06 07:30:00+00:00,feeder,5.0,N Current (RMS),A,34.3
751004,Barnaby Avenue - Bartestree,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
751004,Barnaby Avenue - Bartestree,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.2
751004,Barnaby Avenue - Bartestree,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
751004,Barnaby Avenue - Bartestree,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.33
751004,Barnaby Avenue - Bartestree,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.64
751004,Barnaby Avenue - Bartestree,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.13
751004,Barnaby Avenue - Bartestree,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (RMS),A,46.7
751004,Barnaby Avenue - Bartestree,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
751004,Barnaby Avenue - Bartestree,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
751004,Barnaby Avenue - Bartestree,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.64
751004,Barnaby Avenue - Bartestree,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
751004,Barnaby Avenue - Bartestree,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.33
751004,Barnaby Avenue - Bartestree,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (RMS),A,46.5
751004,Barnaby Avenue - Bartestree,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
751004,Barnaby Avenue - Bartestree,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.4
751004,Barnaby Avenue - Bartestree,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
751004,Barnaby Avenue - Bartestree,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
751004,Barnaby Avenue - Bartestree,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.93
751004,Barnaby Avenue - Bartestree,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.31
751004,Barnaby Avenue - Bartestree,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (RMS),A,45.5
751004,Barnaby Avenue - Bartestree,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,83.1
751004,Barnaby Avenue - Bartestree,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,19.0
751004,Barnaby Avenue - Bartestree,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
751004,Barnaby Avenue - Bartestree,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
751004,Barnaby Avenue - Bartestree,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
751004,Barnaby Avenue - Bartestree,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
751004,Barnaby Avenue - Bartestree,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
751004,Barnaby Avenue - Bartestree,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
751004,Barnaby Avenue - Bartestree,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
751004,Barnaby Avenue - Bartestree,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,27.02
751004,Barnaby Avenue - Bartestree,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,36.28
751004,Barnaby Avenue - Bartestree,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,36.18
751004,Barnaby Avenue - Bartestree,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,125.8
751004,Barnaby Avenue - Bartestree,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,118.0
751004,Barnaby Avenue - Bartestree,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,152.3
751004,Barnaby Avenue - Bartestree,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,155.0
751004,Barnaby Avenue - Bartestree,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.13
751004,Barnaby Avenue - Bartestree,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
751004,Barnaby Avenue - Bartestree,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.55
751004,Barnaby Avenue - Bartestree,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.51
751004,Barnaby Avenue - Bartestree,2023-08-06 07:20:00+00:00,feeder,5.0,N Current (RMS),A,32.0
751004,Barnaby Avenue - Bartestree,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
751004,Barnaby Avenue - Bartestree,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.1
751004,Barnaby Avenue - Bartestree,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
751004,Barnaby Avenue - Bartestree,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.83
751004,Barnaby Avenue - Bartestree,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.71
751004,Barnaby Avenue - Bartestree,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.31
751004,Barnaby Avenue - Bartestree,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,71.1
751004,Barnaby Avenue - Bartestree,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,97.3
751004,Barnaby Avenue - Bartestree,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
751004,Barnaby Avenue - Bartestree,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
751004,Barnaby Avenue - Bartestree,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
751004,Barnaby Avenue - Bartestree,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
751004,Barnaby Avenue - Bartestree,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.03
751004,Barnaby Avenue - Bartestree,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.4
751004,Barnaby Avenue - Bartestree,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (RMS),A,70.8
751004,Barnaby Avenue - Bartestree,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
751004,Barnaby Avenue - Bartestree,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
751004,Barnaby Avenue - Bartestree,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.6
751004,Barnaby Avenue - Bartestree,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
751004,Barnaby Avenue - Bartestree,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.84
751004,Barnaby Avenue - Bartestree,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.06
751004,Barnaby Avenue - Bartestree,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.66
751004,Barnaby Avenue - Bartestree,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (RMS),A,69.6
751004,Barnaby Avenue - Bartestree,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.4
751004,Barnaby Avenue - Bartestree,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
751004,Barnaby Avenue - Bartestree,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.2
751004,Barnaby Avenue - Bartestree,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,18.9
751004,Barnaby Avenue - Bartestree,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
751004,Barnaby Avenue - Bartestree,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
751004,Barnaby Avenue - Bartestree,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
751004,Barnaby Avenue - Bartestree,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
751004,Barnaby Avenue - Bartestree,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
751004,Barnaby Avenue - Bartestree,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
751004,Barnaby Avenue - Bartestree,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,35.87
751004,Barnaby Avenue - Bartestree,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,30.34
751004,Barnaby Avenue - Bartestree,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,42.88
751004,Barnaby Avenue - Bartestree,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,216.4
751004,Barnaby Avenue - Bartestree,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,158.9
751004,Barnaby Avenue - Bartestree,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,129.6
751004,Barnaby Avenue - Bartestree,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,182.7
751004,Barnaby Avenue - Bartestree,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
751004,Barnaby Avenue - Bartestree,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.53
751004,Barnaby Avenue - Bartestree,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.02
751004,Barnaby Avenue - Bartestree,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.82
751004,Barnaby Avenue - Bartestree,2023-08-06 07:10:00+00:00,feeder,5.0,N Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.1
751004,Barnaby Avenue - Bartestree,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
751004,Barnaby Avenue - Bartestree,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.59
751004,Barnaby Avenue - Bartestree,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.92
751004,Barnaby Avenue - Bartestree,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.46
751004,Barnaby Avenue - Bartestree,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (RMS),A,51.2
751004,Barnaby Avenue - Bartestree,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
751004,Barnaby Avenue - Bartestree,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
751004,Barnaby Avenue - Bartestree,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
751004,Barnaby Avenue - Bartestree,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
751004,Barnaby Avenue - Bartestree,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
751004,Barnaby Avenue - Bartestree,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
751004,Barnaby Avenue - Bartestree,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.55
751004,Barnaby Avenue - Bartestree,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (RMS),A,51.0
751004,Barnaby Avenue - Bartestree,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
751004,Barnaby Avenue - Bartestree,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
751004,Barnaby Avenue - Bartestree,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
751004,Barnaby Avenue - Bartestree,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
