Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
751004,Barnaby Avenue - Bartestree,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.97
751004,Barnaby Avenue - Bartestree,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
751004,Barnaby Avenue - Bartestree,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (RMS),A,50.0
751004,Barnaby Avenue - Bartestree,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
751004,Barnaby Avenue - Bartestree,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
751004,Barnaby Avenue - Bartestree,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,18.8
751004,Barnaby Avenue - Bartestree,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
751004,Barnaby Avenue - Bartestree,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
751004,Barnaby Avenue - Bartestree,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
751004,Barnaby Avenue - Bartestree,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
751004,Barnaby Avenue - Bartestree,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
751004,Barnaby Avenue - Bartestree,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
751004,Barnaby Avenue - Bartestree,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,18.72
751004,Barnaby Avenue - Bartestree,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,27.01
751004,Barnaby Avenue - Bartestree,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,33.66
751004,Barnaby Avenue - Bartestree,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,130.7
751004,Barnaby Avenue - Bartestree,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,81.7
751004,Barnaby Avenue - Bartestree,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,114.6
751004,Barnaby Avenue - Bartestree,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,146.0
751004,Barnaby Avenue - Bartestree,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
751004,Barnaby Avenue - Bartestree,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.43
751004,Barnaby Avenue - Bartestree,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.02
751004,Barnaby Avenue - Bartestree,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.37
751004,Barnaby Avenue - Bartestree,2023-08-06 07:00:00+00:00,feeder,5.0,N Current (RMS),A,30.5
751004,Barnaby Avenue - Bartestree,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
751004,Barnaby Avenue - Bartestree,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
751004,Barnaby Avenue - Bartestree,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
751004,Barnaby Avenue - Bartestree,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
751004,Barnaby Avenue - Bartestree,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.64
751004,Barnaby Avenue - Bartestree,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
751004,Barnaby Avenue - Bartestree,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.19
751004,Barnaby Avenue - Bartestree,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (RMS),A,51.8
751004,Barnaby Avenue - Bartestree,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
751004,Barnaby Avenue - Bartestree,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
751004,Barnaby Avenue - Bartestree,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751004,Barnaby Avenue - Bartestree,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
751004,Barnaby Avenue - Bartestree,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.16
751004,Barnaby Avenue - Bartestree,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.2
751004,Barnaby Avenue - Bartestree,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (RMS),A,51.6
751004,Barnaby Avenue - Bartestree,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
751004,Barnaby Avenue - Bartestree,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
751004,Barnaby Avenue - Bartestree,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.75
751004,Barnaby Avenue - Bartestree,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.95
751004,Barnaby Avenue - Bartestree,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (RMS),A,50.6
751004,Barnaby Avenue - Bartestree,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
751004,Barnaby Avenue - Bartestree,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
751004,Barnaby Avenue - Bartestree,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,18.7
751004,Barnaby Avenue - Bartestree,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
751004,Barnaby Avenue - Bartestree,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
751004,Barnaby Avenue - Bartestree,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
751004,Barnaby Avenue - Bartestree,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
751004,Barnaby Avenue - Bartestree,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
751004,Barnaby Avenue - Bartestree,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,22.53
751004,Barnaby Avenue - Bartestree,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,23.3
751004,Barnaby Avenue - Bartestree,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,34.71
751004,Barnaby Avenue - Bartestree,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,147.5
751004,Barnaby Avenue - Bartestree,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,96.4
751004,Barnaby Avenue - Bartestree,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,98.9
751004,Barnaby Avenue - Bartestree,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,147.8
751004,Barnaby Avenue - Bartestree,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.55
751004,Barnaby Avenue - Bartestree,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.96
751004,Barnaby Avenue - Bartestree,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.43
751004,Barnaby Avenue - Bartestree,2023-08-06 06:50:00+00:00,feeder,5.0,N Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
751004,Barnaby Avenue - Bartestree,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
751004,Barnaby Avenue - Bartestree,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.56
751004,Barnaby Avenue - Bartestree,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.04
751004,Barnaby Avenue - Bartestree,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.94
751004,Barnaby Avenue - Bartestree,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (RMS),A,45.0
751004,Barnaby Avenue - Bartestree,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
751004,Barnaby Avenue - Bartestree,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
751004,Barnaby Avenue - Bartestree,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751004,Barnaby Avenue - Bartestree,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
751004,Barnaby Avenue - Bartestree,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
751004,Barnaby Avenue - Bartestree,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.16
751004,Barnaby Avenue - Bartestree,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (RMS),A,44.9
751004,Barnaby Avenue - Bartestree,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
751004,Barnaby Avenue - Bartestree,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
751004,Barnaby Avenue - Bartestree,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
751004,Barnaby Avenue - Bartestree,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.29
751004,Barnaby Avenue - Bartestree,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.81
751004,Barnaby Avenue - Bartestree,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (RMS),A,43.9
751004,Barnaby Avenue - Bartestree,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
751004,Barnaby Avenue - Bartestree,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,18.5
751004,Barnaby Avenue - Bartestree,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
751004,Barnaby Avenue - Bartestree,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
751004,Barnaby Avenue - Bartestree,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
751004,Barnaby Avenue - Bartestree,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
751004,Barnaby Avenue - Bartestree,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
751004,Barnaby Avenue - Bartestree,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
751004,Barnaby Avenue - Bartestree,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
751004,Barnaby Avenue - Bartestree,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,18.78
751004,Barnaby Avenue - Bartestree,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,24.33
751004,Barnaby Avenue - Bartestree,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,29.33
751004,Barnaby Avenue - Bartestree,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,126.9
751004,Barnaby Avenue - Bartestree,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,80.6
751004,Barnaby Avenue - Bartestree,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,103.4
751004,Barnaby Avenue - Bartestree,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,125.0
751004,Barnaby Avenue - Bartestree,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.94
751004,Barnaby Avenue - Bartestree,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.89
751004,Barnaby Avenue - Bartestree,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.84
751004,Barnaby Avenue - Bartestree,2023-08-06 06:40:00+00:00,feeder,5.0,N Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
751004,Barnaby Avenue - Bartestree,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
751004,Barnaby Avenue - Bartestree,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
751004,Barnaby Avenue - Bartestree,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.27
751004,Barnaby Avenue - Bartestree,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.55
751004,Barnaby Avenue - Bartestree,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.13
751004,Barnaby Avenue - Bartestree,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (RMS),A,56.2
751004,Barnaby Avenue - Bartestree,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
751004,Barnaby Avenue - Bartestree,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
751004,Barnaby Avenue - Bartestree,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
751004,Barnaby Avenue - Bartestree,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.63
751004,Barnaby Avenue - Bartestree,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.98
751004,Barnaby Avenue - Bartestree,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (RMS),A,56.0
751004,Barnaby Avenue - Bartestree,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
751004,Barnaby Avenue - Bartestree,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
751004,Barnaby Avenue - Bartestree,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
751004,Barnaby Avenue - Bartestree,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
751004,Barnaby Avenue - Bartestree,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.93
751004,Barnaby Avenue - Bartestree,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
751004,Barnaby Avenue - Bartestree,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (RMS),A,54.7
751004,Barnaby Avenue - Bartestree,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
751004,Barnaby Avenue - Bartestree,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
751004,Barnaby Avenue - Bartestree,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,18.4
751004,Barnaby Avenue - Bartestree,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
751004,Barnaby Avenue - Bartestree,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
751004,Barnaby Avenue - Bartestree,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
751004,Barnaby Avenue - Bartestree,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
751004,Barnaby Avenue - Bartestree,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
751004,Barnaby Avenue - Bartestree,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
751004,Barnaby Avenue - Bartestree,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
751004,Barnaby Avenue - Bartestree,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,17.78
751004,Barnaby Avenue - Bartestree,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,31.0
751004,Barnaby Avenue - Bartestree,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,24.52
751004,Barnaby Avenue - Bartestree,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,161.5
751004,Barnaby Avenue - Bartestree,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,77.1
751004,Barnaby Avenue - Bartestree,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,131.4
751004,Barnaby Avenue - Bartestree,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,107.1
751004,Barnaby Avenue - Bartestree,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
751004,Barnaby Avenue - Bartestree,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.72
751004,Barnaby Avenue - Bartestree,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.39
751004,Barnaby Avenue - Bartestree,2023-08-06 06:30:00+00:00,feeder,5.0,N Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
751004,Barnaby Avenue - Bartestree,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
751004,Barnaby Avenue - Bartestree,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.86
751004,Barnaby Avenue - Bartestree,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.98
751004,Barnaby Avenue - Bartestree,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
751004,Barnaby Avenue - Bartestree,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (RMS),A,49.4
751004,Barnaby Avenue - Bartestree,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
751004,Barnaby Avenue - Bartestree,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
751004,Barnaby Avenue - Bartestree,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
751004,Barnaby Avenue - Bartestree,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.04
751004,Barnaby Avenue - Bartestree,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
751004,Barnaby Avenue - Bartestree,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (RMS),A,49.3
751004,Barnaby Avenue - Bartestree,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
751004,Barnaby Avenue - Bartestree,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
751004,Barnaby Avenue - Bartestree,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
751004,Barnaby Avenue - Bartestree,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
751004,Barnaby Avenue - Bartestree,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.83
751004,Barnaby Avenue - Bartestree,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
751004,Barnaby Avenue - Bartestree,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (RMS),A,48.1
751004,Barnaby Avenue - Bartestree,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
751004,Barnaby Avenue - Bartestree,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
751004,Barnaby Avenue - Bartestree,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,18.2
751004,Barnaby Avenue - Bartestree,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
751004,Barnaby Avenue - Bartestree,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
751004,Barnaby Avenue - Bartestree,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
751004,Barnaby Avenue - Bartestree,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
751004,Barnaby Avenue - Bartestree,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
751004,Barnaby Avenue - Bartestree,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
751004,Barnaby Avenue - Bartestree,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
751004,Barnaby Avenue - Bartestree,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,13.04
751004,Barnaby Avenue - Bartestree,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,24.58
751004,Barnaby Avenue - Bartestree,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,15.02
751004,Barnaby Avenue - Bartestree,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,141.4
751004,Barnaby Avenue - Bartestree,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,59.4
751004,Barnaby Avenue - Bartestree,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,104.3
751004,Barnaby Avenue - Bartestree,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,67.8
751004,Barnaby Avenue - Bartestree,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.62
751004,Barnaby Avenue - Bartestree,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.8
751004,Barnaby Avenue - Bartestree,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.47
751004,Barnaby Avenue - Bartestree,2023-08-06 06:20:00+00:00,feeder,5.0,N Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
751004,Barnaby Avenue - Bartestree,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
751004,Barnaby Avenue - Bartestree,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
751004,Barnaby Avenue - Bartestree,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
751004,Barnaby Avenue - Bartestree,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.67
751004,Barnaby Avenue - Bartestree,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (RMS),A,71.5
751004,Barnaby Avenue - Bartestree,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
751004,Barnaby Avenue - Bartestree,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
751004,Barnaby Avenue - Bartestree,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.49
751004,Barnaby Avenue - Bartestree,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.13
751004,Barnaby Avenue - Bartestree,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (RMS),A,71.2
751004,Barnaby Avenue - Bartestree,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
751004,Barnaby Avenue - Bartestree,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
751004,Barnaby Avenue - Bartestree,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
751004,Barnaby Avenue - Bartestree,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.31
751004,Barnaby Avenue - Bartestree,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
751004,Barnaby Avenue - Bartestree,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.67
751004,Barnaby Avenue - Bartestree,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
751004,Barnaby Avenue - Bartestree,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (RMS),A,69.6
751004,Barnaby Avenue - Bartestree,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
751004,Barnaby Avenue - Bartestree,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.0
751004,Barnaby Avenue - Bartestree,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,18.0
751004,Barnaby Avenue - Bartestree,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
751004,Barnaby Avenue - Bartestree,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
751004,Barnaby Avenue - Bartestree,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
751004,Barnaby Avenue - Bartestree,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
751004,Barnaby Avenue - Bartestree,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
751004,Barnaby Avenue - Bartestree,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
751004,Barnaby Avenue - Bartestree,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,13.0
751004,Barnaby Avenue - Bartestree,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,30.59
751004,Barnaby Avenue - Bartestree,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,18.93
751004,Barnaby Avenue - Bartestree,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,210.0
751004,Barnaby Avenue - Bartestree,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,58.6
751004,Barnaby Avenue - Bartestree,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,129.9
751004,Barnaby Avenue - Bartestree,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,84.0
751004,Barnaby Avenue - Bartestree,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.73
751004,Barnaby Avenue - Bartestree,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
751004,Barnaby Avenue - Bartestree,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.67
751004,Barnaby Avenue - Bartestree,2023-08-06 06:10:00+00:00,feeder,5.0,N Current (RMS),A,14.8
751004,Barnaby Avenue - Bartestree,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
751004,Barnaby Avenue - Bartestree,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
751004,Barnaby Avenue - Bartestree,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.67
751004,Barnaby Avenue - Bartestree,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.89
751004,Barnaby Avenue - Bartestree,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.25
751004,Barnaby Avenue - Bartestree,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (RMS),A,50.7
751004,Barnaby Avenue - Bartestree,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
751004,Barnaby Avenue - Bartestree,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
751004,Barnaby Avenue - Bartestree,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
751004,Barnaby Avenue - Bartestree,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.54
751004,Barnaby Avenue - Bartestree,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
751004,Barnaby Avenue - Bartestree,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (RMS),A,50.5
751004,Barnaby Avenue - Bartestree,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751004,Barnaby Avenue - Bartestree,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
751004,Barnaby Avenue - Bartestree,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
751004,Barnaby Avenue - Bartestree,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
751004,Barnaby Avenue - Bartestree,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.93
751004,Barnaby Avenue - Bartestree,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
751004,Barnaby Avenue - Bartestree,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (RMS),A,49.3
751004,Barnaby Avenue - Bartestree,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
751004,Barnaby Avenue - Bartestree,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
751004,Barnaby Avenue - Bartestree,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,18.1
751004,Barnaby Avenue - Bartestree,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
751004,Barnaby Avenue - Bartestree,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
751004,Barnaby Avenue - Bartestree,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
751004,Barnaby Avenue - Bartestree,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
751004,Barnaby Avenue - Bartestree,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
751004,Barnaby Avenue - Bartestree,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
751004,Barnaby Avenue - Bartestree,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,13.71
751004,Barnaby Avenue - Bartestree,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,24.31
751004,Barnaby Avenue - Bartestree,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,13.94
751004,Barnaby Avenue - Bartestree,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,146.9
751004,Barnaby Avenue - Bartestree,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,60.9
751004,Barnaby Avenue - Bartestree,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,104.1
751004,Barnaby Avenue - Bartestree,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,62.7
751004,Barnaby Avenue - Bartestree,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.8
751004,Barnaby Avenue - Bartestree,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.26
751004,Barnaby Avenue - Bartestree,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.79
751004,Barnaby Avenue - Bartestree,2023-08-06 06:00:00+00:00,feeder,5.0,N Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
751004,Barnaby Avenue - Bartestree,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.01
751004,Barnaby Avenue - Bartestree,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
751004,Barnaby Avenue - Bartestree,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.21
751004,Barnaby Avenue - Bartestree,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (RMS),A,35.7
751004,Barnaby Avenue - Bartestree,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751004,Barnaby Avenue - Bartestree,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
751004,Barnaby Avenue - Bartestree,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.59
751004,Barnaby Avenue - Bartestree,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
751004,Barnaby Avenue - Bartestree,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (RMS),A,35.6
751004,Barnaby Avenue - Bartestree,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
751004,Barnaby Avenue - Bartestree,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
751004,Barnaby Avenue - Bartestree,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.18
751004,Barnaby Avenue - Bartestree,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
751004,Barnaby Avenue - Bartestree,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (RMS),A,34.7
751004,Barnaby Avenue - Bartestree,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
751004,Barnaby Avenue - Bartestree,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,17.9
751004,Barnaby Avenue - Bartestree,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
751004,Barnaby Avenue - Bartestree,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
751004,Barnaby Avenue - Bartestree,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
751004,Barnaby Avenue - Bartestree,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
751004,Barnaby Avenue - Bartestree,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
751004,Barnaby Avenue - Bartestree,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
751004,Barnaby Avenue - Bartestree,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
751004,Barnaby Avenue - Bartestree,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,13.01
751004,Barnaby Avenue - Bartestree,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,20.97
751004,Barnaby Avenue - Bartestree,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,17.1
751004,Barnaby Avenue - Bartestree,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,97.2
751004,Barnaby Avenue - Bartestree,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,58.8
751004,Barnaby Avenue - Bartestree,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,89.2
751004,Barnaby Avenue - Bartestree,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,75.5
751004,Barnaby Avenue - Bartestree,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.06
751004,Barnaby Avenue - Bartestree,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.74
751004,Barnaby Avenue - Bartestree,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.06
751004,Barnaby Avenue - Bartestree,2023-08-06 05:50:00+00:00,feeder,5.0,N Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
751004,Barnaby Avenue - Bartestree,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
751004,Barnaby Avenue - Bartestree,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
751004,Barnaby Avenue - Bartestree,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.37
751004,Barnaby Avenue - Bartestree,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.98
751004,Barnaby Avenue - Bartestree,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.23
751004,Barnaby Avenue - Bartestree,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,39.1
751004,Barnaby Avenue - Bartestree,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
751004,Barnaby Avenue - Bartestree,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
751004,Barnaby Avenue - Bartestree,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.41
751004,Barnaby Avenue - Bartestree,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
751004,Barnaby Avenue - Bartestree,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (RMS),A,38.9
751004,Barnaby Avenue - Bartestree,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
751004,Barnaby Avenue - Bartestree,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
751004,Barnaby Avenue - Bartestree,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
751004,Barnaby Avenue - Bartestree,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
751004,Barnaby Avenue - Bartestree,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
751004,Barnaby Avenue - Bartestree,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.56
751004,Barnaby Avenue - Bartestree,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
751004,Barnaby Avenue - Bartestree,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (RMS),A,38.0
751004,Barnaby Avenue - Bartestree,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
751004,Barnaby Avenue - Bartestree,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
751004,Barnaby Avenue - Bartestree,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,17.8
751004,Barnaby Avenue - Bartestree,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
751004,Barnaby Avenue - Bartestree,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
751004,Barnaby Avenue - Bartestree,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
751004,Barnaby Avenue - Bartestree,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
751004,Barnaby Avenue - Bartestree,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
751004,Barnaby Avenue - Bartestree,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
751004,Barnaby Avenue - Bartestree,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
751004,Barnaby Avenue - Bartestree,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
751004,Barnaby Avenue - Bartestree,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,17.12
751004,Barnaby Avenue - Bartestree,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,21.69
751004,Barnaby Avenue - Bartestree,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,15.54
751004,Barnaby Avenue - Bartestree,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,114.8
751004,Barnaby Avenue - Bartestree,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,73.8
751004,Barnaby Avenue - Bartestree,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,92.2
751004,Barnaby Avenue - Bartestree,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,69.0
751004,Barnaby Avenue - Bartestree,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.57
751004,Barnaby Avenue - Bartestree,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.86
751004,Barnaby Avenue - Bartestree,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.95
751004,Barnaby Avenue - Bartestree,2023-08-06 05:40:00+00:00,feeder,5.0,N Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
751004,Barnaby Avenue - Bartestree,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
