Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.16
751004,Barnaby Avenue - Bartestree,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
751004,Barnaby Avenue - Bartestree,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.89
751004,Barnaby Avenue - Bartestree,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (RMS),A,35.0
751004,Barnaby Avenue - Bartestree,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
751004,Barnaby Avenue - Bartestree,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
751004,Barnaby Avenue - Bartestree,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
751004,Barnaby Avenue - Bartestree,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
751004,Barnaby Avenue - Bartestree,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (RMS),A,34.9
751004,Barnaby Avenue - Bartestree,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
751004,Barnaby Avenue - Bartestree,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
751004,Barnaby Avenue - Bartestree,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
751004,Barnaby Avenue - Bartestree,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
751004,Barnaby Avenue - Bartestree,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.95
751004,Barnaby Avenue - Bartestree,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
751004,Barnaby Avenue - Bartestree,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (RMS),A,34.1
751004,Barnaby Avenue - Bartestree,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
751004,Barnaby Avenue - Bartestree,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,17.5
751004,Barnaby Avenue - Bartestree,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
751004,Barnaby Avenue - Bartestree,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
751004,Barnaby Avenue - Bartestree,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
751004,Barnaby Avenue - Bartestree,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
751004,Barnaby Avenue - Bartestree,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
751004,Barnaby Avenue - Bartestree,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
751004,Barnaby Avenue - Bartestree,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
751004,Barnaby Avenue - Bartestree,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
751004,Barnaby Avenue - Bartestree,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,14.3
751004,Barnaby Avenue - Bartestree,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,18.33
751004,Barnaby Avenue - Bartestree,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,18.0
751004,Barnaby Avenue - Bartestree,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,102.6
751004,Barnaby Avenue - Bartestree,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,63.3
751004,Barnaby Avenue - Bartestree,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,79.0
751004,Barnaby Avenue - Bartestree,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,78.6
751004,Barnaby Avenue - Bartestree,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
751004,Barnaby Avenue - Bartestree,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.69
751004,Barnaby Avenue - Bartestree,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.65
751004,Barnaby Avenue - Bartestree,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.39
751004,Barnaby Avenue - Bartestree,2023-08-06 05:30:00+00:00,feeder,5.0,N Current (RMS),A,14.0
751004,Barnaby Avenue - Bartestree,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
751004,Barnaby Avenue - Bartestree,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
751004,Barnaby Avenue - Bartestree,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
751004,Barnaby Avenue - Bartestree,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
751004,Barnaby Avenue - Bartestree,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
751004,Barnaby Avenue - Bartestree,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.18
751004,Barnaby Avenue - Bartestree,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
751004,Barnaby Avenue - Bartestree,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (RMS),A,43.1
751004,Barnaby Avenue - Bartestree,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
751004,Barnaby Avenue - Bartestree,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
751004,Barnaby Avenue - Bartestree,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
751004,Barnaby Avenue - Bartestree,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
751004,Barnaby Avenue - Bartestree,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
751004,Barnaby Avenue - Bartestree,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (RMS),A,42.9
751004,Barnaby Avenue - Bartestree,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
751004,Barnaby Avenue - Bartestree,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
751004,Barnaby Avenue - Bartestree,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.25
751004,Barnaby Avenue - Bartestree,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
751004,Barnaby Avenue - Bartestree,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (RMS),A,42.1
751004,Barnaby Avenue - Bartestree,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
751004,Barnaby Avenue - Bartestree,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,17.3
751004,Barnaby Avenue - Bartestree,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
751004,Barnaby Avenue - Bartestree,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
751004,Barnaby Avenue - Bartestree,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
751004,Barnaby Avenue - Bartestree,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
751004,Barnaby Avenue - Bartestree,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
751004,Barnaby Avenue - Bartestree,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
751004,Barnaby Avenue - Bartestree,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
751004,Barnaby Avenue - Bartestree,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,12.71
751004,Barnaby Avenue - Bartestree,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,22.47
751004,Barnaby Avenue - Bartestree,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,13.74
751004,Barnaby Avenue - Bartestree,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,119.2
751004,Barnaby Avenue - Bartestree,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,56.3
751004,Barnaby Avenue - Bartestree,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,96.5
751004,Barnaby Avenue - Bartestree,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,63.2
751004,Barnaby Avenue - Bartestree,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
751004,Barnaby Avenue - Bartestree,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.75
751004,Barnaby Avenue - Bartestree,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.01
751004,Barnaby Avenue - Bartestree,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.13
751004,Barnaby Avenue - Bartestree,2023-08-06 05:20:00+00:00,feeder,5.0,N Current (RMS),A,13.7
751004,Barnaby Avenue - Bartestree,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
751004,Barnaby Avenue - Bartestree,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
751004,Barnaby Avenue - Bartestree,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
751004,Barnaby Avenue - Bartestree,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
751004,Barnaby Avenue - Bartestree,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
751004,Barnaby Avenue - Bartestree,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
751004,Barnaby Avenue - Bartestree,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
751004,Barnaby Avenue - Bartestree,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
751004,Barnaby Avenue - Bartestree,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
751004,Barnaby Avenue - Bartestree,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
751004,Barnaby Avenue - Bartestree,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
751004,Barnaby Avenue - Bartestree,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (RMS),A,31.3
751004,Barnaby Avenue - Bartestree,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
751004,Barnaby Avenue - Bartestree,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
751004,Barnaby Avenue - Bartestree,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
751004,Barnaby Avenue - Bartestree,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
751004,Barnaby Avenue - Bartestree,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.05
751004,Barnaby Avenue - Bartestree,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
751004,Barnaby Avenue - Bartestree,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (RMS),A,30.5
751004,Barnaby Avenue - Bartestree,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
751004,Barnaby Avenue - Bartestree,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,17.3
751004,Barnaby Avenue - Bartestree,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
751004,Barnaby Avenue - Bartestree,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
751004,Barnaby Avenue - Bartestree,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
751004,Barnaby Avenue - Bartestree,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
751004,Barnaby Avenue - Bartestree,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
751004,Barnaby Avenue - Bartestree,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
751004,Barnaby Avenue - Bartestree,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
751004,Barnaby Avenue - Bartestree,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
751004,Barnaby Avenue - Bartestree,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,10.17
751004,Barnaby Avenue - Bartestree,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,16.44
751004,Barnaby Avenue - Bartestree,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,14.95
751004,Barnaby Avenue - Bartestree,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,84.4
751004,Barnaby Avenue - Bartestree,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,47.9
751004,Barnaby Avenue - Bartestree,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,71.5
751004,Barnaby Avenue - Bartestree,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,67.2
751004,Barnaby Avenue - Bartestree,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.8
751004,Barnaby Avenue - Bartestree,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.98
751004,Barnaby Avenue - Bartestree,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.52
751004,Barnaby Avenue - Bartestree,2023-08-06 05:10:00+00:00,feeder,5.0,N Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
751004,Barnaby Avenue - Bartestree,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
751004,Barnaby Avenue - Bartestree,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
751004,Barnaby Avenue - Bartestree,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
751004,Barnaby Avenue - Bartestree,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
751004,Barnaby Avenue - Bartestree,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.42
751004,Barnaby Avenue - Bartestree,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (RMS),A,34.0
751004,Barnaby Avenue - Bartestree,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
751004,Barnaby Avenue - Bartestree,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
751004,Barnaby Avenue - Bartestree,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.08
751004,Barnaby Avenue - Bartestree,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (RMS),A,33.9
751004,Barnaby Avenue - Bartestree,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
751004,Barnaby Avenue - Bartestree,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
751004,Barnaby Avenue - Bartestree,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
751004,Barnaby Avenue - Bartestree,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
751004,Barnaby Avenue - Bartestree,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
751004,Barnaby Avenue - Bartestree,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.43
751004,Barnaby Avenue - Bartestree,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
751004,Barnaby Avenue - Bartestree,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (RMS),A,33.0
751004,Barnaby Avenue - Bartestree,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
751004,Barnaby Avenue - Bartestree,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
751004,Barnaby Avenue - Bartestree,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,17.1
751004,Barnaby Avenue - Bartestree,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
751004,Barnaby Avenue - Bartestree,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
751004,Barnaby Avenue - Bartestree,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
751004,Barnaby Avenue - Bartestree,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
751004,Barnaby Avenue - Bartestree,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
751004,Barnaby Avenue - Bartestree,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
751004,Barnaby Avenue - Bartestree,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
751004,Barnaby Avenue - Bartestree,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
751004,Barnaby Avenue - Bartestree,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,10.46
751004,Barnaby Avenue - Bartestree,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,17.26
751004,Barnaby Avenue - Bartestree,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,14.91
751004,Barnaby Avenue - Bartestree,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,99.7
751004,Barnaby Avenue - Bartestree,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,48.9
751004,Barnaby Avenue - Bartestree,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,73.4
751004,Barnaby Avenue - Bartestree,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,66.5
751004,Barnaby Avenue - Bartestree,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
751004,Barnaby Avenue - Bartestree,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.71
751004,Barnaby Avenue - Bartestree,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
751004,Barnaby Avenue - Bartestree,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.86
751004,Barnaby Avenue - Bartestree,2023-08-06 05:00:00+00:00,feeder,5.0,N Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
751004,Barnaby Avenue - Bartestree,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
751004,Barnaby Avenue - Bartestree,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
751004,Barnaby Avenue - Bartestree,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
751004,Barnaby Avenue - Bartestree,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.31
751004,Barnaby Avenue - Bartestree,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.48
751004,Barnaby Avenue - Bartestree,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.73
751004,Barnaby Avenue - Bartestree,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (RMS),A,38.2
751004,Barnaby Avenue - Bartestree,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
751004,Barnaby Avenue - Bartestree,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
751004,Barnaby Avenue - Bartestree,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
751004,Barnaby Avenue - Bartestree,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
751004,Barnaby Avenue - Bartestree,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (RMS),A,38.1
751004,Barnaby Avenue - Bartestree,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
751004,Barnaby Avenue - Bartestree,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
751004,Barnaby Avenue - Bartestree,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
751004,Barnaby Avenue - Bartestree,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
751004,Barnaby Avenue - Bartestree,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.47
751004,Barnaby Avenue - Bartestree,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
751004,Barnaby Avenue - Bartestree,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (RMS),A,37.2
751004,Barnaby Avenue - Bartestree,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
751004,Barnaby Avenue - Bartestree,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
751004,Barnaby Avenue - Bartestree,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,17.0
751004,Barnaby Avenue - Bartestree,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
751004,Barnaby Avenue - Bartestree,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
751004,Barnaby Avenue - Bartestree,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
751004,Barnaby Avenue - Bartestree,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
751004,Barnaby Avenue - Bartestree,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
751004,Barnaby Avenue - Bartestree,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
751004,Barnaby Avenue - Bartestree,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
751004,Barnaby Avenue - Bartestree,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
751004,Barnaby Avenue - Bartestree,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,9.62
751004,Barnaby Avenue - Bartestree,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,19.58
751004,Barnaby Avenue - Bartestree,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,14.0
751004,Barnaby Avenue - Bartestree,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,107.2
751004,Barnaby Avenue - Bartestree,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,44.2
751004,Barnaby Avenue - Bartestree,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,82.1
751004,Barnaby Avenue - Bartestree,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,63.4
751004,Barnaby Avenue - Bartestree,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
751004,Barnaby Avenue - Bartestree,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.33
751004,Barnaby Avenue - Bartestree,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.11
751004,Barnaby Avenue - Bartestree,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.85
751004,Barnaby Avenue - Bartestree,2023-08-06 04:50:00+00:00,feeder,5.0,N Current (RMS),A,13.5
751004,Barnaby Avenue - Bartestree,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
751004,Barnaby Avenue - Bartestree,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
751004,Barnaby Avenue - Bartestree,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
751004,Barnaby Avenue - Bartestree,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.39
751004,Barnaby Avenue - Bartestree,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.82
751004,Barnaby Avenue - Bartestree,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.39
751004,Barnaby Avenue - Bartestree,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (RMS),A,36.0
751004,Barnaby Avenue - Bartestree,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.9
751004,Barnaby Avenue - Bartestree,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
751004,Barnaby Avenue - Bartestree,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
751004,Barnaby Avenue - Bartestree,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
751004,Barnaby Avenue - Bartestree,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (RMS),A,35.8
751004,Barnaby Avenue - Bartestree,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
751004,Barnaby Avenue - Bartestree,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
751004,Barnaby Avenue - Bartestree,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
751004,Barnaby Avenue - Bartestree,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
751004,Barnaby Avenue - Bartestree,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.35
751004,Barnaby Avenue - Bartestree,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
751004,Barnaby Avenue - Bartestree,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (RMS),A,35.2
751004,Barnaby Avenue - Bartestree,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
751004,Barnaby Avenue - Bartestree,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
751004,Barnaby Avenue - Bartestree,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,17.1
751004,Barnaby Avenue - Bartestree,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
751004,Barnaby Avenue - Bartestree,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
751004,Barnaby Avenue - Bartestree,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
751004,Barnaby Avenue - Bartestree,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
751004,Barnaby Avenue - Bartestree,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
751004,Barnaby Avenue - Bartestree,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
751004,Barnaby Avenue - Bartestree,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
751004,Barnaby Avenue - Bartestree,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
751004,Barnaby Avenue - Bartestree,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,9.51
751004,Barnaby Avenue - Bartestree,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,17.0
751004,Barnaby Avenue - Bartestree,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,18.14
751004,Barnaby Avenue - Bartestree,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,96.1
751004,Barnaby Avenue - Bartestree,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,43.2
751004,Barnaby Avenue - Bartestree,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,72.6
751004,Barnaby Avenue - Bartestree,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,79.9
751004,Barnaby Avenue - Bartestree,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
751004,Barnaby Avenue - Bartestree,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.19
751004,Barnaby Avenue - Bartestree,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.98
751004,Barnaby Avenue - Bartestree,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.26
751004,Barnaby Avenue - Bartestree,2023-08-06 04:40:00+00:00,feeder,5.0,N Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
751004,Barnaby Avenue - Bartestree,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
751004,Barnaby Avenue - Bartestree,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
751004,Barnaby Avenue - Bartestree,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.57
751004,Barnaby Avenue - Bartestree,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
751004,Barnaby Avenue - Bartestree,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.82
751004,Barnaby Avenue - Bartestree,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (RMS),A,34.1
751004,Barnaby Avenue - Bartestree,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
751004,Barnaby Avenue - Bartestree,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
751004,Barnaby Avenue - Bartestree,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
751004,Barnaby Avenue - Bartestree,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
751004,Barnaby Avenue - Bartestree,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (RMS),A,34.0
751004,Barnaby Avenue - Bartestree,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
751004,Barnaby Avenue - Bartestree,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
751004,Barnaby Avenue - Bartestree,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
751004,Barnaby Avenue - Bartestree,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
751004,Barnaby Avenue - Bartestree,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.3
751004,Barnaby Avenue - Bartestree,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
751004,Barnaby Avenue - Bartestree,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (RMS),A,33.4
751004,Barnaby Avenue - Bartestree,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
751004,Barnaby Avenue - Bartestree,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
751004,Barnaby Avenue - Bartestree,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,17.0
751004,Barnaby Avenue - Bartestree,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
751004,Barnaby Avenue - Bartestree,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
751004,Barnaby Avenue - Bartestree,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
751004,Barnaby Avenue - Bartestree,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
751004,Barnaby Avenue - Bartestree,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
751004,Barnaby Avenue - Bartestree,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
751004,Barnaby Avenue - Bartestree,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
751004,Barnaby Avenue - Bartestree,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
751004,Barnaby Avenue - Bartestree,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,9.49
751004,Barnaby Avenue - Bartestree,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,15.73
751004,Barnaby Avenue - Bartestree,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,20.38
751004,Barnaby Avenue - Bartestree,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,88.0
751004,Barnaby Avenue - Bartestree,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,43.2
751004,Barnaby Avenue - Bartestree,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,67.3
751004,Barnaby Avenue - Bartestree,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,87.8
751004,Barnaby Avenue - Bartestree,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.33
751004,Barnaby Avenue - Bartestree,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.44
751004,Barnaby Avenue - Bartestree,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
751004,Barnaby Avenue - Bartestree,2023-08-06 04:30:00+00:00,feeder,5.0,N Current (RMS),A,11.9
751004,Barnaby Avenue - Bartestree,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
751004,Barnaby Avenue - Bartestree,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
751004,Barnaby Avenue - Bartestree,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
751004,Barnaby Avenue - Bartestree,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.57
751004,Barnaby Avenue - Bartestree,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
751004,Barnaby Avenue - Bartestree,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.8
751004,Barnaby Avenue - Bartestree,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (RMS),A,28.1
751004,Barnaby Avenue - Bartestree,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
751004,Barnaby Avenue - Bartestree,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
751004,Barnaby Avenue - Bartestree,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
751004,Barnaby Avenue - Bartestree,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
751004,Barnaby Avenue - Bartestree,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
751004,Barnaby Avenue - Bartestree,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
751004,Barnaby Avenue - Bartestree,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
751004,Barnaby Avenue - Bartestree,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.99
751004,Barnaby Avenue - Bartestree,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
751004,Barnaby Avenue - Bartestree,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (RMS),A,27.3
751004,Barnaby Avenue - Bartestree,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
751004,Barnaby Avenue - Bartestree,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
751004,Barnaby Avenue - Bartestree,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,17.0
751004,Barnaby Avenue - Bartestree,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
751004,Barnaby Avenue - Bartestree,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
751004,Barnaby Avenue - Bartestree,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
751004,Barnaby Avenue - Bartestree,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
751004,Barnaby Avenue - Bartestree,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
751004,Barnaby Avenue - Bartestree,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
751004,Barnaby Avenue - Bartestree,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
751004,Barnaby Avenue - Bartestree,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,9.36
751004,Barnaby Avenue - Bartestree,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,16.16
751004,Barnaby Avenue - Bartestree,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,11.26
751004,Barnaby Avenue - Bartestree,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,73.7
751004,Barnaby Avenue - Bartestree,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,43.2
751004,Barnaby Avenue - Bartestree,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,69.6
751004,Barnaby Avenue - Bartestree,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,51.6
751004,Barnaby Avenue - Bartestree,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.56
751004,Barnaby Avenue - Bartestree,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.04
751004,Barnaby Avenue - Bartestree,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.25
751004,Barnaby Avenue - Bartestree,2023-08-06 04:20:00+00:00,feeder,5.0,N Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
751004,Barnaby Avenue - Bartestree,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
751004,Barnaby Avenue - Bartestree,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
751004,Barnaby Avenue - Bartestree,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.05
751004,Barnaby Avenue - Bartestree,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
751004,Barnaby Avenue - Bartestree,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
751004,Barnaby Avenue - Bartestree,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
751004,Barnaby Avenue - Bartestree,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
751004,Barnaby Avenue - Bartestree,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
751004,Barnaby Avenue - Bartestree,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
751004,Barnaby Avenue - Bartestree,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (RMS),A,30.0
751004,Barnaby Avenue - Bartestree,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
751004,Barnaby Avenue - Bartestree,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
751004,Barnaby Avenue - Bartestree,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
751004,Barnaby Avenue - Bartestree,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
751004,Barnaby Avenue - Bartestree,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
751004,Barnaby Avenue - Bartestree,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.9
751004,Barnaby Avenue - Bartestree,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
751004,Barnaby Avenue - Bartestree,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (RMS),A,29.5
751004,Barnaby Avenue - Bartestree,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
751004,Barnaby Avenue - Bartestree,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
751004,Barnaby Avenue - Bartestree,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
751004,Barnaby Avenue - Bartestree,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,16.9
751004,Barnaby Avenue - Bartestree,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
751004,Barnaby Avenue - Bartestree,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
751004,Barnaby Avenue - Bartestree,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
751004,Barnaby Avenue - Bartestree,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
751004,Barnaby Avenue - Bartestree,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
751004,Barnaby Avenue - Bartestree,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
