Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
751004,Barnaby Avenue - Bartestree,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,15.13
751004,Barnaby Avenue - Bartestree,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,17.67
751004,Barnaby Avenue - Bartestree,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,10.87
751004,Barnaby Avenue - Bartestree,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,88.2
751004,Barnaby Avenue - Bartestree,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,65.0
751004,Barnaby Avenue - Bartestree,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,75.7
751004,Barnaby Avenue - Bartestree,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,50.5
751004,Barnaby Avenue - Bartestree,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.51
751004,Barnaby Avenue - Bartestree,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.08
751004,Barnaby Avenue - Bartestree,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.24
751004,Barnaby Avenue - Bartestree,2023-08-06 04:10:00+00:00,feeder,5.0,N Current (RMS),A,10.8
751004,Barnaby Avenue - Bartestree,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
751004,Barnaby Avenue - Bartestree,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
751004,Barnaby Avenue - Bartestree,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.52
751004,Barnaby Avenue - Bartestree,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
751004,Barnaby Avenue - Bartestree,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.22
751004,Barnaby Avenue - Bartestree,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (RMS),A,33.5
751004,Barnaby Avenue - Bartestree,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
751004,Barnaby Avenue - Bartestree,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
751004,Barnaby Avenue - Bartestree,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
751004,Barnaby Avenue - Bartestree,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
751004,Barnaby Avenue - Bartestree,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (RMS),A,33.3
751004,Barnaby Avenue - Bartestree,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
751004,Barnaby Avenue - Bartestree,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
751004,Barnaby Avenue - Bartestree,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
751004,Barnaby Avenue - Bartestree,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
751004,Barnaby Avenue - Bartestree,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.54
751004,Barnaby Avenue - Bartestree,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
751004,Barnaby Avenue - Bartestree,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (RMS),A,32.6
751004,Barnaby Avenue - Bartestree,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
751004,Barnaby Avenue - Bartestree,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
751004,Barnaby Avenue - Bartestree,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,16.9
751004,Barnaby Avenue - Bartestree,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
751004,Barnaby Avenue - Bartestree,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
751004,Barnaby Avenue - Bartestree,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
751004,Barnaby Avenue - Bartestree,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
751004,Barnaby Avenue - Bartestree,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
751004,Barnaby Avenue - Bartestree,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
751004,Barnaby Avenue - Bartestree,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
751004,Barnaby Avenue - Bartestree,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,15.32
751004,Barnaby Avenue - Bartestree,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,15.7
751004,Barnaby Avenue - Bartestree,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,11.75
751004,Barnaby Avenue - Bartestree,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,96.4
751004,Barnaby Avenue - Bartestree,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,65.9
751004,Barnaby Avenue - Bartestree,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,67.3
751004,Barnaby Avenue - Bartestree,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,54.0
751004,Barnaby Avenue - Bartestree,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
751004,Barnaby Avenue - Bartestree,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
751004,Barnaby Avenue - Bartestree,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.23
751004,Barnaby Avenue - Bartestree,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.56
751004,Barnaby Avenue - Bartestree,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.01
751004,Barnaby Avenue - Bartestree,2023-08-06 04:00:00+00:00,feeder,5.0,N Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
751004,Barnaby Avenue - Bartestree,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
751004,Barnaby Avenue - Bartestree,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
751004,Barnaby Avenue - Bartestree,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
751004,Barnaby Avenue - Bartestree,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.29
751004,Barnaby Avenue - Bartestree,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751004,Barnaby Avenue - Bartestree,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (RMS),A,30.9
751004,Barnaby Avenue - Bartestree,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
751004,Barnaby Avenue - Bartestree,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
751004,Barnaby Avenue - Bartestree,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
751004,Barnaby Avenue - Bartestree,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.48
751004,Barnaby Avenue - Bartestree,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (RMS),A,30.8
751004,Barnaby Avenue - Bartestree,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
751004,Barnaby Avenue - Bartestree,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
751004,Barnaby Avenue - Bartestree,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
751004,Barnaby Avenue - Bartestree,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
751004,Barnaby Avenue - Bartestree,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.5
751004,Barnaby Avenue - Bartestree,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
751004,Barnaby Avenue - Bartestree,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (RMS),A,30.1
751004,Barnaby Avenue - Bartestree,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
751004,Barnaby Avenue - Bartestree,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
751004,Barnaby Avenue - Bartestree,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,16.8
751004,Barnaby Avenue - Bartestree,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
751004,Barnaby Avenue - Bartestree,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
751004,Barnaby Avenue - Bartestree,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
751004,Barnaby Avenue - Bartestree,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
751004,Barnaby Avenue - Bartestree,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
751004,Barnaby Avenue - Bartestree,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
751004,Barnaby Avenue - Bartestree,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,11.42
751004,Barnaby Avenue - Bartestree,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,17.02
751004,Barnaby Avenue - Bartestree,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,10.71
751004,Barnaby Avenue - Bartestree,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,84.9
751004,Barnaby Avenue - Bartestree,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,50.7
751004,Barnaby Avenue - Bartestree,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,73.5
751004,Barnaby Avenue - Bartestree,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,50.9
751004,Barnaby Avenue - Bartestree,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
751004,Barnaby Avenue - Bartestree,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
751004,Barnaby Avenue - Bartestree,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.25
751004,Barnaby Avenue - Bartestree,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.43
751004,Barnaby Avenue - Bartestree,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.79
751004,Barnaby Avenue - Bartestree,2023-08-06 03:50:00+00:00,feeder,5.0,N Current (RMS),A,11.5
751004,Barnaby Avenue - Bartestree,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
751004,Barnaby Avenue - Bartestree,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
751004,Barnaby Avenue - Bartestree,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
751004,Barnaby Avenue - Bartestree,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
751004,Barnaby Avenue - Bartestree,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
751004,Barnaby Avenue - Bartestree,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.96
751004,Barnaby Avenue - Bartestree,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
751004,Barnaby Avenue - Bartestree,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (RMS),A,31.2
751004,Barnaby Avenue - Bartestree,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
751004,Barnaby Avenue - Bartestree,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
751004,Barnaby Avenue - Bartestree,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
751004,Barnaby Avenue - Bartestree,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
751004,Barnaby Avenue - Bartestree,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
751004,Barnaby Avenue - Bartestree,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (RMS),A,31.0
751004,Barnaby Avenue - Bartestree,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
751004,Barnaby Avenue - Bartestree,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
751004,Barnaby Avenue - Bartestree,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
751004,Barnaby Avenue - Bartestree,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
751004,Barnaby Avenue - Bartestree,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.88
751004,Barnaby Avenue - Bartestree,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
751004,Barnaby Avenue - Bartestree,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (RMS),A,30.3
751004,Barnaby Avenue - Bartestree,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
751004,Barnaby Avenue - Bartestree,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
751004,Barnaby Avenue - Bartestree,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
751004,Barnaby Avenue - Bartestree,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,16.9
751004,Barnaby Avenue - Bartestree,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
751004,Barnaby Avenue - Bartestree,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
751004,Barnaby Avenue - Bartestree,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
751004,Barnaby Avenue - Bartestree,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
751004,Barnaby Avenue - Bartestree,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
751004,Barnaby Avenue - Bartestree,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
751004,Barnaby Avenue - Bartestree,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751004,Barnaby Avenue - Bartestree,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,10.52
751004,Barnaby Avenue - Bartestree,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,16.95
751004,Barnaby Avenue - Bartestree,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,10.7
751004,Barnaby Avenue - Bartestree,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,84.2
751004,Barnaby Avenue - Bartestree,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,48.1
751004,Barnaby Avenue - Bartestree,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,73.1
751004,Barnaby Avenue - Bartestree,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,50.3
751004,Barnaby Avenue - Bartestree,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.1
751004,Barnaby Avenue - Bartestree,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.49
751004,Barnaby Avenue - Bartestree,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.2
751004,Barnaby Avenue - Bartestree,2023-08-06 03:40:00+00:00,feeder,5.0,N Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
751004,Barnaby Avenue - Bartestree,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
751004,Barnaby Avenue - Bartestree,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
751004,Barnaby Avenue - Bartestree,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
751004,Barnaby Avenue - Bartestree,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
751004,Barnaby Avenue - Bartestree,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
751004,Barnaby Avenue - Bartestree,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (RMS),A,29.5
751004,Barnaby Avenue - Bartestree,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
751004,Barnaby Avenue - Bartestree,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
751004,Barnaby Avenue - Bartestree,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
751004,Barnaby Avenue - Bartestree,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
751004,Barnaby Avenue - Bartestree,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (RMS),A,29.4
751004,Barnaby Avenue - Bartestree,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
751004,Barnaby Avenue - Bartestree,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
751004,Barnaby Avenue - Bartestree,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
751004,Barnaby Avenue - Bartestree,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
751004,Barnaby Avenue - Bartestree,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.1
751004,Barnaby Avenue - Bartestree,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
751004,Barnaby Avenue - Bartestree,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (RMS),A,28.7
751004,Barnaby Avenue - Bartestree,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
751004,Barnaby Avenue - Bartestree,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
751004,Barnaby Avenue - Bartestree,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,17.0
751004,Barnaby Avenue - Bartestree,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
751004,Barnaby Avenue - Bartestree,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
751004,Barnaby Avenue - Bartestree,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
751004,Barnaby Avenue - Bartestree,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
751004,Barnaby Avenue - Bartestree,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
751004,Barnaby Avenue - Bartestree,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
751004,Barnaby Avenue - Bartestree,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,9.98
751004,Barnaby Avenue - Bartestree,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,16.76
751004,Barnaby Avenue - Bartestree,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,11.68
751004,Barnaby Avenue - Bartestree,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,78.3
751004,Barnaby Avenue - Bartestree,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,46.5
751004,Barnaby Avenue - Bartestree,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,72.2
751004,Barnaby Avenue - Bartestree,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,54.3
751004,Barnaby Avenue - Bartestree,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.12
751004,Barnaby Avenue - Bartestree,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.35
751004,Barnaby Avenue - Bartestree,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.57
751004,Barnaby Avenue - Bartestree,2023-08-06 03:30:00+00:00,feeder,5.0,N Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
751004,Barnaby Avenue - Bartestree,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
751004,Barnaby Avenue - Bartestree,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
751004,Barnaby Avenue - Bartestree,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.64
751004,Barnaby Avenue - Bartestree,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
751004,Barnaby Avenue - Bartestree,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
751004,Barnaby Avenue - Bartestree,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (RMS),A,30.8
751004,Barnaby Avenue - Bartestree,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
751004,Barnaby Avenue - Bartestree,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
751004,Barnaby Avenue - Bartestree,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
751004,Barnaby Avenue - Bartestree,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.2
751004,Barnaby Avenue - Bartestree,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (RMS),A,30.7
751004,Barnaby Avenue - Bartestree,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
751004,Barnaby Avenue - Bartestree,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
751004,Barnaby Avenue - Bartestree,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
751004,Barnaby Avenue - Bartestree,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
751004,Barnaby Avenue - Bartestree,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.67
751004,Barnaby Avenue - Bartestree,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
751004,Barnaby Avenue - Bartestree,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (RMS),A,30.0
751004,Barnaby Avenue - Bartestree,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
751004,Barnaby Avenue - Bartestree,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
751004,Barnaby Avenue - Bartestree,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,17.0
751004,Barnaby Avenue - Bartestree,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
751004,Barnaby Avenue - Bartestree,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
751004,Barnaby Avenue - Bartestree,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
751004,Barnaby Avenue - Bartestree,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
751004,Barnaby Avenue - Bartestree,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
751004,Barnaby Avenue - Bartestree,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
751004,Barnaby Avenue - Bartestree,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
751004,Barnaby Avenue - Bartestree,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,10.46
751004,Barnaby Avenue - Bartestree,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,18.11
751004,Barnaby Avenue - Bartestree,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,13.34
751004,Barnaby Avenue - Bartestree,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,83.2
751004,Barnaby Avenue - Bartestree,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,48.2
751004,Barnaby Avenue - Bartestree,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,77.3
751004,Barnaby Avenue - Bartestree,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,60.7
751004,Barnaby Avenue - Bartestree,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.22
751004,Barnaby Avenue - Bartestree,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.48
751004,Barnaby Avenue - Bartestree,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.96
751004,Barnaby Avenue - Bartestree,2023-08-06 03:20:00+00:00,feeder,5.0,N Current (RMS),A,11.5
751004,Barnaby Avenue - Bartestree,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
751004,Barnaby Avenue - Bartestree,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
751004,Barnaby Avenue - Bartestree,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
751004,Barnaby Avenue - Bartestree,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
751004,Barnaby Avenue - Bartestree,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
751004,Barnaby Avenue - Bartestree,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.36
751004,Barnaby Avenue - Bartestree,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.84
751004,Barnaby Avenue - Bartestree,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (RMS),A,24.7
751004,Barnaby Avenue - Bartestree,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
751004,Barnaby Avenue - Bartestree,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
751004,Barnaby Avenue - Bartestree,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
751004,Barnaby Avenue - Bartestree,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
751004,Barnaby Avenue - Bartestree,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
751004,Barnaby Avenue - Bartestree,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
751004,Barnaby Avenue - Bartestree,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
751004,Barnaby Avenue - Bartestree,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.18
751004,Barnaby Avenue - Bartestree,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
751004,Barnaby Avenue - Bartestree,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
751004,Barnaby Avenue - Bartestree,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
751004,Barnaby Avenue - Bartestree,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
751004,Barnaby Avenue - Bartestree,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,17.0
751004,Barnaby Avenue - Bartestree,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
751004,Barnaby Avenue - Bartestree,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
751004,Barnaby Avenue - Bartestree,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
751004,Barnaby Avenue - Bartestree,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
751004,Barnaby Avenue - Bartestree,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
751004,Barnaby Avenue - Bartestree,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
751004,Barnaby Avenue - Bartestree,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
751004,Barnaby Avenue - Bartestree,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
751004,Barnaby Avenue - Bartestree,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,10.82
751004,Barnaby Avenue - Bartestree,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,15.45
751004,Barnaby Avenue - Bartestree,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,13.27
751004,Barnaby Avenue - Bartestree,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,64.0
751004,Barnaby Avenue - Bartestree,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,48.6
751004,Barnaby Avenue - Bartestree,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,67.0
751004,Barnaby Avenue - Bartestree,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,59.8
751004,Barnaby Avenue - Bartestree,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
751004,Barnaby Avenue - Bartestree,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.14
751004,Barnaby Avenue - Bartestree,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.31
751004,Barnaby Avenue - Bartestree,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.18
751004,Barnaby Avenue - Bartestree,2023-08-06 03:10:00+00:00,feeder,5.0,N Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
751004,Barnaby Avenue - Bartestree,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
751004,Barnaby Avenue - Bartestree,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.17
751004,Barnaby Avenue - Bartestree,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
751004,Barnaby Avenue - Bartestree,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
751004,Barnaby Avenue - Bartestree,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (RMS),A,27.3
751004,Barnaby Avenue - Bartestree,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
751004,Barnaby Avenue - Bartestree,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
751004,Barnaby Avenue - Bartestree,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
751004,Barnaby Avenue - Bartestree,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
751004,Barnaby Avenue - Bartestree,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
751004,Barnaby Avenue - Bartestree,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
751004,Barnaby Avenue - Bartestree,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
751004,Barnaby Avenue - Bartestree,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.91
751004,Barnaby Avenue - Bartestree,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
751004,Barnaby Avenue - Bartestree,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (RMS),A,26.5
751004,Barnaby Avenue - Bartestree,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
751004,Barnaby Avenue - Bartestree,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
751004,Barnaby Avenue - Bartestree,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
751004,Barnaby Avenue - Bartestree,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,17.1
751004,Barnaby Avenue - Bartestree,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
751004,Barnaby Avenue - Bartestree,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
751004,Barnaby Avenue - Bartestree,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
751004,Barnaby Avenue - Bartestree,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
751004,Barnaby Avenue - Bartestree,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
751004,Barnaby Avenue - Bartestree,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
751004,Barnaby Avenue - Bartestree,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
751004,Barnaby Avenue - Bartestree,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,9.21
751004,Barnaby Avenue - Bartestree,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,15.77
751004,Barnaby Avenue - Bartestree,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,13.31
751004,Barnaby Avenue - Bartestree,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,71.6
751004,Barnaby Avenue - Bartestree,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,43.0
751004,Barnaby Avenue - Bartestree,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,68.5
751004,Barnaby Avenue - Bartestree,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,60.3
751004,Barnaby Avenue - Bartestree,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.13
751004,Barnaby Avenue - Bartestree,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.46
751004,Barnaby Avenue - Bartestree,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.01
751004,Barnaby Avenue - Bartestree,2023-08-06 03:00:00+00:00,feeder,5.0,N Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
751004,Barnaby Avenue - Bartestree,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
751004,Barnaby Avenue - Bartestree,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751004,Barnaby Avenue - Bartestree,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
751004,Barnaby Avenue - Bartestree,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
751004,Barnaby Avenue - Bartestree,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
751004,Barnaby Avenue - Bartestree,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
751004,Barnaby Avenue - Bartestree,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
751004,Barnaby Avenue - Bartestree,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
751004,Barnaby Avenue - Bartestree,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
751004,Barnaby Avenue - Bartestree,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
751004,Barnaby Avenue - Bartestree,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.21
751004,Barnaby Avenue - Bartestree,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
751004,Barnaby Avenue - Bartestree,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (RMS),A,23.9
751004,Barnaby Avenue - Bartestree,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
751004,Barnaby Avenue - Bartestree,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
751004,Barnaby Avenue - Bartestree,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,17.1
751004,Barnaby Avenue - Bartestree,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
751004,Barnaby Avenue - Bartestree,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
751004,Barnaby Avenue - Bartestree,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
751004,Barnaby Avenue - Bartestree,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
751004,Barnaby Avenue - Bartestree,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
751004,Barnaby Avenue - Bartestree,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
751004,Barnaby Avenue - Bartestree,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
751004,Barnaby Avenue - Bartestree,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,10.49
751004,Barnaby Avenue - Bartestree,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,15.42
751004,Barnaby Avenue - Bartestree,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,12.76
751004,Barnaby Avenue - Bartestree,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,64.4
751004,Barnaby Avenue - Bartestree,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,47.6
751004,Barnaby Avenue - Bartestree,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,66.6
751004,Barnaby Avenue - Bartestree,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,58.6
751004,Barnaby Avenue - Bartestree,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.29
751004,Barnaby Avenue - Bartestree,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.53
751004,Barnaby Avenue - Bartestree,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.4
751004,Barnaby Avenue - Bartestree,2023-08-06 02:50:00+00:00,feeder,5.0,N Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
751004,Barnaby Avenue - Bartestree,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
751004,Barnaby Avenue - Bartestree,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
751004,Barnaby Avenue - Bartestree,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
751004,Barnaby Avenue - Bartestree,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
751004,Barnaby Avenue - Bartestree,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
751004,Barnaby Avenue - Bartestree,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
751004,Barnaby Avenue - Bartestree,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
751004,Barnaby Avenue - Bartestree,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
751004,Barnaby Avenue - Bartestree,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
