Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
751004,Barnaby Avenue - Bartestree,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
751004,Barnaby Avenue - Bartestree,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.34
751004,Barnaby Avenue - Bartestree,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
751004,Barnaby Avenue - Bartestree,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
751004,Barnaby Avenue - Bartestree,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
751004,Barnaby Avenue - Bartestree,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,17.2
751004,Barnaby Avenue - Bartestree,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
751004,Barnaby Avenue - Bartestree,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
751004,Barnaby Avenue - Bartestree,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
751004,Barnaby Avenue - Bartestree,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
751004,Barnaby Avenue - Bartestree,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
751004,Barnaby Avenue - Bartestree,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
751004,Barnaby Avenue - Bartestree,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
751004,Barnaby Avenue - Bartestree,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
751004,Barnaby Avenue - Bartestree,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,12.34
751004,Barnaby Avenue - Bartestree,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,15.97
751004,Barnaby Avenue - Bartestree,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,13.18
751004,Barnaby Avenue - Bartestree,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,70.8
751004,Barnaby Avenue - Bartestree,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,54.6
751004,Barnaby Avenue - Bartestree,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,69.0
751004,Barnaby Avenue - Bartestree,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,59.8
751004,Barnaby Avenue - Bartestree,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.37
751004,Barnaby Avenue - Bartestree,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.41
751004,Barnaby Avenue - Bartestree,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.22
751004,Barnaby Avenue - Bartestree,2023-08-06 02:40:00+00:00,feeder,5.0,N Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
751004,Barnaby Avenue - Bartestree,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
751004,Barnaby Avenue - Bartestree,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
751004,Barnaby Avenue - Bartestree,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
751004,Barnaby Avenue - Bartestree,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
751004,Barnaby Avenue - Bartestree,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
751004,Barnaby Avenue - Bartestree,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,24.4
751004,Barnaby Avenue - Bartestree,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
751004,Barnaby Avenue - Bartestree,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
751004,Barnaby Avenue - Bartestree,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.36
751004,Barnaby Avenue - Bartestree,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (RMS),A,24.3
751004,Barnaby Avenue - Bartestree,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
751004,Barnaby Avenue - Bartestree,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
751004,Barnaby Avenue - Bartestree,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
751004,Barnaby Avenue - Bartestree,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
751004,Barnaby Avenue - Bartestree,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.79
751004,Barnaby Avenue - Bartestree,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
751004,Barnaby Avenue - Bartestree,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (RMS),A,23.7
751004,Barnaby Avenue - Bartestree,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
751004,Barnaby Avenue - Bartestree,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
751004,Barnaby Avenue - Bartestree,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
751004,Barnaby Avenue - Bartestree,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,17.1
751004,Barnaby Avenue - Bartestree,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
751004,Barnaby Avenue - Bartestree,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
751004,Barnaby Avenue - Bartestree,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
751004,Barnaby Avenue - Bartestree,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
751004,Barnaby Avenue - Bartestree,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
751004,Barnaby Avenue - Bartestree,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
751004,Barnaby Avenue - Bartestree,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
751004,Barnaby Avenue - Bartestree,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,10.46
751004,Barnaby Avenue - Bartestree,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,14.96
751004,Barnaby Avenue - Bartestree,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,12.95
751004,Barnaby Avenue - Bartestree,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,62.8
751004,Barnaby Avenue - Bartestree,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,47.2
751004,Barnaby Avenue - Bartestree,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,65.9
751004,Barnaby Avenue - Bartestree,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,58.6
751004,Barnaby Avenue - Bartestree,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.38
751004,Barnaby Avenue - Bartestree,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.38
751004,Barnaby Avenue - Bartestree,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.74
751004,Barnaby Avenue - Bartestree,2023-08-06 02:30:00+00:00,feeder,5.0,N Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
751004,Barnaby Avenue - Bartestree,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
751004,Barnaby Avenue - Bartestree,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
751004,Barnaby Avenue - Bartestree,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.28
751004,Barnaby Avenue - Bartestree,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
751004,Barnaby Avenue - Bartestree,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
751004,Barnaby Avenue - Bartestree,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
751004,Barnaby Avenue - Bartestree,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
751004,Barnaby Avenue - Bartestree,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.36
751004,Barnaby Avenue - Bartestree,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (RMS),A,24.1
751004,Barnaby Avenue - Bartestree,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
751004,Barnaby Avenue - Bartestree,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
751004,Barnaby Avenue - Bartestree,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
751004,Barnaby Avenue - Bartestree,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.06
751004,Barnaby Avenue - Bartestree,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
751004,Barnaby Avenue - Bartestree,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
751004,Barnaby Avenue - Bartestree,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,17.2
751004,Barnaby Avenue - Bartestree,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
751004,Barnaby Avenue - Bartestree,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
751004,Barnaby Avenue - Bartestree,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
751004,Barnaby Avenue - Bartestree,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
751004,Barnaby Avenue - Bartestree,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
751004,Barnaby Avenue - Bartestree,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
751004,Barnaby Avenue - Bartestree,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
751004,Barnaby Avenue - Bartestree,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
751004,Barnaby Avenue - Bartestree,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,11.3
751004,Barnaby Avenue - Bartestree,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,17.33
751004,Barnaby Avenue - Bartestree,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,13.55
751004,Barnaby Avenue - Bartestree,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,64.1
751004,Barnaby Avenue - Bartestree,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,50.3
751004,Barnaby Avenue - Bartestree,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,74.1
751004,Barnaby Avenue - Bartestree,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,60.5
751004,Barnaby Avenue - Bartestree,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.99
751004,Barnaby Avenue - Bartestree,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.97
751004,Barnaby Avenue - Bartestree,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.65
751004,Barnaby Avenue - Bartestree,2023-08-06 02:20:00+00:00,feeder,5.0,N Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
751004,Barnaby Avenue - Bartestree,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
751004,Barnaby Avenue - Bartestree,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
751004,Barnaby Avenue - Bartestree,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.46
751004,Barnaby Avenue - Bartestree,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
751004,Barnaby Avenue - Bartestree,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
751004,Barnaby Avenue - Bartestree,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
751004,Barnaby Avenue - Bartestree,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
751004,Barnaby Avenue - Bartestree,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
751004,Barnaby Avenue - Bartestree,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
751004,Barnaby Avenue - Bartestree,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
751004,Barnaby Avenue - Bartestree,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
751004,Barnaby Avenue - Bartestree,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
751004,Barnaby Avenue - Bartestree,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.58
751004,Barnaby Avenue - Bartestree,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
751004,Barnaby Avenue - Bartestree,2023-08-06 02:20:00+00:00,feeder,1.0,N Current (RMS),A,24.9
751004,Barnaby Avenue - Bartestree,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
751004,Barnaby Avenue - Bartestree,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,17.2
751004,Barnaby Avenue - Bartestree,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
751004,Barnaby Avenue - Bartestree,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
751004,Barnaby Avenue - Bartestree,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
751004,Barnaby Avenue - Bartestree,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
751004,Barnaby Avenue - Bartestree,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
751004,Barnaby Avenue - Bartestree,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
751004,Barnaby Avenue - Bartestree,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
751004,Barnaby Avenue - Bartestree,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
751004,Barnaby Avenue - Bartestree,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,12.19
751004,Barnaby Avenue - Bartestree,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,17.34
751004,Barnaby Avenue - Bartestree,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,13.21
751004,Barnaby Avenue - Bartestree,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,69.1
751004,Barnaby Avenue - Bartestree,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,54.2
751004,Barnaby Avenue - Bartestree,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,74.8
751004,Barnaby Avenue - Bartestree,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,59.3
751004,Barnaby Avenue - Bartestree,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.93
751004,Barnaby Avenue - Bartestree,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.7
751004,Barnaby Avenue - Bartestree,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.26
751004,Barnaby Avenue - Bartestree,2023-08-06 02:10:00+00:00,feeder,5.0,N Current (RMS),A,13.5
751004,Barnaby Avenue - Bartestree,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
751004,Barnaby Avenue - Bartestree,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
751004,Barnaby Avenue - Bartestree,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
751004,Barnaby Avenue - Bartestree,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.31
751004,Barnaby Avenue - Bartestree,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
751004,Barnaby Avenue - Bartestree,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
751004,Barnaby Avenue - Bartestree,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (RMS),A,24.9
751004,Barnaby Avenue - Bartestree,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
751004,Barnaby Avenue - Bartestree,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
751004,Barnaby Avenue - Bartestree,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
751004,Barnaby Avenue - Bartestree,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (RMS),A,24.8
751004,Barnaby Avenue - Bartestree,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
751004,Barnaby Avenue - Bartestree,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
751004,Barnaby Avenue - Bartestree,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
751004,Barnaby Avenue - Bartestree,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
751004,Barnaby Avenue - Bartestree,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.45
751004,Barnaby Avenue - Bartestree,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
751004,Barnaby Avenue - Bartestree,2023-08-06 02:10:00+00:00,feeder,1.0,N Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
751004,Barnaby Avenue - Bartestree,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,17.2
751004,Barnaby Avenue - Bartestree,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
751004,Barnaby Avenue - Bartestree,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
751004,Barnaby Avenue - Bartestree,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
751004,Barnaby Avenue - Bartestree,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
751004,Barnaby Avenue - Bartestree,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
751004,Barnaby Avenue - Bartestree,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
751004,Barnaby Avenue - Bartestree,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
751004,Barnaby Avenue - Bartestree,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
751004,Barnaby Avenue - Bartestree,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,12.61
751004,Barnaby Avenue - Bartestree,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,15.65
751004,Barnaby Avenue - Bartestree,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,12.95
751004,Barnaby Avenue - Bartestree,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,66.5
751004,Barnaby Avenue - Bartestree,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,56.6
751004,Barnaby Avenue - Bartestree,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,68.9
751004,Barnaby Avenue - Bartestree,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,59.6
751004,Barnaby Avenue - Bartestree,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.23
751004,Barnaby Avenue - Bartestree,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.3
751004,Barnaby Avenue - Bartestree,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.17
751004,Barnaby Avenue - Bartestree,2023-08-06 02:00:00+00:00,feeder,5.0,N Current (RMS),A,13.9
751004,Barnaby Avenue - Bartestree,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
751004,Barnaby Avenue - Bartestree,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
751004,Barnaby Avenue - Bartestree,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
751004,Barnaby Avenue - Bartestree,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
751004,Barnaby Avenue - Bartestree,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.2
751004,Barnaby Avenue - Bartestree,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
751004,Barnaby Avenue - Bartestree,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (RMS),A,30.9
751004,Barnaby Avenue - Bartestree,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.67
751004,Barnaby Avenue - Bartestree,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
751004,Barnaby Avenue - Bartestree,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
751004,Barnaby Avenue - Bartestree,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (RMS),A,30.8
751004,Barnaby Avenue - Bartestree,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
751004,Barnaby Avenue - Bartestree,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
751004,Barnaby Avenue - Bartestree,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
751004,Barnaby Avenue - Bartestree,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.69
751004,Barnaby Avenue - Bartestree,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
751004,Barnaby Avenue - Bartestree,2023-08-06 02:00:00+00:00,feeder,1.0,N Current (RMS),A,30.1
751004,Barnaby Avenue - Bartestree,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
751004,Barnaby Avenue - Bartestree,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
751004,Barnaby Avenue - Bartestree,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
751004,Barnaby Avenue - Bartestree,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,17.3
751004,Barnaby Avenue - Bartestree,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
751004,Barnaby Avenue - Bartestree,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
751004,Barnaby Avenue - Bartestree,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
751004,Barnaby Avenue - Bartestree,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
751004,Barnaby Avenue - Bartestree,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
751004,Barnaby Avenue - Bartestree,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
751004,Barnaby Avenue - Bartestree,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
751004,Barnaby Avenue - Bartestree,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
751004,Barnaby Avenue - Bartestree,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,14.27
751004,Barnaby Avenue - Bartestree,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,17.74
751004,Barnaby Avenue - Bartestree,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,13.25
751004,Barnaby Avenue - Bartestree,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,86.1
751004,Barnaby Avenue - Bartestree,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,63.0
751004,Barnaby Avenue - Bartestree,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,75.5
751004,Barnaby Avenue - Bartestree,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,60.4
751004,Barnaby Avenue - Bartestree,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.48
751004,Barnaby Avenue - Bartestree,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.55
751004,Barnaby Avenue - Bartestree,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.25
751004,Barnaby Avenue - Bartestree,2023-08-06 01:50:00+00:00,feeder,5.0,N Current (RMS),A,13.5
751004,Barnaby Avenue - Bartestree,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
751004,Barnaby Avenue - Bartestree,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
751004,Barnaby Avenue - Bartestree,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.69
751004,Barnaby Avenue - Bartestree,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.87
751004,Barnaby Avenue - Bartestree,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
751004,Barnaby Avenue - Bartestree,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (RMS),A,48.2
751004,Barnaby Avenue - Bartestree,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
751004,Barnaby Avenue - Bartestree,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.73
751004,Barnaby Avenue - Bartestree,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
751004,Barnaby Avenue - Bartestree,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.49
751004,Barnaby Avenue - Bartestree,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (RMS),A,48.0
751004,Barnaby Avenue - Bartestree,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
751004,Barnaby Avenue - Bartestree,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
751004,Barnaby Avenue - Bartestree,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
751004,Barnaby Avenue - Bartestree,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.07
751004,Barnaby Avenue - Bartestree,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
751004,Barnaby Avenue - Bartestree,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (RMS),A,47.1
751004,Barnaby Avenue - Bartestree,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
751004,Barnaby Avenue - Bartestree,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
751004,Barnaby Avenue - Bartestree,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
751004,Barnaby Avenue - Bartestree,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,17.6
751004,Barnaby Avenue - Bartestree,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
751004,Barnaby Avenue - Bartestree,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
751004,Barnaby Avenue - Bartestree,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
751004,Barnaby Avenue - Bartestree,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
751004,Barnaby Avenue - Bartestree,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
751004,Barnaby Avenue - Bartestree,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
751004,Barnaby Avenue - Bartestree,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
751004,Barnaby Avenue - Bartestree,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
751004,Barnaby Avenue - Bartestree,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,21.56
751004,Barnaby Avenue - Bartestree,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,17.12
751004,Barnaby Avenue - Bartestree,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,12.42
751004,Barnaby Avenue - Bartestree,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,143.8
751004,Barnaby Avenue - Bartestree,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,91.4
751004,Barnaby Avenue - Bartestree,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,74.2
751004,Barnaby Avenue - Bartestree,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,57.0
751004,Barnaby Avenue - Bartestree,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.47
751004,Barnaby Avenue - Bartestree,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
751004,Barnaby Avenue - Bartestree,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.42
751004,Barnaby Avenue - Bartestree,2023-08-06 01:40:00+00:00,feeder,5.0,N Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
751004,Barnaby Avenue - Bartestree,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
751004,Barnaby Avenue - Bartestree,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
751004,Barnaby Avenue - Bartestree,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.4
751004,Barnaby Avenue - Bartestree,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
751004,Barnaby Avenue - Bartestree,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.81
751004,Barnaby Avenue - Bartestree,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (RMS),A,42.6
751004,Barnaby Avenue - Bartestree,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
751004,Barnaby Avenue - Bartestree,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
751004,Barnaby Avenue - Bartestree,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
751004,Barnaby Avenue - Bartestree,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
751004,Barnaby Avenue - Bartestree,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (RMS),A,42.4
751004,Barnaby Avenue - Bartestree,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
751004,Barnaby Avenue - Bartestree,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
751004,Barnaby Avenue - Bartestree,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
751004,Barnaby Avenue - Bartestree,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
751004,Barnaby Avenue - Bartestree,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
751004,Barnaby Avenue - Bartestree,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.46
751004,Barnaby Avenue - Bartestree,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
751004,Barnaby Avenue - Bartestree,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (RMS),A,41.7
751004,Barnaby Avenue - Bartestree,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,17.5
751004,Barnaby Avenue - Bartestree,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
751004,Barnaby Avenue - Bartestree,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
751004,Barnaby Avenue - Bartestree,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
751004,Barnaby Avenue - Bartestree,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
751004,Barnaby Avenue - Bartestree,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
751004,Barnaby Avenue - Bartestree,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
751004,Barnaby Avenue - Bartestree,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
751004,Barnaby Avenue - Bartestree,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
751004,Barnaby Avenue - Bartestree,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
751004,Barnaby Avenue - Bartestree,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,22.2
751004,Barnaby Avenue - Bartestree,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,17.73
751004,Barnaby Avenue - Bartestree,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,17.36
751004,Barnaby Avenue - Bartestree,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,129.3
751004,Barnaby Avenue - Bartestree,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,93.2
751004,Barnaby Avenue - Bartestree,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,76.8
751004,Barnaby Avenue - Bartestree,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,76.6
751004,Barnaby Avenue - Bartestree,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.16
751004,Barnaby Avenue - Bartestree,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.13
751004,Barnaby Avenue - Bartestree,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.57
751004,Barnaby Avenue - Bartestree,2023-08-06 01:30:00+00:00,feeder,5.0,N Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
751004,Barnaby Avenue - Bartestree,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
751004,Barnaby Avenue - Bartestree,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.17
751004,Barnaby Avenue - Bartestree,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.58
751004,Barnaby Avenue - Bartestree,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
751004,Barnaby Avenue - Bartestree,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (RMS),A,39.2
751004,Barnaby Avenue - Bartestree,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
751004,Barnaby Avenue - Bartestree,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
751004,Barnaby Avenue - Bartestree,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
751004,Barnaby Avenue - Bartestree,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.42
751004,Barnaby Avenue - Bartestree,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (RMS),A,39.0
751004,Barnaby Avenue - Bartestree,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
751004,Barnaby Avenue - Bartestree,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
751004,Barnaby Avenue - Bartestree,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.36
751004,Barnaby Avenue - Bartestree,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
751004,Barnaby Avenue - Bartestree,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (RMS),A,38.3
751004,Barnaby Avenue - Bartestree,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
751004,Barnaby Avenue - Bartestree,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
751004,Barnaby Avenue - Bartestree,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
751004,Barnaby Avenue - Bartestree,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,17.5
751004,Barnaby Avenue - Bartestree,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
751004,Barnaby Avenue - Bartestree,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
751004,Barnaby Avenue - Bartestree,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.59
751004,Barnaby Avenue - Bartestree,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
751004,Barnaby Avenue - Bartestree,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
751004,Barnaby Avenue - Bartestree,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
751004,Barnaby Avenue - Bartestree,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
751004,Barnaby Avenue - Bartestree,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
751004,Barnaby Avenue - Bartestree,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
751004,Barnaby Avenue - Bartestree,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,19.63
751004,Barnaby Avenue - Bartestree,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,17.76
751004,Barnaby Avenue - Bartestree,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,14.78
751004,Barnaby Avenue - Bartestree,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,118.6
751004,Barnaby Avenue - Bartestree,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,83.7
751004,Barnaby Avenue - Bartestree,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,76.6
751004,Barnaby Avenue - Bartestree,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,65.8
751004,Barnaby Avenue - Bartestree,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
751004,Barnaby Avenue - Bartestree,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.14
751004,Barnaby Avenue - Bartestree,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.85
751004,Barnaby Avenue - Bartestree,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.13
751004,Barnaby Avenue - Bartestree,2023-08-06 01:20:00+00:00,feeder,5.0,N Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
751004,Barnaby Avenue - Bartestree,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.9
