Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
751004,Barnaby Avenue - Bartestree,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
751004,Barnaby Avenue - Bartestree,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.11
751004,Barnaby Avenue - Bartestree,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.83
751004,Barnaby Avenue - Bartestree,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
751004,Barnaby Avenue - Bartestree,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (RMS),A,29.1
751004,Barnaby Avenue - Bartestree,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
751004,Barnaby Avenue - Bartestree,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
751004,Barnaby Avenue - Bartestree,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.33
751004,Barnaby Avenue - Bartestree,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
751004,Barnaby Avenue - Bartestree,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.61
751004,Barnaby Avenue - Bartestree,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
751004,Barnaby Avenue - Bartestree,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
751004,Barnaby Avenue - Bartestree,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
751004,Barnaby Avenue - Bartestree,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.89
751004,Barnaby Avenue - Bartestree,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
751004,Barnaby Avenue - Bartestree,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
751004,Barnaby Avenue - Bartestree,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,17.6
751004,Barnaby Avenue - Bartestree,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
751004,Barnaby Avenue - Bartestree,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
751004,Barnaby Avenue - Bartestree,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
751004,Barnaby Avenue - Bartestree,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
751004,Barnaby Avenue - Bartestree,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
751004,Barnaby Avenue - Bartestree,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
751004,Barnaby Avenue - Bartestree,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
751004,Barnaby Avenue - Bartestree,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
751004,Barnaby Avenue - Bartestree,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
751004,Barnaby Avenue - Bartestree,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,15.36
751004,Barnaby Avenue - Bartestree,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,20.28
751004,Barnaby Avenue - Bartestree,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,14.54
751004,Barnaby Avenue - Bartestree,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,86.0
751004,Barnaby Avenue - Bartestree,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,67.2
751004,Barnaby Avenue - Bartestree,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,86.9
751004,Barnaby Avenue - Bartestree,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,65.4
751004,Barnaby Avenue - Bartestree,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
751004,Barnaby Avenue - Bartestree,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.31
751004,Barnaby Avenue - Bartestree,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.81
751004,Barnaby Avenue - Bartestree,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.32
751004,Barnaby Avenue - Bartestree,2023-08-06 01:10:00+00:00,feeder,5.0,N Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
751004,Barnaby Avenue - Bartestree,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.7
751004,Barnaby Avenue - Bartestree,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
751004,Barnaby Avenue - Bartestree,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
751004,Barnaby Avenue - Bartestree,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
751004,Barnaby Avenue - Bartestree,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.45
751004,Barnaby Avenue - Bartestree,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
751004,Barnaby Avenue - Bartestree,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
751004,Barnaby Avenue - Bartestree,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.65
751004,Barnaby Avenue - Bartestree,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
751004,Barnaby Avenue - Bartestree,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.76
751004,Barnaby Avenue - Bartestree,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (RMS),A,30.5
751004,Barnaby Avenue - Bartestree,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
751004,Barnaby Avenue - Bartestree,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
751004,Barnaby Avenue - Bartestree,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
751004,Barnaby Avenue - Bartestree,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
751004,Barnaby Avenue - Bartestree,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
751004,Barnaby Avenue - Bartestree,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.34
751004,Barnaby Avenue - Bartestree,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
751004,Barnaby Avenue - Bartestree,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
751004,Barnaby Avenue - Bartestree,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,17.8
751004,Barnaby Avenue - Bartestree,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
751004,Barnaby Avenue - Bartestree,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
751004,Barnaby Avenue - Bartestree,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.65
751004,Barnaby Avenue - Bartestree,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
751004,Barnaby Avenue - Bartestree,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
751004,Barnaby Avenue - Bartestree,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
751004,Barnaby Avenue - Bartestree,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
751004,Barnaby Avenue - Bartestree,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
751004,Barnaby Avenue - Bartestree,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
751004,Barnaby Avenue - Bartestree,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,16.1
751004,Barnaby Avenue - Bartestree,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,19.72
751004,Barnaby Avenue - Bartestree,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,14.95
751004,Barnaby Avenue - Bartestree,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,90.6
751004,Barnaby Avenue - Bartestree,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,69.8
751004,Barnaby Avenue - Bartestree,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,84.2
751004,Barnaby Avenue - Bartestree,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,66.9
751004,Barnaby Avenue - Bartestree,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.56
751004,Barnaby Avenue - Bartestree,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.44
751004,Barnaby Avenue - Bartestree,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.6
751004,Barnaby Avenue - Bartestree,2023-08-06 01:00:00+00:00,feeder,5.0,N Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.3
751004,Barnaby Avenue - Bartestree,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
751004,Barnaby Avenue - Bartestree,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
751004,Barnaby Avenue - Bartestree,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
751004,Barnaby Avenue - Bartestree,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
751004,Barnaby Avenue - Bartestree,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
751004,Barnaby Avenue - Bartestree,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.89
751004,Barnaby Avenue - Bartestree,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
751004,Barnaby Avenue - Bartestree,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.64
751004,Barnaby Avenue - Bartestree,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
751004,Barnaby Avenue - Bartestree,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
751004,Barnaby Avenue - Bartestree,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
751004,Barnaby Avenue - Bartestree,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.83
751004,Barnaby Avenue - Bartestree,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
751004,Barnaby Avenue - Bartestree,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (RMS),A,27.5
751004,Barnaby Avenue - Bartestree,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
751004,Barnaby Avenue - Bartestree,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,17.8
751004,Barnaby Avenue - Bartestree,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
751004,Barnaby Avenue - Bartestree,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
751004,Barnaby Avenue - Bartestree,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.66
751004,Barnaby Avenue - Bartestree,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
751004,Barnaby Avenue - Bartestree,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
751004,Barnaby Avenue - Bartestree,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
751004,Barnaby Avenue - Bartestree,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
751004,Barnaby Avenue - Bartestree,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
751004,Barnaby Avenue - Bartestree,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
751004,Barnaby Avenue - Bartestree,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,15.41
751004,Barnaby Avenue - Bartestree,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,18.77
751004,Barnaby Avenue - Bartestree,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,14.99
751004,Barnaby Avenue - Bartestree,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,80.2
751004,Barnaby Avenue - Bartestree,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,67.4
751004,Barnaby Avenue - Bartestree,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,81.2
751004,Barnaby Avenue - Bartestree,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,66.2
751004,Barnaby Avenue - Bartestree,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.36
751004,Barnaby Avenue - Bartestree,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.47
751004,Barnaby Avenue - Bartestree,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.95
751004,Barnaby Avenue - Bartestree,2023-08-06 00:50:00+00:00,feeder,5.0,N Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
751004,Barnaby Avenue - Bartestree,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.1
751004,Barnaby Avenue - Bartestree,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
751004,Barnaby Avenue - Bartestree,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
751004,Barnaby Avenue - Bartestree,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
751004,Barnaby Avenue - Bartestree,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.94
751004,Barnaby Avenue - Bartestree,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (RMS),A,28.7
751004,Barnaby Avenue - Bartestree,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.82
751004,Barnaby Avenue - Bartestree,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
751004,Barnaby Avenue - Bartestree,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.4
751004,Barnaby Avenue - Bartestree,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (RMS),A,28.6
751004,Barnaby Avenue - Bartestree,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
751004,Barnaby Avenue - Bartestree,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
751004,Barnaby Avenue - Bartestree,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
751004,Barnaby Avenue - Bartestree,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
751004,Barnaby Avenue - Bartestree,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
751004,Barnaby Avenue - Bartestree,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.04
751004,Barnaby Avenue - Bartestree,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
751004,Barnaby Avenue - Bartestree,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (RMS),A,27.9
751004,Barnaby Avenue - Bartestree,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
751004,Barnaby Avenue - Bartestree,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,17.7
751004,Barnaby Avenue - Bartestree,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
751004,Barnaby Avenue - Bartestree,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
751004,Barnaby Avenue - Bartestree,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
751004,Barnaby Avenue - Bartestree,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
751004,Barnaby Avenue - Bartestree,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
751004,Barnaby Avenue - Bartestree,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
751004,Barnaby Avenue - Bartestree,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
751004,Barnaby Avenue - Bartestree,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
751004,Barnaby Avenue - Bartestree,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,16.26
751004,Barnaby Avenue - Bartestree,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,19.54
751004,Barnaby Avenue - Bartestree,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,15.64
751004,Barnaby Avenue - Bartestree,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,86.8
751004,Barnaby Avenue - Bartestree,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,70.3
751004,Barnaby Avenue - Bartestree,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,84.2
751004,Barnaby Avenue - Bartestree,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,69.1
751004,Barnaby Avenue - Bartestree,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
751004,Barnaby Avenue - Bartestree,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.1
751004,Barnaby Avenue - Bartestree,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.69
751004,Barnaby Avenue - Bartestree,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.06
751004,Barnaby Avenue - Bartestree,2023-08-06 00:40:00+00:00,feeder,5.0,N Current (RMS),A,22.3
751004,Barnaby Avenue - Bartestree,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
751004,Barnaby Avenue - Bartestree,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
751004,Barnaby Avenue - Bartestree,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
751004,Barnaby Avenue - Bartestree,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
751004,Barnaby Avenue - Bartestree,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
751004,Barnaby Avenue - Bartestree,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
751004,Barnaby Avenue - Bartestree,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
751004,Barnaby Avenue - Bartestree,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
751004,Barnaby Avenue - Bartestree,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
751004,Barnaby Avenue - Bartestree,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
751004,Barnaby Avenue - Bartestree,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (RMS),A,29.5
751004,Barnaby Avenue - Bartestree,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
751004,Barnaby Avenue - Bartestree,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
751004,Barnaby Avenue - Bartestree,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
751004,Barnaby Avenue - Bartestree,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
751004,Barnaby Avenue - Bartestree,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.27
751004,Barnaby Avenue - Bartestree,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
751004,Barnaby Avenue - Bartestree,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
751004,Barnaby Avenue - Bartestree,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,17.8
751004,Barnaby Avenue - Bartestree,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
751004,Barnaby Avenue - Bartestree,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
751004,Barnaby Avenue - Bartestree,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
751004,Barnaby Avenue - Bartestree,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
751004,Barnaby Avenue - Bartestree,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
751004,Barnaby Avenue - Bartestree,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
751004,Barnaby Avenue - Bartestree,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
751004,Barnaby Avenue - Bartestree,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
751004,Barnaby Avenue - Bartestree,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,16.09
751004,Barnaby Avenue - Bartestree,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,19.21
751004,Barnaby Avenue - Bartestree,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,15.75
751004,Barnaby Avenue - Bartestree,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,88.5
751004,Barnaby Avenue - Bartestree,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,69.7
751004,Barnaby Avenue - Bartestree,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,82.8
751004,Barnaby Avenue - Bartestree,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,69.7
751004,Barnaby Avenue - Bartestree,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
751004,Barnaby Avenue - Bartestree,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.38
751004,Barnaby Avenue - Bartestree,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.66
751004,Barnaby Avenue - Bartestree,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.71
751004,Barnaby Avenue - Bartestree,2023-08-06 00:30:00+00:00,feeder,5.0,N Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
751004,Barnaby Avenue - Bartestree,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
751004,Barnaby Avenue - Bartestree,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
751004,Barnaby Avenue - Bartestree,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
751004,Barnaby Avenue - Bartestree,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
751004,Barnaby Avenue - Bartestree,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
751004,Barnaby Avenue - Bartestree,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
751004,Barnaby Avenue - Bartestree,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.46
751004,Barnaby Avenue - Bartestree,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
751004,Barnaby Avenue - Bartestree,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
751004,Barnaby Avenue - Bartestree,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
751004,Barnaby Avenue - Bartestree,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.44
751004,Barnaby Avenue - Bartestree,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
751004,Barnaby Avenue - Bartestree,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,17.9
751004,Barnaby Avenue - Bartestree,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
751004,Barnaby Avenue - Bartestree,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
751004,Barnaby Avenue - Bartestree,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
751004,Barnaby Avenue - Bartestree,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
751004,Barnaby Avenue - Bartestree,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
751004,Barnaby Avenue - Bartestree,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
751004,Barnaby Avenue - Bartestree,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
751004,Barnaby Avenue - Bartestree,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
751004,Barnaby Avenue - Bartestree,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,14.71
751004,Barnaby Avenue - Bartestree,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,17.47
751004,Barnaby Avenue - Bartestree,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,17.17
751004,Barnaby Avenue - Bartestree,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,74.8
751004,Barnaby Avenue - Bartestree,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,63.9
751004,Barnaby Avenue - Bartestree,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,76.8
751004,Barnaby Avenue - Bartestree,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,75.4
751004,Barnaby Avenue - Bartestree,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
751004,Barnaby Avenue - Bartestree,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.57
751004,Barnaby Avenue - Bartestree,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.13
751004,Barnaby Avenue - Bartestree,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.9
751004,Barnaby Avenue - Bartestree,2023-08-06 00:20:00+00:00,feeder,5.0,N Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
751004,Barnaby Avenue - Bartestree,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
751004,Barnaby Avenue - Bartestree,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
751004,Barnaby Avenue - Bartestree,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.47
751004,Barnaby Avenue - Bartestree,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.66
751004,Barnaby Avenue - Bartestree,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
751004,Barnaby Avenue - Bartestree,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
751004,Barnaby Avenue - Bartestree,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
751004,Barnaby Avenue - Bartestree,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
751004,Barnaby Avenue - Bartestree,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
751004,Barnaby Avenue - Bartestree,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
751004,Barnaby Avenue - Bartestree,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
751004,Barnaby Avenue - Bartestree,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.65
751004,Barnaby Avenue - Bartestree,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
751004,Barnaby Avenue - Bartestree,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (RMS),A,28.5
751004,Barnaby Avenue - Bartestree,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,17.9
751004,Barnaby Avenue - Bartestree,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
751004,Barnaby Avenue - Bartestree,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
751004,Barnaby Avenue - Bartestree,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
751004,Barnaby Avenue - Bartestree,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
751004,Barnaby Avenue - Bartestree,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
751004,Barnaby Avenue - Bartestree,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
751004,Barnaby Avenue - Bartestree,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
751004,Barnaby Avenue - Bartestree,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
751004,Barnaby Avenue - Bartestree,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,14.1
751004,Barnaby Avenue - Bartestree,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,19.33
751004,Barnaby Avenue - Bartestree,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,16.0
751004,Barnaby Avenue - Bartestree,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,81.5
751004,Barnaby Avenue - Bartestree,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,60.8
751004,Barnaby Avenue - Bartestree,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,83.2
751004,Barnaby Avenue - Bartestree,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,71.1
751004,Barnaby Avenue - Bartestree,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
751004,Barnaby Avenue - Bartestree,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.76
751004,Barnaby Avenue - Bartestree,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.86
751004,Barnaby Avenue - Bartestree,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.8
751004,Barnaby Avenue - Bartestree,2023-08-06 00:10:00+00:00,feeder,5.0,N Current (RMS),A,15.9
751004,Barnaby Avenue - Bartestree,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
751004,Barnaby Avenue - Bartestree,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
751004,Barnaby Avenue - Bartestree,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
751004,Barnaby Avenue - Bartestree,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
751004,Barnaby Avenue - Bartestree,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
751004,Barnaby Avenue - Bartestree,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (RMS),A,31.5
751004,Barnaby Avenue - Bartestree,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
751004,Barnaby Avenue - Bartestree,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
751004,Barnaby Avenue - Bartestree,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
751004,Barnaby Avenue - Bartestree,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
751004,Barnaby Avenue - Bartestree,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
751004,Barnaby Avenue - Bartestree,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
751004,Barnaby Avenue - Bartestree,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.35
751004,Barnaby Avenue - Bartestree,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
751004,Barnaby Avenue - Bartestree,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
751004,Barnaby Avenue - Bartestree,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
751004,Barnaby Avenue - Bartestree,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
751004,Barnaby Avenue - Bartestree,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,17.9
751004,Barnaby Avenue - Bartestree,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
751004,Barnaby Avenue - Bartestree,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.55
751004,Barnaby Avenue - Bartestree,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
751004,Barnaby Avenue - Bartestree,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
751004,Barnaby Avenue - Bartestree,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
751004,Barnaby Avenue - Bartestree,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
751004,Barnaby Avenue - Bartestree,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
751004,Barnaby Avenue - Bartestree,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
751004,Barnaby Avenue - Bartestree,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,13.16
751004,Barnaby Avenue - Bartestree,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,19.23
751004,Barnaby Avenue - Bartestree,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,13.13
751004,Barnaby Avenue - Bartestree,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,88.5
751004,Barnaby Avenue - Bartestree,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,57.6
751004,Barnaby Avenue - Bartestree,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,82.9
751004,Barnaby Avenue - Bartestree,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,60.6
751004,Barnaby Avenue - Bartestree,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
751004,Barnaby Avenue - Bartestree,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.59
751004,Barnaby Avenue - Bartestree,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.6
751004,Barnaby Avenue - Bartestree,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.98
751004,Barnaby Avenue - Bartestree,2023-08-06 00:00:00+00:00,feeder,5.0,N Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
751004,Barnaby Avenue - Bartestree,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
751004,Barnaby Avenue - Bartestree,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
751004,Barnaby Avenue - Bartestree,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.04
751004,Barnaby Avenue - Bartestree,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
751004,Barnaby Avenue - Bartestree,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (RMS),A,33.2
751004,Barnaby Avenue - Bartestree,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
751004,Barnaby Avenue - Bartestree,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
751004,Barnaby Avenue - Bartestree,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
751004,Barnaby Avenue - Bartestree,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
751004,Barnaby Avenue - Bartestree,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (RMS),A,33.1
751004,Barnaby Avenue - Bartestree,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
751004,Barnaby Avenue - Bartestree,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
751004,Barnaby Avenue - Bartestree,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
751004,Barnaby Avenue - Bartestree,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.8
751004,Barnaby Avenue - Bartestree,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
751004,Barnaby Avenue - Bartestree,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (RMS),A,32.3
751004,Barnaby Avenue - Bartestree,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
751004,Barnaby Avenue - Bartestree,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
751004,Barnaby Avenue - Bartestree,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
751004,Barnaby Avenue - Bartestree,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,17.8
751004,Barnaby Avenue - Bartestree,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
751004,Barnaby Avenue - Bartestree,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
751004,Barnaby Avenue - Bartestree,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
751004,Barnaby Avenue - Bartestree,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
751004,Barnaby Avenue - Bartestree,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
