Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
751004,Barnaby Avenue - Bartestree,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
751004,Barnaby Avenue - Bartestree,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
751004,Barnaby Avenue - Bartestree,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
751004,Barnaby Avenue - Bartestree,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,10.76
751004,Barnaby Avenue - Bartestree,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,21.67
751004,Barnaby Avenue - Bartestree,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,14.81
751004,Barnaby Avenue - Bartestree,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,86.6
751004,Barnaby Avenue - Bartestree,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,48.4
751004,Barnaby Avenue - Bartestree,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,91.6
751004,Barnaby Avenue - Bartestree,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,66.9
751004,Barnaby Avenue - Bartestree,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
751004,Barnaby Avenue - Bartestree,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.42
751004,Barnaby Avenue - Bartestree,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.01
751004,Barnaby Avenue - Bartestree,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.75
751004,Barnaby Avenue - Bartestree,2023-08-07 23:50:00+00:00,feeder,5.0,N Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
751004,Barnaby Avenue - Bartestree,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
751004,Barnaby Avenue - Bartestree,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.62
751004,Barnaby Avenue - Bartestree,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
751004,Barnaby Avenue - Bartestree,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.97
751004,Barnaby Avenue - Bartestree,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (RMS),A,57.4
751004,Barnaby Avenue - Bartestree,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
751004,Barnaby Avenue - Bartestree,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
751004,Barnaby Avenue - Bartestree,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.33
751004,Barnaby Avenue - Bartestree,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
751004,Barnaby Avenue - Bartestree,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
751004,Barnaby Avenue - Bartestree,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (RMS),A,57.2
751004,Barnaby Avenue - Bartestree,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.7
751004,Barnaby Avenue - Bartestree,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
751004,Barnaby Avenue - Bartestree,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
751004,Barnaby Avenue - Bartestree,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
751004,Barnaby Avenue - Bartestree,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.46
751004,Barnaby Avenue - Bartestree,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
751004,Barnaby Avenue - Bartestree,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (RMS),A,56.0
751004,Barnaby Avenue - Bartestree,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
751004,Barnaby Avenue - Bartestree,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
751004,Barnaby Avenue - Bartestree,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,22.6
751004,Barnaby Avenue - Bartestree,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
751004,Barnaby Avenue - Bartestree,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
751004,Barnaby Avenue - Bartestree,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
751004,Barnaby Avenue - Bartestree,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
751004,Barnaby Avenue - Bartestree,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
751004,Barnaby Avenue - Bartestree,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
751004,Barnaby Avenue - Bartestree,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
751004,Barnaby Avenue - Bartestree,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
751004,Barnaby Avenue - Bartestree,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
751004,Barnaby Avenue - Bartestree,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,24.09
751004,Barnaby Avenue - Bartestree,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,17.86
751004,Barnaby Avenue - Bartestree,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,12.42
751004,Barnaby Avenue - Bartestree,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,169.7
751004,Barnaby Avenue - Bartestree,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,102.6
751004,Barnaby Avenue - Bartestree,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,78.0
751004,Barnaby Avenue - Bartestree,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,57.1
751004,Barnaby Avenue - Bartestree,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
751004,Barnaby Avenue - Bartestree,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.73
751004,Barnaby Avenue - Bartestree,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.14
751004,Barnaby Avenue - Bartestree,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.88
751004,Barnaby Avenue - Bartestree,2023-08-07 23:40:00+00:00,feeder,5.0,N Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
751004,Barnaby Avenue - Bartestree,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
751004,Barnaby Avenue - Bartestree,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.08
751004,Barnaby Avenue - Bartestree,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
751004,Barnaby Avenue - Bartestree,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (RMS),A,39.4
751004,Barnaby Avenue - Bartestree,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
751004,Barnaby Avenue - Bartestree,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.94
751004,Barnaby Avenue - Bartestree,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
751004,Barnaby Avenue - Bartestree,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
751004,Barnaby Avenue - Bartestree,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (RMS),A,39.3
751004,Barnaby Avenue - Bartestree,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
751004,Barnaby Avenue - Bartestree,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
751004,Barnaby Avenue - Bartestree,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
751004,Barnaby Avenue - Bartestree,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
751004,Barnaby Avenue - Bartestree,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.83
751004,Barnaby Avenue - Bartestree,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
751004,Barnaby Avenue - Bartestree,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (RMS),A,38.4
751004,Barnaby Avenue - Bartestree,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,22.6
751004,Barnaby Avenue - Bartestree,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
751004,Barnaby Avenue - Bartestree,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
751004,Barnaby Avenue - Bartestree,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
751004,Barnaby Avenue - Bartestree,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
751004,Barnaby Avenue - Bartestree,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
751004,Barnaby Avenue - Bartestree,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
751004,Barnaby Avenue - Bartestree,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
751004,Barnaby Avenue - Bartestree,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
751004,Barnaby Avenue - Bartestree,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,19.2
751004,Barnaby Avenue - Bartestree,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,19.92
751004,Barnaby Avenue - Bartestree,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,12.67
751004,Barnaby Avenue - Bartestree,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,108.4
751004,Barnaby Avenue - Bartestree,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,82.5
751004,Barnaby Avenue - Bartestree,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,86.2
751004,Barnaby Avenue - Bartestree,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,58.4
751004,Barnaby Avenue - Bartestree,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
751004,Barnaby Avenue - Bartestree,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
751004,Barnaby Avenue - Bartestree,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.55
751004,Barnaby Avenue - Bartestree,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
751004,Barnaby Avenue - Bartestree,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.58
751004,Barnaby Avenue - Bartestree,2023-08-07 23:30:00+00:00,feeder,5.0,N Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
751004,Barnaby Avenue - Bartestree,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
751004,Barnaby Avenue - Bartestree,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.86
751004,Barnaby Avenue - Bartestree,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.04
751004,Barnaby Avenue - Bartestree,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.17
751004,Barnaby Avenue - Bartestree,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (RMS),A,36.4
751004,Barnaby Avenue - Bartestree,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
751004,Barnaby Avenue - Bartestree,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.84
751004,Barnaby Avenue - Bartestree,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
751004,Barnaby Avenue - Bartestree,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
751004,Barnaby Avenue - Bartestree,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (RMS),A,36.3
751004,Barnaby Avenue - Bartestree,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
751004,Barnaby Avenue - Bartestree,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
751004,Barnaby Avenue - Bartestree,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
751004,Barnaby Avenue - Bartestree,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
751004,Barnaby Avenue - Bartestree,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
751004,Barnaby Avenue - Bartestree,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.73
751004,Barnaby Avenue - Bartestree,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
751004,Barnaby Avenue - Bartestree,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (RMS),A,35.5
751004,Barnaby Avenue - Bartestree,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
751004,Barnaby Avenue - Bartestree,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
751004,Barnaby Avenue - Bartestree,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,22.7
751004,Barnaby Avenue - Bartestree,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
751004,Barnaby Avenue - Bartestree,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
751004,Barnaby Avenue - Bartestree,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
751004,Barnaby Avenue - Bartestree,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
751004,Barnaby Avenue - Bartestree,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
751004,Barnaby Avenue - Bartestree,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
751004,Barnaby Avenue - Bartestree,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
751004,Barnaby Avenue - Bartestree,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
751004,Barnaby Avenue - Bartestree,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,20.27
751004,Barnaby Avenue - Bartestree,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,19.77
751004,Barnaby Avenue - Bartestree,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,14.51
751004,Barnaby Avenue - Bartestree,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,100.2
751004,Barnaby Avenue - Bartestree,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,86.8
751004,Barnaby Avenue - Bartestree,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,85.8
751004,Barnaby Avenue - Bartestree,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,66.1
751004,Barnaby Avenue - Bartestree,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
751004,Barnaby Avenue - Bartestree,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
751004,Barnaby Avenue - Bartestree,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.86
751004,Barnaby Avenue - Bartestree,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.97
751004,Barnaby Avenue - Bartestree,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.74
751004,Barnaby Avenue - Bartestree,2023-08-07 23:20:00+00:00,feeder,5.0,N Current (RMS),A,14.0
751004,Barnaby Avenue - Bartestree,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
751004,Barnaby Avenue - Bartestree,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
751004,Barnaby Avenue - Bartestree,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.56
751004,Barnaby Avenue - Bartestree,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.23
751004,Barnaby Avenue - Bartestree,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.02
751004,Barnaby Avenue - Bartestree,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (RMS),A,51.1
751004,Barnaby Avenue - Bartestree,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
751004,Barnaby Avenue - Bartestree,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
751004,Barnaby Avenue - Bartestree,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.09
751004,Barnaby Avenue - Bartestree,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
751004,Barnaby Avenue - Bartestree,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
751004,Barnaby Avenue - Bartestree,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (RMS),A,50.9
751004,Barnaby Avenue - Bartestree,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
751004,Barnaby Avenue - Bartestree,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
751004,Barnaby Avenue - Bartestree,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
751004,Barnaby Avenue - Bartestree,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
751004,Barnaby Avenue - Bartestree,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
751004,Barnaby Avenue - Bartestree,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.37
751004,Barnaby Avenue - Bartestree,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
751004,Barnaby Avenue - Bartestree,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (RMS),A,49.8
751004,Barnaby Avenue - Bartestree,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
751004,Barnaby Avenue - Bartestree,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,22.7
751004,Barnaby Avenue - Bartestree,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
751004,Barnaby Avenue - Bartestree,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
751004,Barnaby Avenue - Bartestree,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
751004,Barnaby Avenue - Bartestree,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
751004,Barnaby Avenue - Bartestree,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
751004,Barnaby Avenue - Bartestree,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
751004,Barnaby Avenue - Bartestree,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
751004,Barnaby Avenue - Bartestree,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
751004,Barnaby Avenue - Bartestree,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,22.56
751004,Barnaby Avenue - Bartestree,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,17.63
751004,Barnaby Avenue - Bartestree,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,13.43
751004,Barnaby Avenue - Bartestree,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,152.3
751004,Barnaby Avenue - Bartestree,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,95.7
751004,Barnaby Avenue - Bartestree,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,77.6
751004,Barnaby Avenue - Bartestree,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,62.1
751004,Barnaby Avenue - Bartestree,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
751004,Barnaby Avenue - Bartestree,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.86
751004,Barnaby Avenue - Bartestree,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.07
751004,Barnaby Avenue - Bartestree,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.65
751004,Barnaby Avenue - Bartestree,2023-08-07 23:10:00+00:00,feeder,5.0,N Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
751004,Barnaby Avenue - Bartestree,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
751004,Barnaby Avenue - Bartestree,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
751004,Barnaby Avenue - Bartestree,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
751004,Barnaby Avenue - Bartestree,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.2
751004,Barnaby Avenue - Bartestree,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.48
751004,Barnaby Avenue - Bartestree,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.84
751004,Barnaby Avenue - Bartestree,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (RMS),A,49.2
751004,Barnaby Avenue - Bartestree,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
751004,Barnaby Avenue - Bartestree,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.22
751004,Barnaby Avenue - Bartestree,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
751004,Barnaby Avenue - Bartestree,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
751004,Barnaby Avenue - Bartestree,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (RMS),A,49.0
751004,Barnaby Avenue - Bartestree,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
751004,Barnaby Avenue - Bartestree,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
751004,Barnaby Avenue - Bartestree,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
751004,Barnaby Avenue - Bartestree,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
751004,Barnaby Avenue - Bartestree,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
751004,Barnaby Avenue - Bartestree,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.72
751004,Barnaby Avenue - Bartestree,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
751004,Barnaby Avenue - Bartestree,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (RMS),A,47.9
751004,Barnaby Avenue - Bartestree,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
751004,Barnaby Avenue - Bartestree,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
751004,Barnaby Avenue - Bartestree,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,22.9
751004,Barnaby Avenue - Bartestree,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
751004,Barnaby Avenue - Bartestree,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
751004,Barnaby Avenue - Bartestree,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
751004,Barnaby Avenue - Bartestree,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
751004,Barnaby Avenue - Bartestree,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
751004,Barnaby Avenue - Bartestree,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
751004,Barnaby Avenue - Bartestree,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
751004,Barnaby Avenue - Bartestree,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
751004,Barnaby Avenue - Bartestree,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,21.23
751004,Barnaby Avenue - Bartestree,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,18.28
751004,Barnaby Avenue - Bartestree,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,12.82
751004,Barnaby Avenue - Bartestree,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,145.8
751004,Barnaby Avenue - Bartestree,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,90.7
751004,Barnaby Avenue - Bartestree,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,80.6
751004,Barnaby Avenue - Bartestree,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,60.6
751004,Barnaby Avenue - Bartestree,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
751004,Barnaby Avenue - Bartestree,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.09
751004,Barnaby Avenue - Bartestree,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.49
751004,Barnaby Avenue - Bartestree,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.7
751004,Barnaby Avenue - Bartestree,2023-08-07 23:00:00+00:00,feeder,5.0,N Current (RMS),A,14.9
751004,Barnaby Avenue - Bartestree,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
751004,Barnaby Avenue - Bartestree,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
751004,Barnaby Avenue - Bartestree,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
751004,Barnaby Avenue - Bartestree,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
751004,Barnaby Avenue - Bartestree,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.64
751004,Barnaby Avenue - Bartestree,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.2
751004,Barnaby Avenue - Bartestree,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.07
751004,Barnaby Avenue - Bartestree,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (RMS),A,46.6
751004,Barnaby Avenue - Bartestree,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.58
751004,Barnaby Avenue - Bartestree,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
751004,Barnaby Avenue - Bartestree,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
751004,Barnaby Avenue - Bartestree,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (RMS),A,46.4
751004,Barnaby Avenue - Bartestree,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
751004,Barnaby Avenue - Bartestree,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
751004,Barnaby Avenue - Bartestree,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
751004,Barnaby Avenue - Bartestree,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.14
751004,Barnaby Avenue - Bartestree,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
751004,Barnaby Avenue - Bartestree,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
751004,Barnaby Avenue - Bartestree,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.87
751004,Barnaby Avenue - Bartestree,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
751004,Barnaby Avenue - Bartestree,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (RMS),A,45.4
751004,Barnaby Avenue - Bartestree,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
751004,Barnaby Avenue - Bartestree,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.7
751004,Barnaby Avenue - Bartestree,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,23.0
751004,Barnaby Avenue - Bartestree,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
751004,Barnaby Avenue - Bartestree,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
751004,Barnaby Avenue - Bartestree,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
751004,Barnaby Avenue - Bartestree,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
751004,Barnaby Avenue - Bartestree,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
751004,Barnaby Avenue - Bartestree,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
751004,Barnaby Avenue - Bartestree,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
751004,Barnaby Avenue - Bartestree,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
751004,Barnaby Avenue - Bartestree,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,21.42
751004,Barnaby Avenue - Bartestree,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,20.6
751004,Barnaby Avenue - Bartestree,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,15.12
751004,Barnaby Avenue - Bartestree,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,136.0
751004,Barnaby Avenue - Bartestree,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,91.7
751004,Barnaby Avenue - Bartestree,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,89.0
751004,Barnaby Avenue - Bartestree,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,69.9
751004,Barnaby Avenue - Bartestree,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.27
751004,Barnaby Avenue - Bartestree,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.04
751004,Barnaby Avenue - Bartestree,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.14
751004,Barnaby Avenue - Bartestree,2023-08-07 22:50:00+00:00,feeder,5.0,N Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
751004,Barnaby Avenue - Bartestree,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
751004,Barnaby Avenue - Bartestree,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
751004,Barnaby Avenue - Bartestree,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.02
751004,Barnaby Avenue - Bartestree,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.12
751004,Barnaby Avenue - Bartestree,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
751004,Barnaby Avenue - Bartestree,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (RMS),A,49.2
751004,Barnaby Avenue - Bartestree,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.96
751004,Barnaby Avenue - Bartestree,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
751004,Barnaby Avenue - Bartestree,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
751004,Barnaby Avenue - Bartestree,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (RMS),A,49.0
751004,Barnaby Avenue - Bartestree,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
751004,Barnaby Avenue - Bartestree,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
751004,Barnaby Avenue - Bartestree,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
751004,Barnaby Avenue - Bartestree,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
751004,Barnaby Avenue - Bartestree,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
751004,Barnaby Avenue - Bartestree,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.29
751004,Barnaby Avenue - Bartestree,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
751004,Barnaby Avenue - Bartestree,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (RMS),A,47.9
751004,Barnaby Avenue - Bartestree,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
751004,Barnaby Avenue - Bartestree,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
751004,Barnaby Avenue - Bartestree,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,23.2
751004,Barnaby Avenue - Bartestree,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
751004,Barnaby Avenue - Bartestree,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.67
751004,Barnaby Avenue - Bartestree,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
751004,Barnaby Avenue - Bartestree,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
751004,Barnaby Avenue - Bartestree,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
751004,Barnaby Avenue - Bartestree,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
751004,Barnaby Avenue - Bartestree,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
751004,Barnaby Avenue - Bartestree,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
751004,Barnaby Avenue - Bartestree,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,22.35
751004,Barnaby Avenue - Bartestree,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,21.45
751004,Barnaby Avenue - Bartestree,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,14.24
751004,Barnaby Avenue - Bartestree,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,144.3
751004,Barnaby Avenue - Bartestree,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,95.4
751004,Barnaby Avenue - Bartestree,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,92.7
751004,Barnaby Avenue - Bartestree,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,65.5
751004,Barnaby Avenue - Bartestree,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.24
751004,Barnaby Avenue - Bartestree,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.09
751004,Barnaby Avenue - Bartestree,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
751004,Barnaby Avenue - Bartestree,2023-08-07 22:40:00+00:00,feeder,5.0,N Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.3
751004,Barnaby Avenue - Bartestree,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
751004,Barnaby Avenue - Bartestree,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.2
751004,Barnaby Avenue - Bartestree,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.5
751004,Barnaby Avenue - Bartestree,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.09
751004,Barnaby Avenue - Bartestree,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (RMS),A,57.6
751004,Barnaby Avenue - Bartestree,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
751004,Barnaby Avenue - Bartestree,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
751004,Barnaby Avenue - Bartestree,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.8
751004,Barnaby Avenue - Bartestree,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
751004,Barnaby Avenue - Bartestree,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
751004,Barnaby Avenue - Bartestree,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (RMS),A,57.3
751004,Barnaby Avenue - Bartestree,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
751004,Barnaby Avenue - Bartestree,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
751004,Barnaby Avenue - Bartestree,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
751004,Barnaby Avenue - Bartestree,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
751004,Barnaby Avenue - Bartestree,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.55
751004,Barnaby Avenue - Bartestree,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
751004,Barnaby Avenue - Bartestree,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (RMS),A,56.2
751004,Barnaby Avenue - Bartestree,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
751004,Barnaby Avenue - Bartestree,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
751004,Barnaby Avenue - Bartestree,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
751004,Barnaby Avenue - Bartestree,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,23.4
751004,Barnaby Avenue - Bartestree,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
751004,Barnaby Avenue - Bartestree,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.61
751004,Barnaby Avenue - Bartestree,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
751004,Barnaby Avenue - Bartestree,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.69
751004,Barnaby Avenue - Bartestree,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
751004,Barnaby Avenue - Bartestree,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
751004,Barnaby Avenue - Bartestree,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
751004,Barnaby Avenue - Bartestree,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
751004,Barnaby Avenue - Bartestree,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,26.14
751004,Barnaby Avenue - Bartestree,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,27.64
751004,Barnaby Avenue - Bartestree,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,15.24
751004,Barnaby Avenue - Bartestree,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,169.1
751004,Barnaby Avenue - Bartestree,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,111.3
751004,Barnaby Avenue - Bartestree,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,118.7
751004,Barnaby Avenue - Bartestree,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,70.1
751004,Barnaby Avenue - Bartestree,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.69
751004,Barnaby Avenue - Bartestree,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.65
751004,Barnaby Avenue - Bartestree,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.93
751004,Barnaby Avenue - Bartestree,2023-08-07 22:30:00+00:00,feeder,5.0,N Current (RMS),A,18.1
751004,Barnaby Avenue - Bartestree,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
751004,Barnaby Avenue - Bartestree,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
751004,Barnaby Avenue - Bartestree,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
751004,Barnaby Avenue - Bartestree,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
751004,Barnaby Avenue - Bartestree,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
751004,Barnaby Avenue - Bartestree,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.66
751004,Barnaby Avenue - Bartestree,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
751004,Barnaby Avenue - Bartestree,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (RMS),A,52.6
751004,Barnaby Avenue - Bartestree,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
751004,Barnaby Avenue - Bartestree,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
751004,Barnaby Avenue - Bartestree,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
751004,Barnaby Avenue - Bartestree,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.41
751004,Barnaby Avenue - Bartestree,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
751004,Barnaby Avenue - Bartestree,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
