Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (RMS),A,52.4
751004,Barnaby Avenue - Bartestree,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
751004,Barnaby Avenue - Bartestree,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
751004,Barnaby Avenue - Bartestree,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
751004,Barnaby Avenue - Bartestree,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
751004,Barnaby Avenue - Bartestree,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
751004,Barnaby Avenue - Bartestree,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
751004,Barnaby Avenue - Bartestree,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.9
751004,Barnaby Avenue - Bartestree,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
751004,Barnaby Avenue - Bartestree,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (RMS),A,51.3
751004,Barnaby Avenue - Bartestree,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
751004,Barnaby Avenue - Bartestree,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
751004,Barnaby Avenue - Bartestree,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,23.9
751004,Barnaby Avenue - Bartestree,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
751004,Barnaby Avenue - Bartestree,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
751004,Barnaby Avenue - Bartestree,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
751004,Barnaby Avenue - Bartestree,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.65
751004,Barnaby Avenue - Bartestree,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
751004,Barnaby Avenue - Bartestree,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
751004,Barnaby Avenue - Bartestree,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
751004,Barnaby Avenue - Bartestree,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
751004,Barnaby Avenue - Bartestree,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,24.09
751004,Barnaby Avenue - Bartestree,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,26.24
751004,Barnaby Avenue - Bartestree,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,15.92
751004,Barnaby Avenue - Bartestree,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,152.6
751004,Barnaby Avenue - Bartestree,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,102.2
751004,Barnaby Avenue - Bartestree,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,111.7
751004,Barnaby Avenue - Bartestree,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,72.5
751004,Barnaby Avenue - Bartestree,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
751004,Barnaby Avenue - Bartestree,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
751004,Barnaby Avenue - Bartestree,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.01
751004,Barnaby Avenue - Bartestree,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.55
751004,Barnaby Avenue - Bartestree,2023-08-07 22:20:00+00:00,feeder,5.0,N Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
751004,Barnaby Avenue - Bartestree,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
751004,Barnaby Avenue - Bartestree,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
751004,Barnaby Avenue - Bartestree,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.62
751004,Barnaby Avenue - Bartestree,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.73
751004,Barnaby Avenue - Bartestree,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (RMS),A,46.6
751004,Barnaby Avenue - Bartestree,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
751004,Barnaby Avenue - Bartestree,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.28
751004,Barnaby Avenue - Bartestree,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
751004,Barnaby Avenue - Bartestree,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
751004,Barnaby Avenue - Bartestree,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (RMS),A,46.5
751004,Barnaby Avenue - Bartestree,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.1
751004,Barnaby Avenue - Bartestree,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
751004,Barnaby Avenue - Bartestree,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
751004,Barnaby Avenue - Bartestree,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
751004,Barnaby Avenue - Bartestree,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.32
751004,Barnaby Avenue - Bartestree,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
751004,Barnaby Avenue - Bartestree,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (RMS),A,45.4
751004,Barnaby Avenue - Bartestree,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
751004,Barnaby Avenue - Bartestree,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
751004,Barnaby Avenue - Bartestree,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,24.0
751004,Barnaby Avenue - Bartestree,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
751004,Barnaby Avenue - Bartestree,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
751004,Barnaby Avenue - Bartestree,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
751004,Barnaby Avenue - Bartestree,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
751004,Barnaby Avenue - Bartestree,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
751004,Barnaby Avenue - Bartestree,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
751004,Barnaby Avenue - Bartestree,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
751004,Barnaby Avenue - Bartestree,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
751004,Barnaby Avenue - Bartestree,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,20.97
751004,Barnaby Avenue - Bartestree,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,22.8
751004,Barnaby Avenue - Bartestree,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,16.7
751004,Barnaby Avenue - Bartestree,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,139.2
751004,Barnaby Avenue - Bartestree,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,87.8
751004,Barnaby Avenue - Bartestree,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,96.0
751004,Barnaby Avenue - Bartestree,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,74.8
751004,Barnaby Avenue - Bartestree,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.54
751004,Barnaby Avenue - Bartestree,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.92
751004,Barnaby Avenue - Bartestree,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.24
751004,Barnaby Avenue - Bartestree,2023-08-07 22:10:00+00:00,feeder,5.0,N Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
751004,Barnaby Avenue - Bartestree,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
751004,Barnaby Avenue - Bartestree,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.64
751004,Barnaby Avenue - Bartestree,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.92
751004,Barnaby Avenue - Bartestree,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.6
751004,Barnaby Avenue - Bartestree,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (RMS),A,40.7
751004,Barnaby Avenue - Bartestree,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
751004,Barnaby Avenue - Bartestree,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
751004,Barnaby Avenue - Bartestree,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.22
751004,Barnaby Avenue - Bartestree,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
751004,Barnaby Avenue - Bartestree,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
751004,Barnaby Avenue - Bartestree,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (RMS),A,40.6
751004,Barnaby Avenue - Bartestree,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
751004,Barnaby Avenue - Bartestree,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
751004,Barnaby Avenue - Bartestree,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
751004,Barnaby Avenue - Bartestree,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
751004,Barnaby Avenue - Bartestree,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
751004,Barnaby Avenue - Bartestree,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.97
751004,Barnaby Avenue - Bartestree,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
751004,Barnaby Avenue - Bartestree,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (RMS),A,39.6
751004,Barnaby Avenue - Bartestree,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
751004,Barnaby Avenue - Bartestree,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,24.4
751004,Barnaby Avenue - Bartestree,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
751004,Barnaby Avenue - Bartestree,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
751004,Barnaby Avenue - Bartestree,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
751004,Barnaby Avenue - Bartestree,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
751004,Barnaby Avenue - Bartestree,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
751004,Barnaby Avenue - Bartestree,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
751004,Barnaby Avenue - Bartestree,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
751004,Barnaby Avenue - Bartestree,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
751004,Barnaby Avenue - Bartestree,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,20.66
751004,Barnaby Avenue - Bartestree,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,26.87
751004,Barnaby Avenue - Bartestree,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,22.04
751004,Barnaby Avenue - Bartestree,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,118.4
751004,Barnaby Avenue - Bartestree,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,87.1
751004,Barnaby Avenue - Bartestree,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,113.7
751004,Barnaby Avenue - Bartestree,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,95.5
751004,Barnaby Avenue - Bartestree,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.12
751004,Barnaby Avenue - Bartestree,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.07
751004,Barnaby Avenue - Bartestree,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.81
751004,Barnaby Avenue - Bartestree,2023-08-07 22:00:00+00:00,feeder,5.0,N Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
751004,Barnaby Avenue - Bartestree,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
751004,Barnaby Avenue - Bartestree,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
751004,Barnaby Avenue - Bartestree,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
751004,Barnaby Avenue - Bartestree,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.89
751004,Barnaby Avenue - Bartestree,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.28
751004,Barnaby Avenue - Bartestree,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.31
751004,Barnaby Avenue - Bartestree,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (RMS),A,38.6
751004,Barnaby Avenue - Bartestree,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
751004,Barnaby Avenue - Bartestree,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
751004,Barnaby Avenue - Bartestree,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.24
751004,Barnaby Avenue - Bartestree,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
751004,Barnaby Avenue - Bartestree,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
751004,Barnaby Avenue - Bartestree,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (RMS),A,38.5
751004,Barnaby Avenue - Bartestree,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.3
751004,Barnaby Avenue - Bartestree,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
751004,Barnaby Avenue - Bartestree,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
751004,Barnaby Avenue - Bartestree,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.49
751004,Barnaby Avenue - Bartestree,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.15
751004,Barnaby Avenue - Bartestree,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (RMS),A,37.6
751004,Barnaby Avenue - Bartestree,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
751004,Barnaby Avenue - Bartestree,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
751004,Barnaby Avenue - Bartestree,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
751004,Barnaby Avenue - Bartestree,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,24.6
751004,Barnaby Avenue - Bartestree,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
751004,Barnaby Avenue - Bartestree,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
751004,Barnaby Avenue - Bartestree,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
751004,Barnaby Avenue - Bartestree,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
751004,Barnaby Avenue - Bartestree,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
751004,Barnaby Avenue - Bartestree,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
751004,Barnaby Avenue - Bartestree,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
751004,Barnaby Avenue - Bartestree,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
751004,Barnaby Avenue - Bartestree,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,22.68
751004,Barnaby Avenue - Bartestree,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,29.99
751004,Barnaby Avenue - Bartestree,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,23.4
751004,Barnaby Avenue - Bartestree,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,105.7
751004,Barnaby Avenue - Bartestree,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,95.5
751004,Barnaby Avenue - Bartestree,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,125.3
751004,Barnaby Avenue - Bartestree,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,101.0
751004,Barnaby Avenue - Bartestree,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.7
751004,Barnaby Avenue - Bartestree,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.39
751004,Barnaby Avenue - Bartestree,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.33
751004,Barnaby Avenue - Bartestree,2023-08-07 21:50:00+00:00,feeder,5.0,N Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
751004,Barnaby Avenue - Bartestree,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751004,Barnaby Avenue - Bartestree,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
751004,Barnaby Avenue - Bartestree,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.47
751004,Barnaby Avenue - Bartestree,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.66
751004,Barnaby Avenue - Bartestree,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.1
751004,Barnaby Avenue - Bartestree,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (RMS),A,38.9
751004,Barnaby Avenue - Bartestree,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
751004,Barnaby Avenue - Bartestree,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.26
751004,Barnaby Avenue - Bartestree,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
751004,Barnaby Avenue - Bartestree,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.09
751004,Barnaby Avenue - Bartestree,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (RMS),A,38.8
751004,Barnaby Avenue - Bartestree,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
751004,Barnaby Avenue - Bartestree,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
751004,Barnaby Avenue - Bartestree,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
751004,Barnaby Avenue - Bartestree,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
751004,Barnaby Avenue - Bartestree,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.74
751004,Barnaby Avenue - Bartestree,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
751004,Barnaby Avenue - Bartestree,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (RMS),A,37.8
751004,Barnaby Avenue - Bartestree,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
751004,Barnaby Avenue - Bartestree,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
751004,Barnaby Avenue - Bartestree,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
751004,Barnaby Avenue - Bartestree,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,24.7
751004,Barnaby Avenue - Bartestree,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
751004,Barnaby Avenue - Bartestree,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
751004,Barnaby Avenue - Bartestree,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
751004,Barnaby Avenue - Bartestree,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
751004,Barnaby Avenue - Bartestree,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
751004,Barnaby Avenue - Bartestree,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
751004,Barnaby Avenue - Bartestree,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
751004,Barnaby Avenue - Bartestree,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
751004,Barnaby Avenue - Bartestree,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,21.8
751004,Barnaby Avenue - Bartestree,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,27.69
751004,Barnaby Avenue - Bartestree,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,21.9
751004,Barnaby Avenue - Bartestree,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,109.1
751004,Barnaby Avenue - Bartestree,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,92.1
751004,Barnaby Avenue - Bartestree,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,116.1
751004,Barnaby Avenue - Bartestree,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,95.3
751004,Barnaby Avenue - Bartestree,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.7
751004,Barnaby Avenue - Bartestree,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.34
751004,Barnaby Avenue - Bartestree,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.89
751004,Barnaby Avenue - Bartestree,2023-08-07 21:40:00+00:00,feeder,5.0,N Current (RMS),A,38.2
751004,Barnaby Avenue - Bartestree,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.5
751004,Barnaby Avenue - Bartestree,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
751004,Barnaby Avenue - Bartestree,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.7
751004,Barnaby Avenue - Bartestree,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.71
751004,Barnaby Avenue - Bartestree,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.39
751004,Barnaby Avenue - Bartestree,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (RMS),A,58.9
751004,Barnaby Avenue - Bartestree,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
751004,Barnaby Avenue - Bartestree,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
751004,Barnaby Avenue - Bartestree,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.11
751004,Barnaby Avenue - Bartestree,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.11
751004,Barnaby Avenue - Bartestree,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.44
751004,Barnaby Avenue - Bartestree,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (RMS),A,58.6
751004,Barnaby Avenue - Bartestree,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
751004,Barnaby Avenue - Bartestree,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
751004,Barnaby Avenue - Bartestree,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
751004,Barnaby Avenue - Bartestree,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.38
751004,Barnaby Avenue - Bartestree,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
751004,Barnaby Avenue - Bartestree,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (RMS),A,57.5
751004,Barnaby Avenue - Bartestree,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
751004,Barnaby Avenue - Bartestree,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
751004,Barnaby Avenue - Bartestree,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,24.8
751004,Barnaby Avenue - Bartestree,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
751004,Barnaby Avenue - Bartestree,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
751004,Barnaby Avenue - Bartestree,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
751004,Barnaby Avenue - Bartestree,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
751004,Barnaby Avenue - Bartestree,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
751004,Barnaby Avenue - Bartestree,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
751004,Barnaby Avenue - Bartestree,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
751004,Barnaby Avenue - Bartestree,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
751004,Barnaby Avenue - Bartestree,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,28.91
751004,Barnaby Avenue - Bartestree,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,34.55
751004,Barnaby Avenue - Bartestree,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,23.5
751004,Barnaby Avenue - Bartestree,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,176.3
751004,Barnaby Avenue - Bartestree,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,123.4
751004,Barnaby Avenue - Bartestree,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,144.2
751004,Barnaby Avenue - Bartestree,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,102.6
751004,Barnaby Avenue - Bartestree,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.36
751004,Barnaby Avenue - Bartestree,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.23
751004,Barnaby Avenue - Bartestree,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.15
751004,Barnaby Avenue - Bartestree,2023-08-07 21:30:00+00:00,feeder,5.0,N Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.2
751004,Barnaby Avenue - Bartestree,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
751004,Barnaby Avenue - Bartestree,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.02
751004,Barnaby Avenue - Bartestree,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.93
751004,Barnaby Avenue - Bartestree,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.18
751004,Barnaby Avenue - Bartestree,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,51.0
751004,Barnaby Avenue - Bartestree,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
751004,Barnaby Avenue - Bartestree,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
751004,Barnaby Avenue - Bartestree,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
751004,Barnaby Avenue - Bartestree,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
751004,Barnaby Avenue - Bartestree,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
751004,Barnaby Avenue - Bartestree,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.25
751004,Barnaby Avenue - Bartestree,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,50.8
751004,Barnaby Avenue - Bartestree,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
751004,Barnaby Avenue - Bartestree,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.01
751004,Barnaby Avenue - Bartestree,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
751004,Barnaby Avenue - Bartestree,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.86
751004,Barnaby Avenue - Bartestree,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.79
751004,Barnaby Avenue - Bartestree,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (RMS),A,49.6
751004,Barnaby Avenue - Bartestree,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.5
751004,Barnaby Avenue - Bartestree,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,24.9
751004,Barnaby Avenue - Bartestree,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
751004,Barnaby Avenue - Bartestree,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
751004,Barnaby Avenue - Bartestree,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
751004,Barnaby Avenue - Bartestree,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
751004,Barnaby Avenue - Bartestree,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
751004,Barnaby Avenue - Bartestree,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
751004,Barnaby Avenue - Bartestree,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
751004,Barnaby Avenue - Bartestree,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
751004,Barnaby Avenue - Bartestree,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,22.4
751004,Barnaby Avenue - Bartestree,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,33.16
751004,Barnaby Avenue - Bartestree,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,26.37
751004,Barnaby Avenue - Bartestree,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,134.9
751004,Barnaby Avenue - Bartestree,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,97.4
751004,Barnaby Avenue - Bartestree,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,139.0
751004,Barnaby Avenue - Bartestree,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,112.9
751004,Barnaby Avenue - Bartestree,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
751004,Barnaby Avenue - Bartestree,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.09
751004,Barnaby Avenue - Bartestree,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.41
751004,Barnaby Avenue - Bartestree,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.93
751004,Barnaby Avenue - Bartestree,2023-08-07 21:20:00+00:00,feeder,5.0,N Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
751004,Barnaby Avenue - Bartestree,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
751004,Barnaby Avenue - Bartestree,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
751004,Barnaby Avenue - Bartestree,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.11
751004,Barnaby Avenue - Bartestree,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.15
751004,Barnaby Avenue - Bartestree,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.55
751004,Barnaby Avenue - Bartestree,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,55.2
751004,Barnaby Avenue - Bartestree,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.2
751004,Barnaby Avenue - Bartestree,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
751004,Barnaby Avenue - Bartestree,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
751004,Barnaby Avenue - Bartestree,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
751004,Barnaby Avenue - Bartestree,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
751004,Barnaby Avenue - Bartestree,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
751004,Barnaby Avenue - Bartestree,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,55.0
751004,Barnaby Avenue - Bartestree,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
751004,Barnaby Avenue - Bartestree,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
751004,Barnaby Avenue - Bartestree,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.2
751004,Barnaby Avenue - Bartestree,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.39
751004,Barnaby Avenue - Bartestree,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.94
751004,Barnaby Avenue - Bartestree,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (RMS),A,53.8
751004,Barnaby Avenue - Bartestree,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.0
751004,Barnaby Avenue - Bartestree,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,25.0
751004,Barnaby Avenue - Bartestree,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
751004,Barnaby Avenue - Bartestree,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
751004,Barnaby Avenue - Bartestree,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
751004,Barnaby Avenue - Bartestree,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
751004,Barnaby Avenue - Bartestree,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
751004,Barnaby Avenue - Bartestree,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
751004,Barnaby Avenue - Bartestree,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
751004,Barnaby Avenue - Bartestree,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
751004,Barnaby Avenue - Bartestree,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,23.93
751004,Barnaby Avenue - Bartestree,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,34.02
751004,Barnaby Avenue - Bartestree,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,26.55
751004,Barnaby Avenue - Bartestree,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,149.9
751004,Barnaby Avenue - Bartestree,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,104.1
751004,Barnaby Avenue - Bartestree,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,142.8
751004,Barnaby Avenue - Bartestree,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,114.1
751004,Barnaby Avenue - Bartestree,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
751004,Barnaby Avenue - Bartestree,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.95
751004,Barnaby Avenue - Bartestree,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.49
751004,Barnaby Avenue - Bartestree,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.47
751004,Barnaby Avenue - Bartestree,2023-08-07 21:10:00+00:00,feeder,5.0,N Current (RMS),A,23.9
751004,Barnaby Avenue - Bartestree,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
751004,Barnaby Avenue - Bartestree,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
751004,Barnaby Avenue - Bartestree,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
751004,Barnaby Avenue - Bartestree,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.41
751004,Barnaby Avenue - Bartestree,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.95
751004,Barnaby Avenue - Bartestree,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.03
751004,Barnaby Avenue - Bartestree,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (RMS),A,73.2
751004,Barnaby Avenue - Bartestree,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
751004,Barnaby Avenue - Bartestree,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
751004,Barnaby Avenue - Bartestree,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
751004,Barnaby Avenue - Bartestree,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.13
751004,Barnaby Avenue - Bartestree,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
751004,Barnaby Avenue - Bartestree,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
751004,Barnaby Avenue - Bartestree,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,72.9
751004,Barnaby Avenue - Bartestree,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
751004,Barnaby Avenue - Bartestree,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
751004,Barnaby Avenue - Bartestree,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
751004,Barnaby Avenue - Bartestree,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.19
751004,Barnaby Avenue - Bartestree,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.88
751004,Barnaby Avenue - Bartestree,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (RMS),A,71.3
751004,Barnaby Avenue - Bartestree,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,76.4
751004,Barnaby Avenue - Bartestree,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
751004,Barnaby Avenue - Bartestree,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,25.0
751004,Barnaby Avenue - Bartestree,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
751004,Barnaby Avenue - Bartestree,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
751004,Barnaby Avenue - Bartestree,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
751004,Barnaby Avenue - Bartestree,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
751004,Barnaby Avenue - Bartestree,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
751004,Barnaby Avenue - Bartestree,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
751004,Barnaby Avenue - Bartestree,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
751004,Barnaby Avenue - Bartestree,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
751004,Barnaby Avenue - Bartestree,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,22.0
751004,Barnaby Avenue - Bartestree,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,42.85
751004,Barnaby Avenue - Bartestree,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,30.86
751004,Barnaby Avenue - Bartestree,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,198.7
751004,Barnaby Avenue - Bartestree,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,93.4
751004,Barnaby Avenue - Bartestree,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,178.5
751004,Barnaby Avenue - Bartestree,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,131.3
751004,Barnaby Avenue - Bartestree,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.26
751004,Barnaby Avenue - Bartestree,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.19
751004,Barnaby Avenue - Bartestree,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.71
