Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-07 21:00:00+00:00,feeder,5.0,N Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
751004,Barnaby Avenue - Bartestree,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.4
751004,Barnaby Avenue - Bartestree,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.8
751004,Barnaby Avenue - Bartestree,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
751004,Barnaby Avenue - Bartestree,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
751004,Barnaby Avenue - Bartestree,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.38
751004,Barnaby Avenue - Bartestree,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.82
751004,Barnaby Avenue - Bartestree,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.08
751004,Barnaby Avenue - Bartestree,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (RMS),A,55.7
751004,Barnaby Avenue - Bartestree,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.6
751004,Barnaby Avenue - Bartestree,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
751004,Barnaby Avenue - Bartestree,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
751004,Barnaby Avenue - Bartestree,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
751004,Barnaby Avenue - Bartestree,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
751004,Barnaby Avenue - Bartestree,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.27
751004,Barnaby Avenue - Bartestree,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,55.4
751004,Barnaby Avenue - Bartestree,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
751004,Barnaby Avenue - Bartestree,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
751004,Barnaby Avenue - Bartestree,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
751004,Barnaby Avenue - Bartestree,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.03
751004,Barnaby Avenue - Bartestree,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.47
751004,Barnaby Avenue - Bartestree,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (RMS),A,54.3
751004,Barnaby Avenue - Bartestree,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
751004,Barnaby Avenue - Bartestree,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.3
751004,Barnaby Avenue - Bartestree,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
751004,Barnaby Avenue - Bartestree,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,25.1
751004,Barnaby Avenue - Bartestree,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
751004,Barnaby Avenue - Bartestree,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
751004,Barnaby Avenue - Bartestree,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
751004,Barnaby Avenue - Bartestree,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
751004,Barnaby Avenue - Bartestree,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
751004,Barnaby Avenue - Bartestree,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
751004,Barnaby Avenue - Bartestree,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
751004,Barnaby Avenue - Bartestree,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
751004,Barnaby Avenue - Bartestree,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,29.79
751004,Barnaby Avenue - Bartestree,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,40.87
751004,Barnaby Avenue - Bartestree,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,31.53
751004,Barnaby Avenue - Bartestree,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,154.2
751004,Barnaby Avenue - Bartestree,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,124.7
751004,Barnaby Avenue - Bartestree,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,169.3
751004,Barnaby Avenue - Bartestree,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,133.7
751004,Barnaby Avenue - Bartestree,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.57
751004,Barnaby Avenue - Bartestree,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.31
751004,Barnaby Avenue - Bartestree,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.7
751004,Barnaby Avenue - Bartestree,2023-08-07 20:50:00+00:00,feeder,5.0,N Current (RMS),A,35.8
751004,Barnaby Avenue - Bartestree,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,59.6
751004,Barnaby Avenue - Bartestree,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.7
751004,Barnaby Avenue - Bartestree,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
751004,Barnaby Avenue - Bartestree,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
751004,Barnaby Avenue - Bartestree,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.03
751004,Barnaby Avenue - Bartestree,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.35
751004,Barnaby Avenue - Bartestree,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.64
751004,Barnaby Avenue - Bartestree,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (RMS),A,65.1
751004,Barnaby Avenue - Bartestree,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
751004,Barnaby Avenue - Bartestree,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
751004,Barnaby Avenue - Bartestree,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
751004,Barnaby Avenue - Bartestree,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751004,Barnaby Avenue - Bartestree,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.83
751004,Barnaby Avenue - Bartestree,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
751004,Barnaby Avenue - Bartestree,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.99
751004,Barnaby Avenue - Bartestree,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,64.8
751004,Barnaby Avenue - Bartestree,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
751004,Barnaby Avenue - Bartestree,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
751004,Barnaby Avenue - Bartestree,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
751004,Barnaby Avenue - Bartestree,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
751004,Barnaby Avenue - Bartestree,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.52
751004,Barnaby Avenue - Bartestree,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.15
751004,Barnaby Avenue - Bartestree,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (RMS),A,63.4
751004,Barnaby Avenue - Bartestree,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
751004,Barnaby Avenue - Bartestree,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.7
751004,Barnaby Avenue - Bartestree,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.6
751004,Barnaby Avenue - Bartestree,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,25.1
751004,Barnaby Avenue - Bartestree,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
751004,Barnaby Avenue - Bartestree,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
751004,Barnaby Avenue - Bartestree,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
751004,Barnaby Avenue - Bartestree,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
751004,Barnaby Avenue - Bartestree,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
751004,Barnaby Avenue - Bartestree,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
751004,Barnaby Avenue - Bartestree,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
751004,Barnaby Avenue - Bartestree,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
751004,Barnaby Avenue - Bartestree,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,31.04
751004,Barnaby Avenue - Bartestree,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,41.01
751004,Barnaby Avenue - Bartestree,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,30.48
751004,Barnaby Avenue - Bartestree,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,189.0
751004,Barnaby Avenue - Bartestree,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,134.7
751004,Barnaby Avenue - Bartestree,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,170.3
751004,Barnaby Avenue - Bartestree,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,129.8
751004,Barnaby Avenue - Bartestree,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.43
751004,Barnaby Avenue - Bartestree,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.24
751004,Barnaby Avenue - Bartestree,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
751004,Barnaby Avenue - Bartestree,2023-08-07 20:40:00+00:00,feeder,5.0,N Current (RMS),A,28.7
751004,Barnaby Avenue - Bartestree,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.8
751004,Barnaby Avenue - Bartestree,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
751004,Barnaby Avenue - Bartestree,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
751004,Barnaby Avenue - Bartestree,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.09
751004,Barnaby Avenue - Bartestree,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.88
751004,Barnaby Avenue - Bartestree,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.17
751004,Barnaby Avenue - Bartestree,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (RMS),A,64.4
751004,Barnaby Avenue - Bartestree,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.1
751004,Barnaby Avenue - Bartestree,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.3
751004,Barnaby Avenue - Bartestree,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
751004,Barnaby Avenue - Bartestree,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.25
751004,Barnaby Avenue - Bartestree,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.9
751004,Barnaby Avenue - Bartestree,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.45
751004,Barnaby Avenue - Bartestree,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,64.1
751004,Barnaby Avenue - Bartestree,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
751004,Barnaby Avenue - Bartestree,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
751004,Barnaby Avenue - Bartestree,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
751004,Barnaby Avenue - Bartestree,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.89
751004,Barnaby Avenue - Bartestree,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.8
751004,Barnaby Avenue - Bartestree,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (RMS),A,62.8
751004,Barnaby Avenue - Bartestree,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.5
751004,Barnaby Avenue - Bartestree,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
751004,Barnaby Avenue - Bartestree,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,24.9
751004,Barnaby Avenue - Bartestree,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
751004,Barnaby Avenue - Bartestree,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
751004,Barnaby Avenue - Bartestree,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
751004,Barnaby Avenue - Bartestree,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
751004,Barnaby Avenue - Bartestree,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
751004,Barnaby Avenue - Bartestree,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
751004,Barnaby Avenue - Bartestree,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
751004,Barnaby Avenue - Bartestree,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
751004,Barnaby Avenue - Bartestree,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,31.32
751004,Barnaby Avenue - Bartestree,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,41.92
751004,Barnaby Avenue - Bartestree,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,28.42
751004,Barnaby Avenue - Bartestree,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,178.8
751004,Barnaby Avenue - Bartestree,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,131.2
751004,Barnaby Avenue - Bartestree,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,175.4
751004,Barnaby Avenue - Bartestree,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,122.5
751004,Barnaby Avenue - Bartestree,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.19
751004,Barnaby Avenue - Bartestree,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.87
751004,Barnaby Avenue - Bartestree,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.15
751004,Barnaby Avenue - Bartestree,2023-08-07 20:30:00+00:00,feeder,5.0,N Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.4
751004,Barnaby Avenue - Bartestree,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.3
751004,Barnaby Avenue - Bartestree,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
751004,Barnaby Avenue - Bartestree,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
751004,Barnaby Avenue - Bartestree,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.61
751004,Barnaby Avenue - Bartestree,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.1
751004,Barnaby Avenue - Bartestree,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.47
751004,Barnaby Avenue - Bartestree,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (RMS),A,62.0
751004,Barnaby Avenue - Bartestree,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
751004,Barnaby Avenue - Bartestree,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.1
751004,Barnaby Avenue - Bartestree,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
751004,Barnaby Avenue - Bartestree,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.93
751004,Barnaby Avenue - Bartestree,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
751004,Barnaby Avenue - Bartestree,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.2
751004,Barnaby Avenue - Bartestree,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,61.8
751004,Barnaby Avenue - Bartestree,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
751004,Barnaby Avenue - Bartestree,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
751004,Barnaby Avenue - Bartestree,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
751004,Barnaby Avenue - Bartestree,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.07
751004,Barnaby Avenue - Bartestree,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.78
751004,Barnaby Avenue - Bartestree,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.17
751004,Barnaby Avenue - Bartestree,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (RMS),A,60.4
751004,Barnaby Avenue - Bartestree,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
751004,Barnaby Avenue - Bartestree,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.4
751004,Barnaby Avenue - Bartestree,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,25.0
751004,Barnaby Avenue - Bartestree,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
751004,Barnaby Avenue - Bartestree,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
751004,Barnaby Avenue - Bartestree,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
751004,Barnaby Avenue - Bartestree,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
751004,Barnaby Avenue - Bartestree,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
751004,Barnaby Avenue - Bartestree,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
751004,Barnaby Avenue - Bartestree,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
751004,Barnaby Avenue - Bartestree,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,27.8
751004,Barnaby Avenue - Bartestree,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,41.42
751004,Barnaby Avenue - Bartestree,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,29.99
751004,Barnaby Avenue - Bartestree,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,172.2
751004,Barnaby Avenue - Bartestree,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,116.7
751004,Barnaby Avenue - Bartestree,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,173.5
751004,Barnaby Avenue - Bartestree,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,128.9
751004,Barnaby Avenue - Bartestree,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
751004,Barnaby Avenue - Bartestree,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.56
751004,Barnaby Avenue - Bartestree,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.03
751004,Barnaby Avenue - Bartestree,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.64
751004,Barnaby Avenue - Bartestree,2023-08-07 20:20:00+00:00,feeder,5.0,N Current (RMS),A,39.3
751004,Barnaby Avenue - Bartestree,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,59.7
751004,Barnaby Avenue - Bartestree,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.8
751004,Barnaby Avenue - Bartestree,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
751004,Barnaby Avenue - Bartestree,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
751004,Barnaby Avenue - Bartestree,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.96
751004,Barnaby Avenue - Bartestree,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.16
751004,Barnaby Avenue - Bartestree,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.15
751004,Barnaby Avenue - Bartestree,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (RMS),A,92.0
751004,Barnaby Avenue - Bartestree,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
751004,Barnaby Avenue - Bartestree,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,88.9
751004,Barnaby Avenue - Bartestree,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
751004,Barnaby Avenue - Bartestree,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
751004,Barnaby Avenue - Bartestree,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
751004,Barnaby Avenue - Bartestree,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.61
751004,Barnaby Avenue - Bartestree,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,91.6
751004,Barnaby Avenue - Bartestree,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
751004,Barnaby Avenue - Bartestree,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
751004,Barnaby Avenue - Bartestree,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.47
751004,Barnaby Avenue - Bartestree,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.56
751004,Barnaby Avenue - Bartestree,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
751004,Barnaby Avenue - Bartestree,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (RMS),A,89.8
751004,Barnaby Avenue - Bartestree,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
751004,Barnaby Avenue - Bartestree,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.8
751004,Barnaby Avenue - Bartestree,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,25.3
751004,Barnaby Avenue - Bartestree,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
751004,Barnaby Avenue - Bartestree,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
751004,Barnaby Avenue - Bartestree,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
751004,Barnaby Avenue - Bartestree,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
751004,Barnaby Avenue - Bartestree,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
751004,Barnaby Avenue - Bartestree,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
751004,Barnaby Avenue - Bartestree,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
751004,Barnaby Avenue - Bartestree,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
751004,Barnaby Avenue - Bartestree,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,29.06
751004,Barnaby Avenue - Bartestree,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,55.41
751004,Barnaby Avenue - Bartestree,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,28.42
751004,Barnaby Avenue - Bartestree,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,248.8
751004,Barnaby Avenue - Bartestree,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,121.9
751004,Barnaby Avenue - Bartestree,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,230.2
751004,Barnaby Avenue - Bartestree,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,122.6
751004,Barnaby Avenue - Bartestree,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.24
751004,Barnaby Avenue - Bartestree,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.29
751004,Barnaby Avenue - Bartestree,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.71
751004,Barnaby Avenue - Bartestree,2023-08-07 20:10:00+00:00,feeder,5.0,N Current (RMS),A,35.4
751004,Barnaby Avenue - Bartestree,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
751004,Barnaby Avenue - Bartestree,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,56.2
751004,Barnaby Avenue - Bartestree,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
751004,Barnaby Avenue - Bartestree,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
751004,Barnaby Avenue - Bartestree,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
751004,Barnaby Avenue - Bartestree,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.13
751004,Barnaby Avenue - Bartestree,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.09
751004,Barnaby Avenue - Bartestree,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.33
751004,Barnaby Avenue - Bartestree,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (RMS),A,65.4
751004,Barnaby Avenue - Bartestree,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,84.4
751004,Barnaby Avenue - Bartestree,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.9
751004,Barnaby Avenue - Bartestree,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
751004,Barnaby Avenue - Bartestree,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
751004,Barnaby Avenue - Bartestree,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.79
751004,Barnaby Avenue - Bartestree,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.71
751004,Barnaby Avenue - Bartestree,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,65.1
751004,Barnaby Avenue - Bartestree,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
751004,Barnaby Avenue - Bartestree,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
751004,Barnaby Avenue - Bartestree,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
751004,Barnaby Avenue - Bartestree,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
751004,Barnaby Avenue - Bartestree,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.02
751004,Barnaby Avenue - Bartestree,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.59
751004,Barnaby Avenue - Bartestree,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.43
751004,Barnaby Avenue - Bartestree,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (RMS),A,63.8
751004,Barnaby Avenue - Bartestree,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.3
751004,Barnaby Avenue - Bartestree,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
751004,Barnaby Avenue - Bartestree,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,25.6
751004,Barnaby Avenue - Bartestree,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
751004,Barnaby Avenue - Bartestree,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
751004,Barnaby Avenue - Bartestree,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
751004,Barnaby Avenue - Bartestree,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
751004,Barnaby Avenue - Bartestree,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
751004,Barnaby Avenue - Bartestree,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
751004,Barnaby Avenue - Bartestree,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
751004,Barnaby Avenue - Bartestree,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,36.17
751004,Barnaby Avenue - Bartestree,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,46.76
751004,Barnaby Avenue - Bartestree,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,34.17
751004,Barnaby Avenue - Bartestree,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,192.8
751004,Barnaby Avenue - Bartestree,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,152.9
751004,Barnaby Avenue - Bartestree,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,195.2
751004,Barnaby Avenue - Bartestree,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,146.6
751004,Barnaby Avenue - Bartestree,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.19
751004,Barnaby Avenue - Bartestree,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.72
751004,Barnaby Avenue - Bartestree,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.19
751004,Barnaby Avenue - Bartestree,2023-08-07 20:00:00+00:00,feeder,5.0,N Current (RMS),A,30.3
751004,Barnaby Avenue - Bartestree,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
751004,Barnaby Avenue - Bartestree,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.7
751004,Barnaby Avenue - Bartestree,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.2
751004,Barnaby Avenue - Bartestree,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
751004,Barnaby Avenue - Bartestree,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
751004,Barnaby Avenue - Bartestree,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.64
751004,Barnaby Avenue - Bartestree,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.62
751004,Barnaby Avenue - Bartestree,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.37
751004,Barnaby Avenue - Bartestree,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (RMS),A,53.9
751004,Barnaby Avenue - Bartestree,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,82.0
751004,Barnaby Avenue - Bartestree,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.9
751004,Barnaby Avenue - Bartestree,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
751004,Barnaby Avenue - Bartestree,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.28
751004,Barnaby Avenue - Bartestree,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
751004,Barnaby Avenue - Bartestree,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.54
751004,Barnaby Avenue - Bartestree,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,53.7
751004,Barnaby Avenue - Bartestree,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
751004,Barnaby Avenue - Bartestree,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
751004,Barnaby Avenue - Bartestree,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
751004,Barnaby Avenue - Bartestree,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
751004,Barnaby Avenue - Bartestree,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
751004,Barnaby Avenue - Bartestree,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.19
751004,Barnaby Avenue - Bartestree,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.3
751004,Barnaby Avenue - Bartestree,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (RMS),A,52.6
751004,Barnaby Avenue - Bartestree,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.2
751004,Barnaby Avenue - Bartestree,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
751004,Barnaby Avenue - Bartestree,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,25.8
751004,Barnaby Avenue - Bartestree,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
751004,Barnaby Avenue - Bartestree,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
751004,Barnaby Avenue - Bartestree,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
751004,Barnaby Avenue - Bartestree,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
751004,Barnaby Avenue - Bartestree,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
751004,Barnaby Avenue - Bartestree,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
751004,Barnaby Avenue - Bartestree,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
751004,Barnaby Avenue - Bartestree,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,36.58
751004,Barnaby Avenue - Bartestree,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,41.12
751004,Barnaby Avenue - Bartestree,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,38.4
751004,Barnaby Avenue - Bartestree,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,158.9
751004,Barnaby Avenue - Bartestree,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,152.8
751004,Barnaby Avenue - Bartestree,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,171.5
751004,Barnaby Avenue - Bartestree,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,163.0
751004,Barnaby Avenue - Bartestree,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
751004,Barnaby Avenue - Bartestree,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.14
751004,Barnaby Avenue - Bartestree,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.3
751004,Barnaby Avenue - Bartestree,2023-08-07 19:50:00+00:00,feeder,5.0,N Current (RMS),A,33.9
751004,Barnaby Avenue - Bartestree,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,52.1
751004,Barnaby Avenue - Bartestree,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
751004,Barnaby Avenue - Bartestree,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
751004,Barnaby Avenue - Bartestree,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
751004,Barnaby Avenue - Bartestree,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.72
751004,Barnaby Avenue - Bartestree,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.34
751004,Barnaby Avenue - Bartestree,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.74
751004,Barnaby Avenue - Bartestree,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (RMS),A,58.8
751004,Barnaby Avenue - Bartestree,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.0
751004,Barnaby Avenue - Bartestree,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
751004,Barnaby Avenue - Bartestree,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.7
751004,Barnaby Avenue - Bartestree,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751004,Barnaby Avenue - Bartestree,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.04
751004,Barnaby Avenue - Bartestree,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.89
751004,Barnaby Avenue - Bartestree,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.57
751004,Barnaby Avenue - Bartestree,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,58.6
751004,Barnaby Avenue - Bartestree,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
751004,Barnaby Avenue - Bartestree,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.0
751004,Barnaby Avenue - Bartestree,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
751004,Barnaby Avenue - Bartestree,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
751004,Barnaby Avenue - Bartestree,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
751004,Barnaby Avenue - Bartestree,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
751004,Barnaby Avenue - Bartestree,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.02
751004,Barnaby Avenue - Bartestree,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.32
751004,Barnaby Avenue - Bartestree,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (RMS),A,57.2
751004,Barnaby Avenue - Bartestree,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.1
751004,Barnaby Avenue - Bartestree,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
751004,Barnaby Avenue - Bartestree,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,26.0
751004,Barnaby Avenue - Bartestree,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
751004,Barnaby Avenue - Bartestree,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
751004,Barnaby Avenue - Bartestree,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
751004,Barnaby Avenue - Bartestree,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
751004,Barnaby Avenue - Bartestree,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
751004,Barnaby Avenue - Bartestree,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
751004,Barnaby Avenue - Bartestree,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
751004,Barnaby Avenue - Bartestree,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,32.36
751004,Barnaby Avenue - Bartestree,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,47.39
751004,Barnaby Avenue - Bartestree,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,36.92
751004,Barnaby Avenue - Bartestree,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,155.5
751004,Barnaby Avenue - Bartestree,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,136.8
751004,Barnaby Avenue - Bartestree,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,199.7
751004,Barnaby Avenue - Bartestree,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,158.2
751004,Barnaby Avenue - Bartestree,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.61
751004,Barnaby Avenue - Bartestree,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.8
751004,Barnaby Avenue - Bartestree,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.58
751004,Barnaby Avenue - Bartestree,2023-08-07 19:40:00+00:00,feeder,5.0,N Current (RMS),A,31.7
751004,Barnaby Avenue - Bartestree,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
751004,Barnaby Avenue - Bartestree,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.2
751004,Barnaby Avenue - Bartestree,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
751004,Barnaby Avenue - Bartestree,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.8
751004,Barnaby Avenue - Bartestree,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.87
751004,Barnaby Avenue - Bartestree,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.6
751004,Barnaby Avenue - Bartestree,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (RMS),A,55.8
751004,Barnaby Avenue - Bartestree,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,78.0
751004,Barnaby Avenue - Bartestree,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.7
751004,Barnaby Avenue - Bartestree,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
751004,Barnaby Avenue - Bartestree,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751004,Barnaby Avenue - Bartestree,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.04
751004,Barnaby Avenue - Bartestree,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.6
751004,Barnaby Avenue - Bartestree,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.98
751004,Barnaby Avenue - Bartestree,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (RMS),A,55.7
751004,Barnaby Avenue - Bartestree,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.3
751004,Barnaby Avenue - Bartestree,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
751004,Barnaby Avenue - Bartestree,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
751004,Barnaby Avenue - Bartestree,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.71
751004,Barnaby Avenue - Bartestree,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.18
751004,Barnaby Avenue - Bartestree,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
751004,Barnaby Avenue - Bartestree,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (RMS),A,54.3
751004,Barnaby Avenue - Bartestree,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
751004,Barnaby Avenue - Bartestree,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,26.3
751004,Barnaby Avenue - Bartestree,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
