Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
751004,Barnaby Avenue - Bartestree,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
751004,Barnaby Avenue - Bartestree,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
751004,Barnaby Avenue - Bartestree,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
751004,Barnaby Avenue - Bartestree,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
751004,Barnaby Avenue - Bartestree,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
751004,Barnaby Avenue - Bartestree,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
751004,Barnaby Avenue - Bartestree,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,34.16
751004,Barnaby Avenue - Bartestree,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,42.45
751004,Barnaby Avenue - Bartestree,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,40.24
751004,Barnaby Avenue - Bartestree,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,160.8
751004,Barnaby Avenue - Bartestree,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,143.3
751004,Barnaby Avenue - Bartestree,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,179.1
751004,Barnaby Avenue - Bartestree,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,171.1
751004,Barnaby Avenue - Bartestree,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.19
751004,Barnaby Avenue - Bartestree,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.46
751004,Barnaby Avenue - Bartestree,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.28
751004,Barnaby Avenue - Bartestree,2023-08-07 19:30:00+00:00,feeder,5.0,N Current (RMS),A,37.8
751004,Barnaby Avenue - Bartestree,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
751004,Barnaby Avenue - Bartestree,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,56.0
751004,Barnaby Avenue - Bartestree,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
751004,Barnaby Avenue - Bartestree,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.49
751004,Barnaby Avenue - Bartestree,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.15
751004,Barnaby Avenue - Bartestree,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.66
751004,Barnaby Avenue - Bartestree,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (RMS),A,70.6
751004,Barnaby Avenue - Bartestree,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,91.2
751004,Barnaby Avenue - Bartestree,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.8
751004,Barnaby Avenue - Bartestree,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,94.4
751004,Barnaby Avenue - Bartestree,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.07
751004,Barnaby Avenue - Bartestree,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
751004,Barnaby Avenue - Bartestree,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.51
751004,Barnaby Avenue - Bartestree,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (RMS),A,70.2
751004,Barnaby Avenue - Bartestree,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
751004,Barnaby Avenue - Bartestree,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.89
751004,Barnaby Avenue - Bartestree,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.56
751004,Barnaby Avenue - Bartestree,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.6
751004,Barnaby Avenue - Bartestree,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
751004,Barnaby Avenue - Bartestree,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (RMS),A,69.0
751004,Barnaby Avenue - Bartestree,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
751004,Barnaby Avenue - Bartestree,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
751004,Barnaby Avenue - Bartestree,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,26.7
751004,Barnaby Avenue - Bartestree,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
751004,Barnaby Avenue - Bartestree,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
751004,Barnaby Avenue - Bartestree,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
751004,Barnaby Avenue - Bartestree,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
751004,Barnaby Avenue - Bartestree,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
751004,Barnaby Avenue - Bartestree,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
751004,Barnaby Avenue - Bartestree,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
751004,Barnaby Avenue - Bartestree,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,40.32
751004,Barnaby Avenue - Bartestree,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,35.87
751004,Barnaby Avenue - Bartestree,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,46.28
751004,Barnaby Avenue - Bartestree,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,210.1
751004,Barnaby Avenue - Bartestree,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,170.0
751004,Barnaby Avenue - Bartestree,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,150.7
751004,Barnaby Avenue - Bartestree,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,196.7
751004,Barnaby Avenue - Bartestree,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.95
751004,Barnaby Avenue - Bartestree,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.14
751004,Barnaby Avenue - Bartestree,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.89
751004,Barnaby Avenue - Bartestree,2023-08-07 19:20:00+00:00,feeder,5.0,N Current (RMS),A,31.0
751004,Barnaby Avenue - Bartestree,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.8
751004,Barnaby Avenue - Bartestree,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
751004,Barnaby Avenue - Bartestree,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,54.0
751004,Barnaby Avenue - Bartestree,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
751004,Barnaby Avenue - Bartestree,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.65
751004,Barnaby Avenue - Bartestree,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.59
751004,Barnaby Avenue - Bartestree,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.35
751004,Barnaby Avenue - Bartestree,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (RMS),A,57.8
751004,Barnaby Avenue - Bartestree,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.0
751004,Barnaby Avenue - Bartestree,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
751004,Barnaby Avenue - Bartestree,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,102.7
751004,Barnaby Avenue - Bartestree,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
751004,Barnaby Avenue - Bartestree,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
751004,Barnaby Avenue - Bartestree,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
751004,Barnaby Avenue - Bartestree,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (RMS),A,57.6
751004,Barnaby Avenue - Bartestree,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
751004,Barnaby Avenue - Bartestree,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
751004,Barnaby Avenue - Bartestree,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.01
751004,Barnaby Avenue - Bartestree,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.99
751004,Barnaby Avenue - Bartestree,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
751004,Barnaby Avenue - Bartestree,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (RMS),A,56.5
751004,Barnaby Avenue - Bartestree,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
751004,Barnaby Avenue - Bartestree,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,70.2
751004,Barnaby Avenue - Bartestree,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,27.1
751004,Barnaby Avenue - Bartestree,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
751004,Barnaby Avenue - Bartestree,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
751004,Barnaby Avenue - Bartestree,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
751004,Barnaby Avenue - Bartestree,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
751004,Barnaby Avenue - Bartestree,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
751004,Barnaby Avenue - Bartestree,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
751004,Barnaby Avenue - Bartestree,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
751004,Barnaby Avenue - Bartestree,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
751004,Barnaby Avenue - Bartestree,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,36.83
751004,Barnaby Avenue - Bartestree,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,38.8
751004,Barnaby Avenue - Bartestree,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,46.24
751004,Barnaby Avenue - Bartestree,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,156.8
751004,Barnaby Avenue - Bartestree,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,155.1
751004,Barnaby Avenue - Bartestree,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,164.9
751004,Barnaby Avenue - Bartestree,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,194.7
751004,Barnaby Avenue - Bartestree,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.85
751004,Barnaby Avenue - Bartestree,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.08
751004,Barnaby Avenue - Bartestree,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.91
751004,Barnaby Avenue - Bartestree,2023-08-07 19:10:00+00:00,feeder,5.0,N Current (RMS),A,23.3
751004,Barnaby Avenue - Bartestree,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
751004,Barnaby Avenue - Bartestree,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.1
751004,Barnaby Avenue - Bartestree,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.3
751004,Barnaby Avenue - Bartestree,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
751004,Barnaby Avenue - Bartestree,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.34
751004,Barnaby Avenue - Bartestree,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.13
751004,Barnaby Avenue - Bartestree,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.12
751004,Barnaby Avenue - Bartestree,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (RMS),A,63.2
751004,Barnaby Avenue - Bartestree,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.8
751004,Barnaby Avenue - Bartestree,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.8
751004,Barnaby Avenue - Bartestree,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.2
751004,Barnaby Avenue - Bartestree,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751004,Barnaby Avenue - Bartestree,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.97
751004,Barnaby Avenue - Bartestree,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.74
751004,Barnaby Avenue - Bartestree,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.38
751004,Barnaby Avenue - Bartestree,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,63.1
751004,Barnaby Avenue - Bartestree,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
751004,Barnaby Avenue - Bartestree,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.1
751004,Barnaby Avenue - Bartestree,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.3
751004,Barnaby Avenue - Bartestree,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
751004,Barnaby Avenue - Bartestree,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
751004,Barnaby Avenue - Bartestree,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.94
751004,Barnaby Avenue - Bartestree,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
751004,Barnaby Avenue - Bartestree,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (RMS),A,61.5
751004,Barnaby Avenue - Bartestree,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,63.3
751004,Barnaby Avenue - Bartestree,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
751004,Barnaby Avenue - Bartestree,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,27.3
751004,Barnaby Avenue - Bartestree,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
751004,Barnaby Avenue - Bartestree,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
751004,Barnaby Avenue - Bartestree,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
751004,Barnaby Avenue - Bartestree,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
751004,Barnaby Avenue - Bartestree,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
751004,Barnaby Avenue - Bartestree,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
751004,Barnaby Avenue - Bartestree,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
751004,Barnaby Avenue - Bartestree,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,36.47
751004,Barnaby Avenue - Bartestree,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,46.9
751004,Barnaby Avenue - Bartestree,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,41.87
751004,Barnaby Avenue - Bartestree,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,177.2
751004,Barnaby Avenue - Bartestree,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,153.6
751004,Barnaby Avenue - Bartestree,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,197.2
751004,Barnaby Avenue - Bartestree,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,178.5
751004,Barnaby Avenue - Bartestree,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.41
751004,Barnaby Avenue - Bartestree,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.94
751004,Barnaby Avenue - Bartestree,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.43
751004,Barnaby Avenue - Bartestree,2023-08-07 19:00:00+00:00,feeder,5.0,N Current (RMS),A,32.9
751004,Barnaby Avenue - Bartestree,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.4
751004,Barnaby Avenue - Bartestree,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
751004,Barnaby Avenue - Bartestree,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
751004,Barnaby Avenue - Bartestree,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.82
751004,Barnaby Avenue - Bartestree,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.64
751004,Barnaby Avenue - Bartestree,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.05
751004,Barnaby Avenue - Bartestree,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,57.7
751004,Barnaby Avenue - Bartestree,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.7
751004,Barnaby Avenue - Bartestree,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
751004,Barnaby Avenue - Bartestree,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.2
751004,Barnaby Avenue - Bartestree,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751004,Barnaby Avenue - Bartestree,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
751004,Barnaby Avenue - Bartestree,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.54
751004,Barnaby Avenue - Bartestree,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.92
751004,Barnaby Avenue - Bartestree,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,57.5
751004,Barnaby Avenue - Bartestree,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
751004,Barnaby Avenue - Bartestree,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
751004,Barnaby Avenue - Bartestree,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.73
751004,Barnaby Avenue - Bartestree,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
751004,Barnaby Avenue - Bartestree,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.19
751004,Barnaby Avenue - Bartestree,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
751004,Barnaby Avenue - Bartestree,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (RMS),A,56.1
751004,Barnaby Avenue - Bartestree,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,68.5
751004,Barnaby Avenue - Bartestree,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
751004,Barnaby Avenue - Bartestree,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,27.4
751004,Barnaby Avenue - Bartestree,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
751004,Barnaby Avenue - Bartestree,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
751004,Barnaby Avenue - Bartestree,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
751004,Barnaby Avenue - Bartestree,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
751004,Barnaby Avenue - Bartestree,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
751004,Barnaby Avenue - Bartestree,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751004,Barnaby Avenue - Bartestree,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
751004,Barnaby Avenue - Bartestree,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,29.36
751004,Barnaby Avenue - Bartestree,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,44.31
751004,Barnaby Avenue - Bartestree,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,35.27
751004,Barnaby Avenue - Bartestree,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,150.2
751004,Barnaby Avenue - Bartestree,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,126.7
751004,Barnaby Avenue - Bartestree,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,187.9
751004,Barnaby Avenue - Bartestree,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,152.2
751004,Barnaby Avenue - Bartestree,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.49
751004,Barnaby Avenue - Bartestree,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.29
751004,Barnaby Avenue - Bartestree,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.93
751004,Barnaby Avenue - Bartestree,2023-08-07 18:50:00+00:00,feeder,5.0,N Current (RMS),A,38.7
751004,Barnaby Avenue - Bartestree,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,60.3
751004,Barnaby Avenue - Bartestree,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.7
751004,Barnaby Avenue - Bartestree,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
751004,Barnaby Avenue - Bartestree,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.92
751004,Barnaby Avenue - Bartestree,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.87
751004,Barnaby Avenue - Bartestree,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.31
751004,Barnaby Avenue - Bartestree,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,60.6
751004,Barnaby Avenue - Bartestree,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.5
751004,Barnaby Avenue - Bartestree,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.7
751004,Barnaby Avenue - Bartestree,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.7
751004,Barnaby Avenue - Bartestree,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.94
751004,Barnaby Avenue - Bartestree,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.97
751004,Barnaby Avenue - Bartestree,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.75
751004,Barnaby Avenue - Bartestree,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,60.5
751004,Barnaby Avenue - Bartestree,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
751004,Barnaby Avenue - Bartestree,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
751004,Barnaby Avenue - Bartestree,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
751004,Barnaby Avenue - Bartestree,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
751004,Barnaby Avenue - Bartestree,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.35
751004,Barnaby Avenue - Bartestree,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
751004,Barnaby Avenue - Bartestree,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (RMS),A,58.9
751004,Barnaby Avenue - Bartestree,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.4
751004,Barnaby Avenue - Bartestree,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,27.7
751004,Barnaby Avenue - Bartestree,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
751004,Barnaby Avenue - Bartestree,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
751004,Barnaby Avenue - Bartestree,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
751004,Barnaby Avenue - Bartestree,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
751004,Barnaby Avenue - Bartestree,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
751004,Barnaby Avenue - Bartestree,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
751004,Barnaby Avenue - Bartestree,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751004,Barnaby Avenue - Bartestree,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
751004,Barnaby Avenue - Bartestree,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,32.7
751004,Barnaby Avenue - Bartestree,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,51.49
751004,Barnaby Avenue - Bartestree,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,37.3
751004,Barnaby Avenue - Bartestree,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,159.0
751004,Barnaby Avenue - Bartestree,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,138.7
751004,Barnaby Avenue - Bartestree,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,214.5
751004,Barnaby Avenue - Bartestree,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,159.1
751004,Barnaby Avenue - Bartestree,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.6
751004,Barnaby Avenue - Bartestree,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.71
751004,Barnaby Avenue - Bartestree,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.35
751004,Barnaby Avenue - Bartestree,2023-08-07 18:40:00+00:00,feeder,5.0,N Current (RMS),A,39.4
751004,Barnaby Avenue - Bartestree,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
751004,Barnaby Avenue - Bartestree,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,62.0
751004,Barnaby Avenue - Bartestree,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
751004,Barnaby Avenue - Bartestree,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
751004,Barnaby Avenue - Bartestree,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.85
751004,Barnaby Avenue - Bartestree,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.16
751004,Barnaby Avenue - Bartestree,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.84
751004,Barnaby Avenue - Bartestree,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,65.2
751004,Barnaby Avenue - Bartestree,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.4
751004,Barnaby Avenue - Bartestree,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,71.8
751004,Barnaby Avenue - Bartestree,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,92.5
751004,Barnaby Avenue - Bartestree,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
751004,Barnaby Avenue - Bartestree,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.56
751004,Barnaby Avenue - Bartestree,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
751004,Barnaby Avenue - Bartestree,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,65.1
751004,Barnaby Avenue - Bartestree,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
751004,Barnaby Avenue - Bartestree,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
751004,Barnaby Avenue - Bartestree,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
751004,Barnaby Avenue - Bartestree,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.83
751004,Barnaby Avenue - Bartestree,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
751004,Barnaby Avenue - Bartestree,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (RMS),A,63.5
751004,Barnaby Avenue - Bartestree,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
751004,Barnaby Avenue - Bartestree,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.5
751004,Barnaby Avenue - Bartestree,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,27.9
751004,Barnaby Avenue - Bartestree,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
751004,Barnaby Avenue - Bartestree,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
751004,Barnaby Avenue - Bartestree,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
751004,Barnaby Avenue - Bartestree,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
751004,Barnaby Avenue - Bartestree,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
751004,Barnaby Avenue - Bartestree,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
751004,Barnaby Avenue - Bartestree,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,29.43
751004,Barnaby Avenue - Bartestree,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,52.26
751004,Barnaby Avenue - Bartestree,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,37.28
751004,Barnaby Avenue - Bartestree,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,164.0
751004,Barnaby Avenue - Bartestree,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,124.9
751004,Barnaby Avenue - Bartestree,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,217.9
751004,Barnaby Avenue - Bartestree,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,158.5
751004,Barnaby Avenue - Bartestree,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.72
751004,Barnaby Avenue - Bartestree,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.98
751004,Barnaby Avenue - Bartestree,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.18
751004,Barnaby Avenue - Bartestree,2023-08-07 18:30:00+00:00,feeder,5.0,N Current (RMS),A,36.0
751004,Barnaby Avenue - Bartestree,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,59.9
751004,Barnaby Avenue - Bartestree,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.1
751004,Barnaby Avenue - Bartestree,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
751004,Barnaby Avenue - Bartestree,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.08
751004,Barnaby Avenue - Bartestree,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.17
751004,Barnaby Avenue - Bartestree,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.62
751004,Barnaby Avenue - Bartestree,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,78.8
751004,Barnaby Avenue - Bartestree,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.9
751004,Barnaby Avenue - Bartestree,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
751004,Barnaby Avenue - Bartestree,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.3
751004,Barnaby Avenue - Bartestree,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
751004,Barnaby Avenue - Bartestree,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.22
751004,Barnaby Avenue - Bartestree,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
751004,Barnaby Avenue - Bartestree,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,78.6
751004,Barnaby Avenue - Bartestree,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.49
751004,Barnaby Avenue - Bartestree,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
751004,Barnaby Avenue - Bartestree,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,22.69
751004,Barnaby Avenue - Bartestree,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
751004,Barnaby Avenue - Bartestree,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (RMS),A,76.5
751004,Barnaby Avenue - Bartestree,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,96.9
751004,Barnaby Avenue - Bartestree,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,28.0
751004,Barnaby Avenue - Bartestree,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
751004,Barnaby Avenue - Bartestree,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
751004,Barnaby Avenue - Bartestree,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
751004,Barnaby Avenue - Bartestree,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
751004,Barnaby Avenue - Bartestree,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
751004,Barnaby Avenue - Bartestree,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
751004,Barnaby Avenue - Bartestree,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
751004,Barnaby Avenue - Bartestree,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,29.37
751004,Barnaby Avenue - Bartestree,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,53.07
751004,Barnaby Avenue - Bartestree,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,38.12
751004,Barnaby Avenue - Bartestree,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,207.6
751004,Barnaby Avenue - Bartestree,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,124.6
751004,Barnaby Avenue - Bartestree,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,222.6
751004,Barnaby Avenue - Bartestree,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,164.5
751004,Barnaby Avenue - Bartestree,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.82
751004,Barnaby Avenue - Bartestree,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.36
751004,Barnaby Avenue - Bartestree,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.03
751004,Barnaby Avenue - Bartestree,2023-08-07 18:20:00+00:00,feeder,5.0,N Current (RMS),A,30.3
751004,Barnaby Avenue - Bartestree,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.9
751004,Barnaby Avenue - Bartestree,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,57.2
751004,Barnaby Avenue - Bartestree,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
751004,Barnaby Avenue - Bartestree,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
751004,Barnaby Avenue - Bartestree,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.18
751004,Barnaby Avenue - Bartestree,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.61
751004,Barnaby Avenue - Bartestree,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.47
751004,Barnaby Avenue - Bartestree,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,69.0
751004,Barnaby Avenue - Bartestree,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.7
751004,Barnaby Avenue - Bartestree,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
751004,Barnaby Avenue - Bartestree,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,113.2
751004,Barnaby Avenue - Bartestree,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
751004,Barnaby Avenue - Bartestree,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.16
751004,Barnaby Avenue - Bartestree,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.17
751004,Barnaby Avenue - Bartestree,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,68.8
751004,Barnaby Avenue - Bartestree,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
751004,Barnaby Avenue - Bartestree,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.59
751004,Barnaby Avenue - Bartestree,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.13
751004,Barnaby Avenue - Bartestree,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.34
751004,Barnaby Avenue - Bartestree,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.91
751004,Barnaby Avenue - Bartestree,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (RMS),A,67.3
751004,Barnaby Avenue - Bartestree,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
751004,Barnaby Avenue - Bartestree,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,91.6
751004,Barnaby Avenue - Bartestree,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,28.0
751004,Barnaby Avenue - Bartestree,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
751004,Barnaby Avenue - Bartestree,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
751004,Barnaby Avenue - Bartestree,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
751004,Barnaby Avenue - Bartestree,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
751004,Barnaby Avenue - Bartestree,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
751004,Barnaby Avenue - Bartestree,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
751004,Barnaby Avenue - Bartestree,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,34.85
751004,Barnaby Avenue - Bartestree,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,48.47
751004,Barnaby Avenue - Bartestree,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,46.58
751004,Barnaby Avenue - Bartestree,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,192.6
751004,Barnaby Avenue - Bartestree,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,148.0
751004,Barnaby Avenue - Bartestree,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,203.7
751004,Barnaby Avenue - Bartestree,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,198.3
751004,Barnaby Avenue - Bartestree,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.35
751004,Barnaby Avenue - Bartestree,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.94
751004,Barnaby Avenue - Bartestree,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.9
751004,Barnaby Avenue - Bartestree,2023-08-07 18:10:00+00:00,feeder,5.0,N Current (RMS),A,24.3
751004,Barnaby Avenue - Bartestree,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
751004,Barnaby Avenue - Bartestree,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.3
751004,Barnaby Avenue - Bartestree,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
751004,Barnaby Avenue - Bartestree,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
751004,Barnaby Avenue - Bartestree,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
751004,Barnaby Avenue - Bartestree,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.24
751004,Barnaby Avenue - Bartestree,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.22
751004,Barnaby Avenue - Bartestree,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.93
751004,Barnaby Avenue - Bartestree,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (RMS),A,70.4
751004,Barnaby Avenue - Bartestree,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.0
751004,Barnaby Avenue - Bartestree,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
751004,Barnaby Avenue - Bartestree,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,92.1
751004,Barnaby Avenue - Bartestree,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
