Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
751004,Barnaby Avenue - Bartestree,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
751004,Barnaby Avenue - Bartestree,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.89
751004,Barnaby Avenue - Bartestree,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.62
751004,Barnaby Avenue - Bartestree,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (RMS),A,70.3
751004,Barnaby Avenue - Bartestree,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,68.1
751004,Barnaby Avenue - Bartestree,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
751004,Barnaby Avenue - Bartestree,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
751004,Barnaby Avenue - Bartestree,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.35
751004,Barnaby Avenue - Bartestree,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.54
751004,Barnaby Avenue - Bartestree,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
751004,Barnaby Avenue - Bartestree,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (RMS),A,68.6
751004,Barnaby Avenue - Bartestree,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.2
751004,Barnaby Avenue - Bartestree,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,28.3
751004,Barnaby Avenue - Bartestree,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
751004,Barnaby Avenue - Bartestree,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
751004,Barnaby Avenue - Bartestree,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
751004,Barnaby Avenue - Bartestree,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
751004,Barnaby Avenue - Bartestree,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
751004,Barnaby Avenue - Bartestree,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
751004,Barnaby Avenue - Bartestree,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
751004,Barnaby Avenue - Bartestree,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,36.28
751004,Barnaby Avenue - Bartestree,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,47.58
751004,Barnaby Avenue - Bartestree,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,44.86
751004,Barnaby Avenue - Bartestree,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,196.8
751004,Barnaby Avenue - Bartestree,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,153.5
751004,Barnaby Avenue - Bartestree,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,200.3
751004,Barnaby Avenue - Bartestree,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,192.6
751004,Barnaby Avenue - Bartestree,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.84
751004,Barnaby Avenue - Bartestree,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.71
751004,Barnaby Avenue - Bartestree,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.97
751004,Barnaby Avenue - Bartestree,2023-08-07 18:00:00+00:00,feeder,5.0,N Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.4
751004,Barnaby Avenue - Bartestree,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.7
751004,Barnaby Avenue - Bartestree,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
751004,Barnaby Avenue - Bartestree,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
751004,Barnaby Avenue - Bartestree,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.31
751004,Barnaby Avenue - Bartestree,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.81
751004,Barnaby Avenue - Bartestree,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.48
751004,Barnaby Avenue - Bartestree,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (RMS),A,54.3
751004,Barnaby Avenue - Bartestree,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.2
751004,Barnaby Avenue - Bartestree,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
751004,Barnaby Avenue - Bartestree,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
751004,Barnaby Avenue - Bartestree,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751004,Barnaby Avenue - Bartestree,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.65
751004,Barnaby Avenue - Bartestree,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.98
751004,Barnaby Avenue - Bartestree,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.64
751004,Barnaby Avenue - Bartestree,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (RMS),A,54.2
751004,Barnaby Avenue - Bartestree,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
751004,Barnaby Avenue - Bartestree,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
751004,Barnaby Avenue - Bartestree,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
751004,Barnaby Avenue - Bartestree,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.81
751004,Barnaby Avenue - Bartestree,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
751004,Barnaby Avenue - Bartestree,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.29
751004,Barnaby Avenue - Bartestree,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.65
751004,Barnaby Avenue - Bartestree,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (RMS),A,52.9
751004,Barnaby Avenue - Bartestree,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
751004,Barnaby Avenue - Bartestree,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
751004,Barnaby Avenue - Bartestree,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,27.9
751004,Barnaby Avenue - Bartestree,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
751004,Barnaby Avenue - Bartestree,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
751004,Barnaby Avenue - Bartestree,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
751004,Barnaby Avenue - Bartestree,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
751004,Barnaby Avenue - Bartestree,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
751004,Barnaby Avenue - Bartestree,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
751004,Barnaby Avenue - Bartestree,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,30.99
751004,Barnaby Avenue - Bartestree,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,40.8
751004,Barnaby Avenue - Bartestree,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,40.73
751004,Barnaby Avenue - Bartestree,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,141.8
751004,Barnaby Avenue - Bartestree,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,132.3
751004,Barnaby Avenue - Bartestree,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,172.1
751004,Barnaby Avenue - Bartestree,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,175.6
751004,Barnaby Avenue - Bartestree,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.4
751004,Barnaby Avenue - Bartestree,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.32
751004,Barnaby Avenue - Bartestree,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.37
751004,Barnaby Avenue - Bartestree,2023-08-07 17:50:00+00:00,feeder,5.0,N Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
751004,Barnaby Avenue - Bartestree,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
751004,Barnaby Avenue - Bartestree,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
751004,Barnaby Avenue - Bartestree,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.81
751004,Barnaby Avenue - Bartestree,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.12
751004,Barnaby Avenue - Bartestree,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.38
751004,Barnaby Avenue - Bartestree,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (RMS),A,54.8
751004,Barnaby Avenue - Bartestree,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
751004,Barnaby Avenue - Bartestree,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
751004,Barnaby Avenue - Bartestree,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
751004,Barnaby Avenue - Bartestree,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
751004,Barnaby Avenue - Bartestree,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
751004,Barnaby Avenue - Bartestree,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.54
751004,Barnaby Avenue - Bartestree,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.65
751004,Barnaby Avenue - Bartestree,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (RMS),A,54.7
751004,Barnaby Avenue - Bartestree,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
751004,Barnaby Avenue - Bartestree,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
751004,Barnaby Avenue - Bartestree,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
751004,Barnaby Avenue - Bartestree,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.25
751004,Barnaby Avenue - Bartestree,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
751004,Barnaby Avenue - Bartestree,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.35
751004,Barnaby Avenue - Bartestree,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.17
751004,Barnaby Avenue - Bartestree,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (RMS),A,53.3
751004,Barnaby Avenue - Bartestree,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.9
751004,Barnaby Avenue - Bartestree,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
751004,Barnaby Avenue - Bartestree,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,27.5
751004,Barnaby Avenue - Bartestree,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
751004,Barnaby Avenue - Bartestree,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
751004,Barnaby Avenue - Bartestree,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
751004,Barnaby Avenue - Bartestree,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
751004,Barnaby Avenue - Bartestree,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
751004,Barnaby Avenue - Bartestree,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
751004,Barnaby Avenue - Bartestree,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
751004,Barnaby Avenue - Bartestree,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,27.03
751004,Barnaby Avenue - Bartestree,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,39.33
751004,Barnaby Avenue - Bartestree,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,37.57
751004,Barnaby Avenue - Bartestree,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,144.9
751004,Barnaby Avenue - Bartestree,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,116.5
751004,Barnaby Avenue - Bartestree,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,165.3
751004,Barnaby Avenue - Bartestree,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,160.4
751004,Barnaby Avenue - Bartestree,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.97
751004,Barnaby Avenue - Bartestree,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.07
751004,Barnaby Avenue - Bartestree,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.59
751004,Barnaby Avenue - Bartestree,2023-08-07 17:40:00+00:00,feeder,5.0,N Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,57.8
751004,Barnaby Avenue - Bartestree,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.1
751004,Barnaby Avenue - Bartestree,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
751004,Barnaby Avenue - Bartestree,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.86
751004,Barnaby Avenue - Bartestree,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.12
751004,Barnaby Avenue - Bartestree,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.72
751004,Barnaby Avenue - Bartestree,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,77.2
751004,Barnaby Avenue - Bartestree,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
751004,Barnaby Avenue - Bartestree,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
751004,Barnaby Avenue - Bartestree,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.9
751004,Barnaby Avenue - Bartestree,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
751004,Barnaby Avenue - Bartestree,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
751004,Barnaby Avenue - Bartestree,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.74
751004,Barnaby Avenue - Bartestree,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.05
751004,Barnaby Avenue - Bartestree,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (RMS),A,77.0
751004,Barnaby Avenue - Bartestree,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
751004,Barnaby Avenue - Bartestree,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
751004,Barnaby Avenue - Bartestree,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
751004,Barnaby Avenue - Bartestree,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
751004,Barnaby Avenue - Bartestree,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.32
751004,Barnaby Avenue - Bartestree,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.32
751004,Barnaby Avenue - Bartestree,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (RMS),A,75.3
751004,Barnaby Avenue - Bartestree,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
751004,Barnaby Avenue - Bartestree,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
751004,Barnaby Avenue - Bartestree,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,27.4
751004,Barnaby Avenue - Bartestree,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
751004,Barnaby Avenue - Bartestree,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
751004,Barnaby Avenue - Bartestree,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
751004,Barnaby Avenue - Bartestree,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
751004,Barnaby Avenue - Bartestree,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
751004,Barnaby Avenue - Bartestree,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
751004,Barnaby Avenue - Bartestree,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,23.1
751004,Barnaby Avenue - Bartestree,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,45.27
751004,Barnaby Avenue - Bartestree,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,43.68
751004,Barnaby Avenue - Bartestree,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,203.6
751004,Barnaby Avenue - Bartestree,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,99.0
751004,Barnaby Avenue - Bartestree,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,191.1
751004,Barnaby Avenue - Bartestree,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,186.0
751004,Barnaby Avenue - Bartestree,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.95
751004,Barnaby Avenue - Bartestree,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.04
751004,Barnaby Avenue - Bartestree,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.1
751004,Barnaby Avenue - Bartestree,2023-08-07 17:30:00+00:00,feeder,5.0,N Current (RMS),A,41.7
751004,Barnaby Avenue - Bartestree,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,68.3
751004,Barnaby Avenue - Bartestree,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.2
751004,Barnaby Avenue - Bartestree,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
751004,Barnaby Avenue - Bartestree,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.29
751004,Barnaby Avenue - Bartestree,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.69
751004,Barnaby Avenue - Bartestree,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.65
751004,Barnaby Avenue - Bartestree,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,101.4
751004,Barnaby Avenue - Bartestree,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.1
751004,Barnaby Avenue - Bartestree,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,73.4
751004,Barnaby Avenue - Bartestree,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,79.5
751004,Barnaby Avenue - Bartestree,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
751004,Barnaby Avenue - Bartestree,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
751004,Barnaby Avenue - Bartestree,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.19
751004,Barnaby Avenue - Bartestree,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.81
751004,Barnaby Avenue - Bartestree,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (RMS),A,101.0
751004,Barnaby Avenue - Bartestree,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
751004,Barnaby Avenue - Bartestree,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.4
751004,Barnaby Avenue - Bartestree,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.42
751004,Barnaby Avenue - Bartestree,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
751004,Barnaby Avenue - Bartestree,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.68
751004,Barnaby Avenue - Bartestree,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.27
751004,Barnaby Avenue - Bartestree,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (RMS),A,98.9
751004,Barnaby Avenue - Bartestree,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,70.6
751004,Barnaby Avenue - Bartestree,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
751004,Barnaby Avenue - Bartestree,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,27.5
751004,Barnaby Avenue - Bartestree,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
751004,Barnaby Avenue - Bartestree,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
751004,Barnaby Avenue - Bartestree,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
751004,Barnaby Avenue - Bartestree,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
751004,Barnaby Avenue - Bartestree,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
751004,Barnaby Avenue - Bartestree,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
751004,Barnaby Avenue - Bartestree,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,24.1
751004,Barnaby Avenue - Bartestree,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,57.6
751004,Barnaby Avenue - Bartestree,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,49.83
751004,Barnaby Avenue - Bartestree,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,269.0
751004,Barnaby Avenue - Bartestree,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,102.8
751004,Barnaby Avenue - Bartestree,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,241.2
751004,Barnaby Avenue - Bartestree,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,212.7
751004,Barnaby Avenue - Bartestree,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
751004,Barnaby Avenue - Bartestree,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.5
751004,Barnaby Avenue - Bartestree,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.11
751004,Barnaby Avenue - Bartestree,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.93
751004,Barnaby Avenue - Bartestree,2023-08-07 17:20:00+00:00,feeder,5.0,N Current (RMS),A,28.5
751004,Barnaby Avenue - Bartestree,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
751004,Barnaby Avenue - Bartestree,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,52.1
751004,Barnaby Avenue - Bartestree,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.3
751004,Barnaby Avenue - Bartestree,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
751004,Barnaby Avenue - Bartestree,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.33
751004,Barnaby Avenue - Bartestree,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.97
751004,Barnaby Avenue - Bartestree,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.69
751004,Barnaby Avenue - Bartestree,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,130.5
751004,Barnaby Avenue - Bartestree,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
751004,Barnaby Avenue - Bartestree,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,89.0
751004,Barnaby Avenue - Bartestree,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.6
751004,Barnaby Avenue - Bartestree,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
751004,Barnaby Avenue - Bartestree,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
751004,Barnaby Avenue - Bartestree,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
751004,Barnaby Avenue - Bartestree,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.2
751004,Barnaby Avenue - Bartestree,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.17
751004,Barnaby Avenue - Bartestree,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (RMS),A,130.0
751004,Barnaby Avenue - Bartestree,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,83.0
751004,Barnaby Avenue - Bartestree,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
751004,Barnaby Avenue - Bartestree,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.28
751004,Barnaby Avenue - Bartestree,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
751004,Barnaby Avenue - Bartestree,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.02
751004,Barnaby Avenue - Bartestree,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.13
751004,Barnaby Avenue - Bartestree,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (RMS),A,127.3
751004,Barnaby Avenue - Bartestree,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.8
751004,Barnaby Avenue - Bartestree,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
751004,Barnaby Avenue - Bartestree,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,27.4
751004,Barnaby Avenue - Bartestree,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
751004,Barnaby Avenue - Bartestree,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
751004,Barnaby Avenue - Bartestree,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
751004,Barnaby Avenue - Bartestree,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
751004,Barnaby Avenue - Bartestree,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
751004,Barnaby Avenue - Bartestree,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
751004,Barnaby Avenue - Bartestree,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
751004,Barnaby Avenue - Bartestree,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,24.54
751004,Barnaby Avenue - Bartestree,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,65.3
751004,Barnaby Avenue - Bartestree,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,48.91
751004,Barnaby Avenue - Bartestree,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,366.3
751004,Barnaby Avenue - Bartestree,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,105.1
751004,Barnaby Avenue - Bartestree,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,272.3
751004,Barnaby Avenue - Bartestree,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,207.1
751004,Barnaby Avenue - Bartestree,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
751004,Barnaby Avenue - Bartestree,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.55
751004,Barnaby Avenue - Bartestree,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.57
751004,Barnaby Avenue - Bartestree,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.06
751004,Barnaby Avenue - Bartestree,2023-08-07 17:10:00+00:00,feeder,5.0,N Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
751004,Barnaby Avenue - Bartestree,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.6
751004,Barnaby Avenue - Bartestree,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.6
751004,Barnaby Avenue - Bartestree,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
751004,Barnaby Avenue - Bartestree,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.71
751004,Barnaby Avenue - Bartestree,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.36
751004,Barnaby Avenue - Bartestree,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.52
751004,Barnaby Avenue - Bartestree,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,81.4
751004,Barnaby Avenue - Bartestree,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
751004,Barnaby Avenue - Bartestree,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
751004,Barnaby Avenue - Bartestree,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.4
751004,Barnaby Avenue - Bartestree,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
751004,Barnaby Avenue - Bartestree,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
751004,Barnaby Avenue - Bartestree,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.13
751004,Barnaby Avenue - Bartestree,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.57
751004,Barnaby Avenue - Bartestree,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.8
751004,Barnaby Avenue - Bartestree,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (RMS),A,81.2
751004,Barnaby Avenue - Bartestree,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,91.4
751004,Barnaby Avenue - Bartestree,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
751004,Barnaby Avenue - Bartestree,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
751004,Barnaby Avenue - Bartestree,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.02
751004,Barnaby Avenue - Bartestree,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.76
751004,Barnaby Avenue - Bartestree,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.64
751004,Barnaby Avenue - Bartestree,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (RMS),A,79.2
751004,Barnaby Avenue - Bartestree,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.7
751004,Barnaby Avenue - Bartestree,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.7
751004,Barnaby Avenue - Bartestree,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
751004,Barnaby Avenue - Bartestree,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,27.8
751004,Barnaby Avenue - Bartestree,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
751004,Barnaby Avenue - Bartestree,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
751004,Barnaby Avenue - Bartestree,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
751004,Barnaby Avenue - Bartestree,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
751004,Barnaby Avenue - Bartestree,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
751004,Barnaby Avenue - Bartestree,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
751004,Barnaby Avenue - Bartestree,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
751004,Barnaby Avenue - Bartestree,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
751004,Barnaby Avenue - Bartestree,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,35.41
751004,Barnaby Avenue - Bartestree,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,55.26
751004,Barnaby Avenue - Bartestree,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,43.03
751004,Barnaby Avenue - Bartestree,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,229.5
751004,Barnaby Avenue - Bartestree,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,151.3
751004,Barnaby Avenue - Bartestree,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,231.3
751004,Barnaby Avenue - Bartestree,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,183.2
751004,Barnaby Avenue - Bartestree,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
751004,Barnaby Avenue - Bartestree,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.21
751004,Barnaby Avenue - Bartestree,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.29
751004,Barnaby Avenue - Bartestree,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.99
751004,Barnaby Avenue - Bartestree,2023-08-07 17:00:00+00:00,feeder,5.0,N Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
751004,Barnaby Avenue - Bartestree,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
751004,Barnaby Avenue - Bartestree,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.4
751004,Barnaby Avenue - Bartestree,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.98
751004,Barnaby Avenue - Bartestree,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.4
751004,Barnaby Avenue - Bartestree,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.97
751004,Barnaby Avenue - Bartestree,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,93.2
751004,Barnaby Avenue - Bartestree,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
751004,Barnaby Avenue - Bartestree,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.2
751004,Barnaby Avenue - Bartestree,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.5
751004,Barnaby Avenue - Bartestree,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
751004,Barnaby Avenue - Bartestree,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
751004,Barnaby Avenue - Bartestree,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
751004,Barnaby Avenue - Bartestree,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.65
751004,Barnaby Avenue - Bartestree,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.51
751004,Barnaby Avenue - Bartestree,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (RMS),A,92.8
751004,Barnaby Avenue - Bartestree,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,70.9
751004,Barnaby Avenue - Bartestree,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
751004,Barnaby Avenue - Bartestree,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
751004,Barnaby Avenue - Bartestree,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751004,Barnaby Avenue - Bartestree,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.53
751004,Barnaby Avenue - Bartestree,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.6
751004,Barnaby Avenue - Bartestree,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (RMS),A,90.9
751004,Barnaby Avenue - Bartestree,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
751004,Barnaby Avenue - Bartestree,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.7
751004,Barnaby Avenue - Bartestree,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.4
751004,Barnaby Avenue - Bartestree,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,27.8
751004,Barnaby Avenue - Bartestree,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
751004,Barnaby Avenue - Bartestree,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
751004,Barnaby Avenue - Bartestree,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
751004,Barnaby Avenue - Bartestree,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
751004,Barnaby Avenue - Bartestree,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
751004,Barnaby Avenue - Bartestree,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
751004,Barnaby Avenue - Bartestree,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
751004,Barnaby Avenue - Bartestree,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,28.87
751004,Barnaby Avenue - Bartestree,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,49.87
751004,Barnaby Avenue - Bartestree,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,46.08
751004,Barnaby Avenue - Bartestree,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,273.5
751004,Barnaby Avenue - Bartestree,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,122.3
751004,Barnaby Avenue - Bartestree,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,209.1
751004,Barnaby Avenue - Bartestree,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,195.3
751004,Barnaby Avenue - Bartestree,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
751004,Barnaby Avenue - Bartestree,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.09
751004,Barnaby Avenue - Bartestree,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.38
751004,Barnaby Avenue - Bartestree,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.35
751004,Barnaby Avenue - Bartestree,2023-08-07 16:50:00+00:00,feeder,5.0,N Current (RMS),A,27.9
751004,Barnaby Avenue - Bartestree,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,60.3
751004,Barnaby Avenue - Bartestree,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,50.5
751004,Barnaby Avenue - Bartestree,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,57.3
751004,Barnaby Avenue - Bartestree,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
751004,Barnaby Avenue - Bartestree,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.65
751004,Barnaby Avenue - Bartestree,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.35
751004,Barnaby Avenue - Bartestree,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.59
751004,Barnaby Avenue - Bartestree,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,109.6
751004,Barnaby Avenue - Bartestree,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
751004,Barnaby Avenue - Bartestree,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,77.7
751004,Barnaby Avenue - Bartestree,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.3
751004,Barnaby Avenue - Bartestree,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751004,Barnaby Avenue - Bartestree,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
751004,Barnaby Avenue - Bartestree,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
751004,Barnaby Avenue - Bartestree,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.85
751004,Barnaby Avenue - Bartestree,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.23
751004,Barnaby Avenue - Bartestree,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (RMS),A,109.1
751004,Barnaby Avenue - Bartestree,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
751004,Barnaby Avenue - Bartestree,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
751004,Barnaby Avenue - Bartestree,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
751004,Barnaby Avenue - Bartestree,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
751004,Barnaby Avenue - Bartestree,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.71
751004,Barnaby Avenue - Bartestree,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.47
751004,Barnaby Avenue - Bartestree,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.34
751004,Barnaby Avenue - Bartestree,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (RMS),A,107.0
751004,Barnaby Avenue - Bartestree,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.7
751004,Barnaby Avenue - Bartestree,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.3
751004,Barnaby Avenue - Bartestree,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,27.7
751004,Barnaby Avenue - Bartestree,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
751004,Barnaby Avenue - Bartestree,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
751004,Barnaby Avenue - Bartestree,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
751004,Barnaby Avenue - Bartestree,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
751004,Barnaby Avenue - Bartestree,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
751004,Barnaby Avenue - Bartestree,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
751004,Barnaby Avenue - Bartestree,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
751004,Barnaby Avenue - Bartestree,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
751004,Barnaby Avenue - Bartestree,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,28.91
751004,Barnaby Avenue - Bartestree,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,55.05
751004,Barnaby Avenue - Bartestree,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,43.51
751004,Barnaby Avenue - Bartestree,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,326.6
751004,Barnaby Avenue - Bartestree,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,123.3
751004,Barnaby Avenue - Bartestree,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,230.6
751004,Barnaby Avenue - Bartestree,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,185.7
