Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
751004,Barnaby Avenue - Bartestree,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
751004,Barnaby Avenue - Bartestree,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.14
751004,Barnaby Avenue - Bartestree,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.53
751004,Barnaby Avenue - Bartestree,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.53
751004,Barnaby Avenue - Bartestree,2023-08-07 16:40:00+00:00,feeder,5.0,N Current (RMS),A,26.3
751004,Barnaby Avenue - Bartestree,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,67.4
751004,Barnaby Avenue - Bartestree,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.1
751004,Barnaby Avenue - Bartestree,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.3
751004,Barnaby Avenue - Bartestree,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
751004,Barnaby Avenue - Bartestree,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
751004,Barnaby Avenue - Bartestree,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.17
751004,Barnaby Avenue - Bartestree,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.58
751004,Barnaby Avenue - Bartestree,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.82
751004,Barnaby Avenue - Bartestree,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,87.1
751004,Barnaby Avenue - Bartestree,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
751004,Barnaby Avenue - Bartestree,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,75.6
751004,Barnaby Avenue - Bartestree,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.6
751004,Barnaby Avenue - Bartestree,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.04
751004,Barnaby Avenue - Bartestree,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.45
751004,Barnaby Avenue - Bartestree,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.82
751004,Barnaby Avenue - Bartestree,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,86.8
751004,Barnaby Avenue - Bartestree,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
751004,Barnaby Avenue - Bartestree,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
751004,Barnaby Avenue - Bartestree,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
751004,Barnaby Avenue - Bartestree,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.98
751004,Barnaby Avenue - Bartestree,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.77
751004,Barnaby Avenue - Bartestree,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.98
751004,Barnaby Avenue - Bartestree,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (RMS),A,84.8
751004,Barnaby Avenue - Bartestree,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
751004,Barnaby Avenue - Bartestree,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
751004,Barnaby Avenue - Bartestree,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,27.9
751004,Barnaby Avenue - Bartestree,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
751004,Barnaby Avenue - Bartestree,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
751004,Barnaby Avenue - Bartestree,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
751004,Barnaby Avenue - Bartestree,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
751004,Barnaby Avenue - Bartestree,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
751004,Barnaby Avenue - Bartestree,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
751004,Barnaby Avenue - Bartestree,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
751004,Barnaby Avenue - Bartestree,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,42.33
751004,Barnaby Avenue - Bartestree,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,54.33
751004,Barnaby Avenue - Bartestree,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,37.16
751004,Barnaby Avenue - Bartestree,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,258.8
751004,Barnaby Avenue - Bartestree,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,178.8
751004,Barnaby Avenue - Bartestree,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,227.9
751004,Barnaby Avenue - Bartestree,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,157.8
751004,Barnaby Avenue - Bartestree,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
751004,Barnaby Avenue - Bartestree,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
751004,Barnaby Avenue - Bartestree,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,18.26
751004,Barnaby Avenue - Bartestree,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.37
751004,Barnaby Avenue - Bartestree,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.1
751004,Barnaby Avenue - Bartestree,2023-08-07 16:30:00+00:00,feeder,5.0,N Current (RMS),A,35.0
751004,Barnaby Avenue - Bartestree,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,76.2
751004,Barnaby Avenue - Bartestree,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.4
751004,Barnaby Avenue - Bartestree,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.7
751004,Barnaby Avenue - Bartestree,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.99
751004,Barnaby Avenue - Bartestree,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.05
751004,Barnaby Avenue - Bartestree,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.27
751004,Barnaby Avenue - Bartestree,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,64.2
751004,Barnaby Avenue - Bartestree,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
751004,Barnaby Avenue - Bartestree,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
751004,Barnaby Avenue - Bartestree,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.3
751004,Barnaby Avenue - Bartestree,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.61
751004,Barnaby Avenue - Bartestree,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.24
751004,Barnaby Avenue - Bartestree,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.68
751004,Barnaby Avenue - Bartestree,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,64.0
751004,Barnaby Avenue - Bartestree,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
751004,Barnaby Avenue - Bartestree,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.8
751004,Barnaby Avenue - Bartestree,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
751004,Barnaby Avenue - Bartestree,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
751004,Barnaby Avenue - Bartestree,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.05
751004,Barnaby Avenue - Bartestree,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.54
751004,Barnaby Avenue - Bartestree,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.89
751004,Barnaby Avenue - Bartestree,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (RMS),A,62.5
751004,Barnaby Avenue - Bartestree,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.2
751004,Barnaby Avenue - Bartestree,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
751004,Barnaby Avenue - Bartestree,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,27.8
751004,Barnaby Avenue - Bartestree,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
751004,Barnaby Avenue - Bartestree,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
751004,Barnaby Avenue - Bartestree,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
751004,Barnaby Avenue - Bartestree,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
751004,Barnaby Avenue - Bartestree,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
751004,Barnaby Avenue - Bartestree,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
751004,Barnaby Avenue - Bartestree,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,44.92
751004,Barnaby Avenue - Bartestree,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,48.19
751004,Barnaby Avenue - Bartestree,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,34.95
751004,Barnaby Avenue - Bartestree,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,182.9
751004,Barnaby Avenue - Bartestree,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,187.5
751004,Barnaby Avenue - Bartestree,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,202.8
751004,Barnaby Avenue - Bartestree,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,148.6
751004,Barnaby Avenue - Bartestree,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
751004,Barnaby Avenue - Bartestree,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
751004,Barnaby Avenue - Bartestree,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,19.41
751004,Barnaby Avenue - Bartestree,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.37
751004,Barnaby Avenue - Bartestree,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.87
751004,Barnaby Avenue - Bartestree,2023-08-07 16:20:00+00:00,feeder,5.0,N Current (RMS),A,45.1
751004,Barnaby Avenue - Bartestree,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,80.9
751004,Barnaby Avenue - Bartestree,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.8
751004,Barnaby Avenue - Bartestree,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
751004,Barnaby Avenue - Bartestree,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.81
751004,Barnaby Avenue - Bartestree,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.4
751004,Barnaby Avenue - Bartestree,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,94.4
751004,Barnaby Avenue - Bartestree,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.7
751004,Barnaby Avenue - Bartestree,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.8
751004,Barnaby Avenue - Bartestree,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.15
751004,Barnaby Avenue - Bartestree,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.2
751004,Barnaby Avenue - Bartestree,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
751004,Barnaby Avenue - Bartestree,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,94.0
751004,Barnaby Avenue - Bartestree,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.3
751004,Barnaby Avenue - Bartestree,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.86
751004,Barnaby Avenue - Bartestree,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
751004,Barnaby Avenue - Bartestree,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.75
751004,Barnaby Avenue - Bartestree,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.91
751004,Barnaby Avenue - Bartestree,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (RMS),A,91.9
751004,Barnaby Avenue - Bartestree,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,79.3
751004,Barnaby Avenue - Bartestree,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,27.3
751004,Barnaby Avenue - Bartestree,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
751004,Barnaby Avenue - Bartestree,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
751004,Barnaby Avenue - Bartestree,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
751004,Barnaby Avenue - Bartestree,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
751004,Barnaby Avenue - Bartestree,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
751004,Barnaby Avenue - Bartestree,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
751004,Barnaby Avenue - Bartestree,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
751004,Barnaby Avenue - Bartestree,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
751004,Barnaby Avenue - Bartestree,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,36.78
751004,Barnaby Avenue - Bartestree,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,52.12
751004,Barnaby Avenue - Bartestree,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,34.22
751004,Barnaby Avenue - Bartestree,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,291.4
751004,Barnaby Avenue - Bartestree,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,154.5
751004,Barnaby Avenue - Bartestree,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,219.3
751004,Barnaby Avenue - Bartestree,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,146.0
751004,Barnaby Avenue - Bartestree,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
751004,Barnaby Avenue - Bartestree,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
751004,Barnaby Avenue - Bartestree,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.62
751004,Barnaby Avenue - Bartestree,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.5
751004,Barnaby Avenue - Bartestree,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.86
751004,Barnaby Avenue - Bartestree,2023-08-07 16:10:00+00:00,feeder,5.0,N Current (RMS),A,36.6
751004,Barnaby Avenue - Bartestree,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,69.2
751004,Barnaby Avenue - Bartestree,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
751004,Barnaby Avenue - Bartestree,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.9
751004,Barnaby Avenue - Bartestree,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.01
751004,Barnaby Avenue - Bartestree,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.12
751004,Barnaby Avenue - Bartestree,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,67.4
751004,Barnaby Avenue - Bartestree,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
751004,Barnaby Avenue - Bartestree,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.5
751004,Barnaby Avenue - Bartestree,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
751004,Barnaby Avenue - Bartestree,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
751004,Barnaby Avenue - Bartestree,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
751004,Barnaby Avenue - Bartestree,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.2
751004,Barnaby Avenue - Bartestree,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,67.2
751004,Barnaby Avenue - Bartestree,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
751004,Barnaby Avenue - Bartestree,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
751004,Barnaby Avenue - Bartestree,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.13
751004,Barnaby Avenue - Bartestree,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
751004,Barnaby Avenue - Bartestree,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.94
751004,Barnaby Avenue - Bartestree,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.41
751004,Barnaby Avenue - Bartestree,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (RMS),A,65.8
751004,Barnaby Avenue - Bartestree,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,63.7
751004,Barnaby Avenue - Bartestree,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
751004,Barnaby Avenue - Bartestree,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,27.7
751004,Barnaby Avenue - Bartestree,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
751004,Barnaby Avenue - Bartestree,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
751004,Barnaby Avenue - Bartestree,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
751004,Barnaby Avenue - Bartestree,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
751004,Barnaby Avenue - Bartestree,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
751004,Barnaby Avenue - Bartestree,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
751004,Barnaby Avenue - Bartestree,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,34.68
751004,Barnaby Avenue - Bartestree,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,42.22
751004,Barnaby Avenue - Bartestree,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,33.6
751004,Barnaby Avenue - Bartestree,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,211.9
751004,Barnaby Avenue - Bartestree,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,145.5
751004,Barnaby Avenue - Bartestree,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,177.6
751004,Barnaby Avenue - Bartestree,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,143.2
751004,Barnaby Avenue - Bartestree,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
751004,Barnaby Avenue - Bartestree,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
751004,Barnaby Avenue - Bartestree,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.71
751004,Barnaby Avenue - Bartestree,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.68
751004,Barnaby Avenue - Bartestree,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.97
751004,Barnaby Avenue - Bartestree,2023-08-07 16:00:00+00:00,feeder,5.0,N Current (RMS),A,40.8
751004,Barnaby Avenue - Bartestree,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,74.0
751004,Barnaby Avenue - Bartestree,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
751004,Barnaby Avenue - Bartestree,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
751004,Barnaby Avenue - Bartestree,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.71
751004,Barnaby Avenue - Bartestree,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.49
751004,Barnaby Avenue - Bartestree,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.44
751004,Barnaby Avenue - Bartestree,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,68.8
751004,Barnaby Avenue - Bartestree,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.3
751004,Barnaby Avenue - Bartestree,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
751004,Barnaby Avenue - Bartestree,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
751004,Barnaby Avenue - Bartestree,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
751004,Barnaby Avenue - Bartestree,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.31
751004,Barnaby Avenue - Bartestree,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.08
751004,Barnaby Avenue - Bartestree,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,68.6
751004,Barnaby Avenue - Bartestree,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.8
751004,Barnaby Avenue - Bartestree,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
751004,Barnaby Avenue - Bartestree,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.97
751004,Barnaby Avenue - Bartestree,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
751004,Barnaby Avenue - Bartestree,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.91
751004,Barnaby Avenue - Bartestree,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
751004,Barnaby Avenue - Bartestree,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (RMS),A,66.8
751004,Barnaby Avenue - Bartestree,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
751004,Barnaby Avenue - Bartestree,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.3
751004,Barnaby Avenue - Bartestree,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,28.1
751004,Barnaby Avenue - Bartestree,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
751004,Barnaby Avenue - Bartestree,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
751004,Barnaby Avenue - Bartestree,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
751004,Barnaby Avenue - Bartestree,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
751004,Barnaby Avenue - Bartestree,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
751004,Barnaby Avenue - Bartestree,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
751004,Barnaby Avenue - Bartestree,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,40.6
751004,Barnaby Avenue - Bartestree,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,44.39
751004,Barnaby Avenue - Bartestree,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,32.4
751004,Barnaby Avenue - Bartestree,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,212.2
751004,Barnaby Avenue - Bartestree,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,169.8
751004,Barnaby Avenue - Bartestree,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,186.9
751004,Barnaby Avenue - Bartestree,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,137.8
751004,Barnaby Avenue - Bartestree,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
751004,Barnaby Avenue - Bartestree,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
751004,Barnaby Avenue - Bartestree,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,18.2
751004,Barnaby Avenue - Bartestree,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.72
751004,Barnaby Avenue - Bartestree,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.99
751004,Barnaby Avenue - Bartestree,2023-08-07 15:50:00+00:00,feeder,5.0,N Current (RMS),A,43.3
751004,Barnaby Avenue - Bartestree,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,75.5
751004,Barnaby Avenue - Bartestree,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.9
751004,Barnaby Avenue - Bartestree,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
751004,Barnaby Avenue - Bartestree,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
751004,Barnaby Avenue - Bartestree,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.92
751004,Barnaby Avenue - Bartestree,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.66
751004,Barnaby Avenue - Bartestree,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.36
751004,Barnaby Avenue - Bartestree,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (RMS),A,51.4
751004,Barnaby Avenue - Bartestree,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,79.7
751004,Barnaby Avenue - Bartestree,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
751004,Barnaby Avenue - Bartestree,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.9
751004,Barnaby Avenue - Bartestree,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
751004,Barnaby Avenue - Bartestree,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.42
751004,Barnaby Avenue - Bartestree,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
751004,Barnaby Avenue - Bartestree,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (RMS),A,51.2
751004,Barnaby Avenue - Bartestree,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
751004,Barnaby Avenue - Bartestree,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
751004,Barnaby Avenue - Bartestree,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.76
751004,Barnaby Avenue - Bartestree,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
751004,Barnaby Avenue - Bartestree,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.7
751004,Barnaby Avenue - Bartestree,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
751004,Barnaby Avenue - Bartestree,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (RMS),A,50.0
751004,Barnaby Avenue - Bartestree,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
751004,Barnaby Avenue - Bartestree,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,67.1
751004,Barnaby Avenue - Bartestree,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
751004,Barnaby Avenue - Bartestree,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,28.1
751004,Barnaby Avenue - Bartestree,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
751004,Barnaby Avenue - Bartestree,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
751004,Barnaby Avenue - Bartestree,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
751004,Barnaby Avenue - Bartestree,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
751004,Barnaby Avenue - Bartestree,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
751004,Barnaby Avenue - Bartestree,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
751004,Barnaby Avenue - Bartestree,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,44.35
751004,Barnaby Avenue - Bartestree,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,43.5
751004,Barnaby Avenue - Bartestree,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,31.35
751004,Barnaby Avenue - Bartestree,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,139.5
751004,Barnaby Avenue - Bartestree,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,185.1
751004,Barnaby Avenue - Bartestree,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,181.9
751004,Barnaby Avenue - Bartestree,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,133.6
751004,Barnaby Avenue - Bartestree,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
751004,Barnaby Avenue - Bartestree,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.63
751004,Barnaby Avenue - Bartestree,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.35
751004,Barnaby Avenue - Bartestree,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.64
751004,Barnaby Avenue - Bartestree,2023-08-07 15:40:00+00:00,feeder,5.0,N Current (RMS),A,38.6
751004,Barnaby Avenue - Bartestree,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,65.8
751004,Barnaby Avenue - Bartestree,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.7
751004,Barnaby Avenue - Bartestree,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
751004,Barnaby Avenue - Bartestree,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.59
751004,Barnaby Avenue - Bartestree,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.73
751004,Barnaby Avenue - Bartestree,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.92
751004,Barnaby Avenue - Bartestree,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (RMS),A,51.8
751004,Barnaby Avenue - Bartestree,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
751004,Barnaby Avenue - Bartestree,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
751004,Barnaby Avenue - Bartestree,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
751004,Barnaby Avenue - Bartestree,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
751004,Barnaby Avenue - Bartestree,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.02
751004,Barnaby Avenue - Bartestree,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.17
751004,Barnaby Avenue - Bartestree,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (RMS),A,51.6
751004,Barnaby Avenue - Bartestree,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
751004,Barnaby Avenue - Bartestree,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
751004,Barnaby Avenue - Bartestree,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
751004,Barnaby Avenue - Bartestree,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.78
751004,Barnaby Avenue - Bartestree,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
751004,Barnaby Avenue - Bartestree,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (RMS),A,50.3
751004,Barnaby Avenue - Bartestree,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
751004,Barnaby Avenue - Bartestree,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,70.6
751004,Barnaby Avenue - Bartestree,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,28.2
751004,Barnaby Avenue - Bartestree,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
751004,Barnaby Avenue - Bartestree,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
751004,Barnaby Avenue - Bartestree,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
751004,Barnaby Avenue - Bartestree,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
751004,Barnaby Avenue - Bartestree,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
751004,Barnaby Avenue - Bartestree,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
751004,Barnaby Avenue - Bartestree,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
751004,Barnaby Avenue - Bartestree,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,37.05
751004,Barnaby Avenue - Bartestree,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,38.89
751004,Barnaby Avenue - Bartestree,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,29.07
751004,Barnaby Avenue - Bartestree,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,149.2
751004,Barnaby Avenue - Bartestree,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,156.3
751004,Barnaby Avenue - Bartestree,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,163.5
751004,Barnaby Avenue - Bartestree,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,124.2
751004,Barnaby Avenue - Bartestree,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
751004,Barnaby Avenue - Bartestree,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.09
751004,Barnaby Avenue - Bartestree,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.96
751004,Barnaby Avenue - Bartestree,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.64
751004,Barnaby Avenue - Bartestree,2023-08-07 15:30:00+00:00,feeder,5.0,N Current (RMS),A,28.5
751004,Barnaby Avenue - Bartestree,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.9
751004,Barnaby Avenue - Bartestree,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.7
751004,Barnaby Avenue - Bartestree,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
751004,Barnaby Avenue - Bartestree,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
751004,Barnaby Avenue - Bartestree,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.88
751004,Barnaby Avenue - Bartestree,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.2
751004,Barnaby Avenue - Bartestree,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.64
751004,Barnaby Avenue - Bartestree,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (RMS),A,64.8
751004,Barnaby Avenue - Bartestree,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
751004,Barnaby Avenue - Bartestree,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.6
751004,Barnaby Avenue - Bartestree,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
751004,Barnaby Avenue - Bartestree,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
751004,Barnaby Avenue - Bartestree,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
751004,Barnaby Avenue - Bartestree,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (RMS),A,64.7
751004,Barnaby Avenue - Bartestree,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
751004,Barnaby Avenue - Bartestree,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
751004,Barnaby Avenue - Bartestree,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
751004,Barnaby Avenue - Bartestree,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
751004,Barnaby Avenue - Bartestree,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.32
751004,Barnaby Avenue - Bartestree,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
751004,Barnaby Avenue - Bartestree,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (RMS),A,63.1
751004,Barnaby Avenue - Bartestree,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,81.3
751004,Barnaby Avenue - Bartestree,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,28.7
751004,Barnaby Avenue - Bartestree,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
751004,Barnaby Avenue - Bartestree,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
751004,Barnaby Avenue - Bartestree,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
751004,Barnaby Avenue - Bartestree,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
751004,Barnaby Avenue - Bartestree,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
751004,Barnaby Avenue - Bartestree,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751004,Barnaby Avenue - Bartestree,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
751004,Barnaby Avenue - Bartestree,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,27.24
751004,Barnaby Avenue - Bartestree,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,41.74
751004,Barnaby Avenue - Bartestree,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,36.59
751004,Barnaby Avenue - Bartestree,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,184.2
751004,Barnaby Avenue - Bartestree,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,116.1
751004,Barnaby Avenue - Bartestree,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,175.3
751004,Barnaby Avenue - Bartestree,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,156.2
751004,Barnaby Avenue - Bartestree,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
751004,Barnaby Avenue - Bartestree,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.22
751004,Barnaby Avenue - Bartestree,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.74
751004,Barnaby Avenue - Bartestree,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.78
751004,Barnaby Avenue - Bartestree,2023-08-07 15:20:00+00:00,feeder,5.0,N Current (RMS),A,31.9
751004,Barnaby Avenue - Bartestree,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.3
751004,Barnaby Avenue - Bartestree,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.1
751004,Barnaby Avenue - Bartestree,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.4
751004,Barnaby Avenue - Bartestree,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.33
751004,Barnaby Avenue - Bartestree,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.93
751004,Barnaby Avenue - Bartestree,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (RMS),A,70.6
751004,Barnaby Avenue - Bartestree,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
751004,Barnaby Avenue - Bartestree,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
751004,Barnaby Avenue - Bartestree,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,80.6
751004,Barnaby Avenue - Bartestree,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
751004,Barnaby Avenue - Bartestree,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
751004,Barnaby Avenue - Bartestree,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
751004,Barnaby Avenue - Bartestree,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (RMS),A,70.4
751004,Barnaby Avenue - Bartestree,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
751004,Barnaby Avenue - Bartestree,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
751004,Barnaby Avenue - Bartestree,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.89
751004,Barnaby Avenue - Bartestree,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
751004,Barnaby Avenue - Bartestree,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.04
751004,Barnaby Avenue - Bartestree,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
