Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (RMS),A,68.9
751004,Barnaby Avenue - Bartestree,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
751004,Barnaby Avenue - Bartestree,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.6
751004,Barnaby Avenue - Bartestree,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,29.3
751004,Barnaby Avenue - Bartestree,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
751004,Barnaby Avenue - Bartestree,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
751004,Barnaby Avenue - Bartestree,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
751004,Barnaby Avenue - Bartestree,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
751004,Barnaby Avenue - Bartestree,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
751004,Barnaby Avenue - Bartestree,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
751004,Barnaby Avenue - Bartestree,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,16.09
751004,Barnaby Avenue - Bartestree,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,37.36
751004,Barnaby Avenue - Bartestree,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,37.25
751004,Barnaby Avenue - Bartestree,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,186.7
751004,Barnaby Avenue - Bartestree,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,70.4
751004,Barnaby Avenue - Bartestree,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,156.9
751004,Barnaby Avenue - Bartestree,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,158.8
751004,Barnaby Avenue - Bartestree,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.56
751004,Barnaby Avenue - Bartestree,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.49
751004,Barnaby Avenue - Bartestree,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.14
751004,Barnaby Avenue - Bartestree,2023-08-07 15:10:00+00:00,feeder,5.0,N Current (RMS),A,33.0
751004,Barnaby Avenue - Bartestree,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.8
751004,Barnaby Avenue - Bartestree,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
751004,Barnaby Avenue - Bartestree,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
751004,Barnaby Avenue - Bartestree,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.84
751004,Barnaby Avenue - Bartestree,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.65
751004,Barnaby Avenue - Bartestree,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.28
751004,Barnaby Avenue - Bartestree,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (RMS),A,41.4
751004,Barnaby Avenue - Bartestree,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
751004,Barnaby Avenue - Bartestree,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
751004,Barnaby Avenue - Bartestree,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
751004,Barnaby Avenue - Bartestree,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
751004,Barnaby Avenue - Bartestree,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (RMS),A,41.4
751004,Barnaby Avenue - Bartestree,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
751004,Barnaby Avenue - Bartestree,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.01
751004,Barnaby Avenue - Bartestree,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
751004,Barnaby Avenue - Bartestree,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.19
751004,Barnaby Avenue - Bartestree,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
751004,Barnaby Avenue - Bartestree,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (RMS),A,40.3
751004,Barnaby Avenue - Bartestree,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
751004,Barnaby Avenue - Bartestree,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,29.7
751004,Barnaby Avenue - Bartestree,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
751004,Barnaby Avenue - Bartestree,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
751004,Barnaby Avenue - Bartestree,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
751004,Barnaby Avenue - Bartestree,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
751004,Barnaby Avenue - Bartestree,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
751004,Barnaby Avenue - Bartestree,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
751004,Barnaby Avenue - Bartestree,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,16.08
751004,Barnaby Avenue - Bartestree,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,30.62
751004,Barnaby Avenue - Bartestree,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,24.82
751004,Barnaby Avenue - Bartestree,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,104.2
751004,Barnaby Avenue - Bartestree,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,69.5
751004,Barnaby Avenue - Bartestree,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,129.3
751004,Barnaby Avenue - Bartestree,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,107.6
751004,Barnaby Avenue - Bartestree,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.69
751004,Barnaby Avenue - Bartestree,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.35
751004,Barnaby Avenue - Bartestree,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.03
751004,Barnaby Avenue - Bartestree,2023-08-07 15:00:00+00:00,feeder,5.0,N Current (RMS),A,40.1
751004,Barnaby Avenue - Bartestree,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.6
751004,Barnaby Avenue - Bartestree,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
751004,Barnaby Avenue - Bartestree,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
751004,Barnaby Avenue - Bartestree,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.28
751004,Barnaby Avenue - Bartestree,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.19
751004,Barnaby Avenue - Bartestree,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.03
751004,Barnaby Avenue - Bartestree,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (RMS),A,66.6
751004,Barnaby Avenue - Bartestree,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
751004,Barnaby Avenue - Bartestree,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
751004,Barnaby Avenue - Bartestree,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.32
751004,Barnaby Avenue - Bartestree,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
751004,Barnaby Avenue - Bartestree,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (RMS),A,66.4
751004,Barnaby Avenue - Bartestree,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.6
751004,Barnaby Avenue - Bartestree,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
751004,Barnaby Avenue - Bartestree,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
751004,Barnaby Avenue - Bartestree,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
751004,Barnaby Avenue - Bartestree,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.08
751004,Barnaby Avenue - Bartestree,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
751004,Barnaby Avenue - Bartestree,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (RMS),A,64.7
751004,Barnaby Avenue - Bartestree,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
751004,Barnaby Avenue - Bartestree,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
751004,Barnaby Avenue - Bartestree,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,29.2
751004,Barnaby Avenue - Bartestree,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
751004,Barnaby Avenue - Bartestree,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
751004,Barnaby Avenue - Bartestree,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
751004,Barnaby Avenue - Bartestree,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
751004,Barnaby Avenue - Bartestree,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
751004,Barnaby Avenue - Bartestree,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
751004,Barnaby Avenue - Bartestree,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
751004,Barnaby Avenue - Bartestree,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,19.17
751004,Barnaby Avenue - Bartestree,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,39.93
751004,Barnaby Avenue - Bartestree,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,15.17
751004,Barnaby Avenue - Bartestree,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,163.1
751004,Barnaby Avenue - Bartestree,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,81.9
751004,Barnaby Avenue - Bartestree,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,166.9
751004,Barnaby Avenue - Bartestree,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,69.1
751004,Barnaby Avenue - Bartestree,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
751004,Barnaby Avenue - Bartestree,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.47
751004,Barnaby Avenue - Bartestree,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.16
751004,Barnaby Avenue - Bartestree,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.36
751004,Barnaby Avenue - Bartestree,2023-08-07 14:50:00+00:00,feeder,5.0,N Current (RMS),A,25.1
751004,Barnaby Avenue - Bartestree,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
751004,Barnaby Avenue - Bartestree,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
751004,Barnaby Avenue - Bartestree,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
751004,Barnaby Avenue - Bartestree,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.72
751004,Barnaby Avenue - Bartestree,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.24
751004,Barnaby Avenue - Bartestree,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.09
751004,Barnaby Avenue - Bartestree,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (RMS),A,57.6
751004,Barnaby Avenue - Bartestree,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
751004,Barnaby Avenue - Bartestree,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
751004,Barnaby Avenue - Bartestree,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
751004,Barnaby Avenue - Bartestree,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.74
751004,Barnaby Avenue - Bartestree,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
751004,Barnaby Avenue - Bartestree,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
751004,Barnaby Avenue - Bartestree,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (RMS),A,57.4
751004,Barnaby Avenue - Bartestree,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
751004,Barnaby Avenue - Bartestree,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
751004,Barnaby Avenue - Bartestree,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.85
751004,Barnaby Avenue - Bartestree,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
751004,Barnaby Avenue - Bartestree,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.65
751004,Barnaby Avenue - Bartestree,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
751004,Barnaby Avenue - Bartestree,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (RMS),A,56.1
751004,Barnaby Avenue - Bartestree,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
751004,Barnaby Avenue - Bartestree,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.9
751004,Barnaby Avenue - Bartestree,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,29.2
751004,Barnaby Avenue - Bartestree,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
751004,Barnaby Avenue - Bartestree,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
751004,Barnaby Avenue - Bartestree,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
751004,Barnaby Avenue - Bartestree,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
751004,Barnaby Avenue - Bartestree,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
751004,Barnaby Avenue - Bartestree,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
751004,Barnaby Avenue - Bartestree,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,21.38
751004,Barnaby Avenue - Bartestree,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,30.19
751004,Barnaby Avenue - Bartestree,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,14.66
751004,Barnaby Avenue - Bartestree,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,155.9
751004,Barnaby Avenue - Bartestree,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,92.2
751004,Barnaby Avenue - Bartestree,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,126.5
751004,Barnaby Avenue - Bartestree,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,65.3
751004,Barnaby Avenue - Bartestree,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
751004,Barnaby Avenue - Bartestree,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.57
751004,Barnaby Avenue - Bartestree,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.17
751004,Barnaby Avenue - Bartestree,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.98
751004,Barnaby Avenue - Bartestree,2023-08-07 14:40:00+00:00,feeder,5.0,N Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
751004,Barnaby Avenue - Bartestree,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
751004,Barnaby Avenue - Bartestree,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.35
751004,Barnaby Avenue - Bartestree,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
751004,Barnaby Avenue - Bartestree,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.54
751004,Barnaby Avenue - Bartestree,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (RMS),A,53.0
751004,Barnaby Avenue - Bartestree,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
751004,Barnaby Avenue - Bartestree,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
751004,Barnaby Avenue - Bartestree,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.39
751004,Barnaby Avenue - Bartestree,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
751004,Barnaby Avenue - Bartestree,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
751004,Barnaby Avenue - Bartestree,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (RMS),A,52.8
751004,Barnaby Avenue - Bartestree,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
751004,Barnaby Avenue - Bartestree,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
751004,Barnaby Avenue - Bartestree,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751004,Barnaby Avenue - Bartestree,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.27
751004,Barnaby Avenue - Bartestree,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
751004,Barnaby Avenue - Bartestree,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.33
751004,Barnaby Avenue - Bartestree,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
751004,Barnaby Avenue - Bartestree,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (RMS),A,51.6
751004,Barnaby Avenue - Bartestree,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
751004,Barnaby Avenue - Bartestree,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
751004,Barnaby Avenue - Bartestree,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,29.3
751004,Barnaby Avenue - Bartestree,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
751004,Barnaby Avenue - Bartestree,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
751004,Barnaby Avenue - Bartestree,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
751004,Barnaby Avenue - Bartestree,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
751004,Barnaby Avenue - Bartestree,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
751004,Barnaby Avenue - Bartestree,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
751004,Barnaby Avenue - Bartestree,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
751004,Barnaby Avenue - Bartestree,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,22.53
751004,Barnaby Avenue - Bartestree,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,25.22
751004,Barnaby Avenue - Bartestree,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,13.14
751004,Barnaby Avenue - Bartestree,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,147.1
751004,Barnaby Avenue - Bartestree,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,96.2
751004,Barnaby Avenue - Bartestree,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,106.8
751004,Barnaby Avenue - Bartestree,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,60.9
751004,Barnaby Avenue - Bartestree,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
751004,Barnaby Avenue - Bartestree,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.44
751004,Barnaby Avenue - Bartestree,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.19
751004,Barnaby Avenue - Bartestree,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.99
751004,Barnaby Avenue - Bartestree,2023-08-07 14:30:00+00:00,feeder,5.0,N Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
751004,Barnaby Avenue - Bartestree,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
751004,Barnaby Avenue - Bartestree,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
751004,Barnaby Avenue - Bartestree,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.61
751004,Barnaby Avenue - Bartestree,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.24
751004,Barnaby Avenue - Bartestree,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (RMS),A,46.8
751004,Barnaby Avenue - Bartestree,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
751004,Barnaby Avenue - Bartestree,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
751004,Barnaby Avenue - Bartestree,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
751004,Barnaby Avenue - Bartestree,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
751004,Barnaby Avenue - Bartestree,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (RMS),A,46.7
751004,Barnaby Avenue - Bartestree,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
751004,Barnaby Avenue - Bartestree,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751004,Barnaby Avenue - Bartestree,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.94
751004,Barnaby Avenue - Bartestree,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
751004,Barnaby Avenue - Bartestree,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.19
751004,Barnaby Avenue - Bartestree,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
751004,Barnaby Avenue - Bartestree,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (RMS),A,45.5
751004,Barnaby Avenue - Bartestree,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
751004,Barnaby Avenue - Bartestree,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
751004,Barnaby Avenue - Bartestree,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,29.6
751004,Barnaby Avenue - Bartestree,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
751004,Barnaby Avenue - Bartestree,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
751004,Barnaby Avenue - Bartestree,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
751004,Barnaby Avenue - Bartestree,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
751004,Barnaby Avenue - Bartestree,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
751004,Barnaby Avenue - Bartestree,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751004,Barnaby Avenue - Bartestree,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
751004,Barnaby Avenue - Bartestree,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,17.01
751004,Barnaby Avenue - Bartestree,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,23.19
751004,Barnaby Avenue - Bartestree,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,12.81
751004,Barnaby Avenue - Bartestree,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,131.7
751004,Barnaby Avenue - Bartestree,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,72.6
751004,Barnaby Avenue - Bartestree,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,98.4
751004,Barnaby Avenue - Bartestree,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,57.5
751004,Barnaby Avenue - Bartestree,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
751004,Barnaby Avenue - Bartestree,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.6
751004,Barnaby Avenue - Bartestree,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.46
751004,Barnaby Avenue - Bartestree,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.16
751004,Barnaby Avenue - Bartestree,2023-08-07 14:20:00+00:00,feeder,5.0,N Current (RMS),A,24.4
751004,Barnaby Avenue - Bartestree,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.8
751004,Barnaby Avenue - Bartestree,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
751004,Barnaby Avenue - Bartestree,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
751004,Barnaby Avenue - Bartestree,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.29
751004,Barnaby Avenue - Bartestree,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
751004,Barnaby Avenue - Bartestree,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.54
751004,Barnaby Avenue - Bartestree,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (RMS),A,43.1
751004,Barnaby Avenue - Bartestree,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
751004,Barnaby Avenue - Bartestree,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
751004,Barnaby Avenue - Bartestree,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
751004,Barnaby Avenue - Bartestree,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
751004,Barnaby Avenue - Bartestree,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
751004,Barnaby Avenue - Bartestree,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (RMS),A,43.0
751004,Barnaby Avenue - Bartestree,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
751004,Barnaby Avenue - Bartestree,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751004,Barnaby Avenue - Bartestree,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.9
751004,Barnaby Avenue - Bartestree,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
751004,Barnaby Avenue - Bartestree,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.17
751004,Barnaby Avenue - Bartestree,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
751004,Barnaby Avenue - Bartestree,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (RMS),A,41.9
751004,Barnaby Avenue - Bartestree,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
751004,Barnaby Avenue - Bartestree,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
751004,Barnaby Avenue - Bartestree,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,29.2
751004,Barnaby Avenue - Bartestree,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
751004,Barnaby Avenue - Bartestree,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
751004,Barnaby Avenue - Bartestree,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
751004,Barnaby Avenue - Bartestree,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
751004,Barnaby Avenue - Bartestree,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
751004,Barnaby Avenue - Bartestree,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,18.12
751004,Barnaby Avenue - Bartestree,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,23.97
751004,Barnaby Avenue - Bartestree,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,16.28
751004,Barnaby Avenue - Bartestree,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,124.2
751004,Barnaby Avenue - Bartestree,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,76.9
751004,Barnaby Avenue - Bartestree,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,101.2
751004,Barnaby Avenue - Bartestree,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,71.4
751004,Barnaby Avenue - Bartestree,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.87
751004,Barnaby Avenue - Bartestree,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.4
751004,Barnaby Avenue - Bartestree,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.69
751004,Barnaby Avenue - Bartestree,2023-08-07 14:10:00+00:00,feeder,5.0,N Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
751004,Barnaby Avenue - Bartestree,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
751004,Barnaby Avenue - Bartestree,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
751004,Barnaby Avenue - Bartestree,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
751004,Barnaby Avenue - Bartestree,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.51
751004,Barnaby Avenue - Bartestree,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.84
751004,Barnaby Avenue - Bartestree,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,57.9
751004,Barnaby Avenue - Bartestree,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.5
751004,Barnaby Avenue - Bartestree,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
751004,Barnaby Avenue - Bartestree,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
751004,Barnaby Avenue - Bartestree,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
751004,Barnaby Avenue - Bartestree,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
751004,Barnaby Avenue - Bartestree,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (RMS),A,57.6
751004,Barnaby Avenue - Bartestree,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
751004,Barnaby Avenue - Bartestree,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751004,Barnaby Avenue - Bartestree,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.24
751004,Barnaby Avenue - Bartestree,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
751004,Barnaby Avenue - Bartestree,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.8
751004,Barnaby Avenue - Bartestree,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
751004,Barnaby Avenue - Bartestree,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (RMS),A,56.5
751004,Barnaby Avenue - Bartestree,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
751004,Barnaby Avenue - Bartestree,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
751004,Barnaby Avenue - Bartestree,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,28.8
751004,Barnaby Avenue - Bartestree,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
751004,Barnaby Avenue - Bartestree,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
751004,Barnaby Avenue - Bartestree,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
751004,Barnaby Avenue - Bartestree,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
751004,Barnaby Avenue - Bartestree,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
751004,Barnaby Avenue - Bartestree,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
751004,Barnaby Avenue - Bartestree,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
751004,Barnaby Avenue - Bartestree,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,26.39
751004,Barnaby Avenue - Bartestree,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,25.62
751004,Barnaby Avenue - Bartestree,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,17.44
751004,Barnaby Avenue - Bartestree,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,171.7
751004,Barnaby Avenue - Bartestree,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,111.3
751004,Barnaby Avenue - Bartestree,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,108.6
751004,Barnaby Avenue - Bartestree,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,75.9
751004,Barnaby Avenue - Bartestree,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.41
751004,Barnaby Avenue - Bartestree,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.23
751004,Barnaby Avenue - Bartestree,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.42
751004,Barnaby Avenue - Bartestree,2023-08-07 14:00:00+00:00,feeder,5.0,N Current (RMS),A,36.2
751004,Barnaby Avenue - Bartestree,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,55.4
751004,Barnaby Avenue - Bartestree,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.2
751004,Barnaby Avenue - Bartestree,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
751004,Barnaby Avenue - Bartestree,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.33
751004,Barnaby Avenue - Bartestree,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.89
751004,Barnaby Avenue - Bartestree,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.9
751004,Barnaby Avenue - Bartestree,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (RMS),A,52.9
751004,Barnaby Avenue - Bartestree,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.0
751004,Barnaby Avenue - Bartestree,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
751004,Barnaby Avenue - Bartestree,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
751004,Barnaby Avenue - Bartestree,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
751004,Barnaby Avenue - Bartestree,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
751004,Barnaby Avenue - Bartestree,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (RMS),A,52.6
751004,Barnaby Avenue - Bartestree,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
751004,Barnaby Avenue - Bartestree,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
751004,Barnaby Avenue - Bartestree,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751004,Barnaby Avenue - Bartestree,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.88
751004,Barnaby Avenue - Bartestree,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
751004,Barnaby Avenue - Bartestree,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.01
751004,Barnaby Avenue - Bartestree,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
751004,Barnaby Avenue - Bartestree,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (RMS),A,51.7
751004,Barnaby Avenue - Bartestree,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
751004,Barnaby Avenue - Bartestree,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,28.6
751004,Barnaby Avenue - Bartestree,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
751004,Barnaby Avenue - Bartestree,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
751004,Barnaby Avenue - Bartestree,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
751004,Barnaby Avenue - Bartestree,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
751004,Barnaby Avenue - Bartestree,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
751004,Barnaby Avenue - Bartestree,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
751004,Barnaby Avenue - Bartestree,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
751004,Barnaby Avenue - Bartestree,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,26.38
751004,Barnaby Avenue - Bartestree,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,28.42
751004,Barnaby Avenue - Bartestree,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,24.73
751004,Barnaby Avenue - Bartestree,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,169.5
751004,Barnaby Avenue - Bartestree,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,109.4
751004,Barnaby Avenue - Bartestree,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,119.1
751004,Barnaby Avenue - Bartestree,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,107.2
751004,Barnaby Avenue - Bartestree,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
751004,Barnaby Avenue - Bartestree,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.74
751004,Barnaby Avenue - Bartestree,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.23
751004,Barnaby Avenue - Bartestree,2023-08-07 13:50:00+00:00,feeder,5.0,N Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
751004,Barnaby Avenue - Bartestree,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
751004,Barnaby Avenue - Bartestree,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.01
751004,Barnaby Avenue - Bartestree,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.13
751004,Barnaby Avenue - Bartestree,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.54
