Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (RMS),A,51.5
751004,Barnaby Avenue - Bartestree,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.9
751004,Barnaby Avenue - Bartestree,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
751004,Barnaby Avenue - Bartestree,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.4
751004,Barnaby Avenue - Bartestree,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
751004,Barnaby Avenue - Bartestree,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
751004,Barnaby Avenue - Bartestree,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
751004,Barnaby Avenue - Bartestree,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (RMS),A,51.4
751004,Barnaby Avenue - Bartestree,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
751004,Barnaby Avenue - Bartestree,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
751004,Barnaby Avenue - Bartestree,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.12
751004,Barnaby Avenue - Bartestree,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
751004,Barnaby Avenue - Bartestree,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.63
751004,Barnaby Avenue - Bartestree,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
751004,Barnaby Avenue - Bartestree,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (RMS),A,50.2
751004,Barnaby Avenue - Bartestree,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
751004,Barnaby Avenue - Bartestree,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
751004,Barnaby Avenue - Bartestree,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,28.9
751004,Barnaby Avenue - Bartestree,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
751004,Barnaby Avenue - Bartestree,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
751004,Barnaby Avenue - Bartestree,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
751004,Barnaby Avenue - Bartestree,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
751004,Barnaby Avenue - Bartestree,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
751004,Barnaby Avenue - Bartestree,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
751004,Barnaby Avenue - Bartestree,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,23.37
751004,Barnaby Avenue - Bartestree,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,33.37
751004,Barnaby Avenue - Bartestree,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,25.53
751004,Barnaby Avenue - Bartestree,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,149.5
751004,Barnaby Avenue - Bartestree,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,100.5
751004,Barnaby Avenue - Bartestree,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,138.5
751004,Barnaby Avenue - Bartestree,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,109.1
751004,Barnaby Avenue - Bartestree,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
751004,Barnaby Avenue - Bartestree,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.5
751004,Barnaby Avenue - Bartestree,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.69
751004,Barnaby Avenue - Bartestree,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.32
751004,Barnaby Avenue - Bartestree,2023-08-07 13:40:00+00:00,feeder,5.0,N Current (RMS),A,20.7
751004,Barnaby Avenue - Bartestree,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
751004,Barnaby Avenue - Bartestree,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
751004,Barnaby Avenue - Bartestree,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
751004,Barnaby Avenue - Bartestree,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.61
751004,Barnaby Avenue - Bartestree,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.01
751004,Barnaby Avenue - Bartestree,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.94
751004,Barnaby Avenue - Bartestree,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (RMS),A,58.6
751004,Barnaby Avenue - Bartestree,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
751004,Barnaby Avenue - Bartestree,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
751004,Barnaby Avenue - Bartestree,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
751004,Barnaby Avenue - Bartestree,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
751004,Barnaby Avenue - Bartestree,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
751004,Barnaby Avenue - Bartestree,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.88
751004,Barnaby Avenue - Bartestree,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (RMS),A,58.4
751004,Barnaby Avenue - Bartestree,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
751004,Barnaby Avenue - Bartestree,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
751004,Barnaby Avenue - Bartestree,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
751004,Barnaby Avenue - Bartestree,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
751004,Barnaby Avenue - Bartestree,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751004,Barnaby Avenue - Bartestree,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
751004,Barnaby Avenue - Bartestree,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (RMS),A,57.2
751004,Barnaby Avenue - Bartestree,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
751004,Barnaby Avenue - Bartestree,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
751004,Barnaby Avenue - Bartestree,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
751004,Barnaby Avenue - Bartestree,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,29.1
751004,Barnaby Avenue - Bartestree,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
751004,Barnaby Avenue - Bartestree,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
751004,Barnaby Avenue - Bartestree,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
751004,Barnaby Avenue - Bartestree,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
751004,Barnaby Avenue - Bartestree,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
751004,Barnaby Avenue - Bartestree,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
751004,Barnaby Avenue - Bartestree,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,18.1
751004,Barnaby Avenue - Bartestree,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,32.41
751004,Barnaby Avenue - Bartestree,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,24.71
751004,Barnaby Avenue - Bartestree,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,160.0
751004,Barnaby Avenue - Bartestree,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,77.6
751004,Barnaby Avenue - Bartestree,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,135.8
751004,Barnaby Avenue - Bartestree,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,104.8
751004,Barnaby Avenue - Bartestree,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
751004,Barnaby Avenue - Bartestree,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.96
751004,Barnaby Avenue - Bartestree,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.13
751004,Barnaby Avenue - Bartestree,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.78
751004,Barnaby Avenue - Bartestree,2023-08-07 13:30:00+00:00,feeder,5.0,N Current (RMS),A,18.3
751004,Barnaby Avenue - Bartestree,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
751004,Barnaby Avenue - Bartestree,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
751004,Barnaby Avenue - Bartestree,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
751004,Barnaby Avenue - Bartestree,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
751004,Barnaby Avenue - Bartestree,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.71
751004,Barnaby Avenue - Bartestree,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.57
751004,Barnaby Avenue - Bartestree,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,63.1
751004,Barnaby Avenue - Bartestree,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
751004,Barnaby Avenue - Bartestree,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.3
751004,Barnaby Avenue - Bartestree,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
751004,Barnaby Avenue - Bartestree,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
751004,Barnaby Avenue - Bartestree,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
751004,Barnaby Avenue - Bartestree,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (RMS),A,62.9
751004,Barnaby Avenue - Bartestree,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
751004,Barnaby Avenue - Bartestree,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
751004,Barnaby Avenue - Bartestree,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.85
751004,Barnaby Avenue - Bartestree,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
751004,Barnaby Avenue - Bartestree,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.84
751004,Barnaby Avenue - Bartestree,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
751004,Barnaby Avenue - Bartestree,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (RMS),A,61.6
751004,Barnaby Avenue - Bartestree,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.4
751004,Barnaby Avenue - Bartestree,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
751004,Barnaby Avenue - Bartestree,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,28.7
751004,Barnaby Avenue - Bartestree,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
751004,Barnaby Avenue - Bartestree,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
751004,Barnaby Avenue - Bartestree,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
751004,Barnaby Avenue - Bartestree,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
751004,Barnaby Avenue - Bartestree,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
751004,Barnaby Avenue - Bartestree,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
751004,Barnaby Avenue - Bartestree,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,18.85
751004,Barnaby Avenue - Bartestree,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,31.05
751004,Barnaby Avenue - Bartestree,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,29.18
751004,Barnaby Avenue - Bartestree,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,180.4
751004,Barnaby Avenue - Bartestree,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,80.1
751004,Barnaby Avenue - Bartestree,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,129.8
751004,Barnaby Avenue - Bartestree,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,125.6
751004,Barnaby Avenue - Bartestree,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
751004,Barnaby Avenue - Bartestree,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.35
751004,Barnaby Avenue - Bartestree,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.49
751004,Barnaby Avenue - Bartestree,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.94
751004,Barnaby Avenue - Bartestree,2023-08-07 13:20:00+00:00,feeder,5.0,N Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
751004,Barnaby Avenue - Bartestree,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
751004,Barnaby Avenue - Bartestree,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.35
751004,Barnaby Avenue - Bartestree,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.41
751004,Barnaby Avenue - Bartestree,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.08
751004,Barnaby Avenue - Bartestree,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (RMS),A,69.8
751004,Barnaby Avenue - Bartestree,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
751004,Barnaby Avenue - Bartestree,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
751004,Barnaby Avenue - Bartestree,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,100.1
751004,Barnaby Avenue - Bartestree,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
751004,Barnaby Avenue - Bartestree,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
751004,Barnaby Avenue - Bartestree,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
751004,Barnaby Avenue - Bartestree,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,69.6
751004,Barnaby Avenue - Bartestree,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
751004,Barnaby Avenue - Bartestree,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.47
751004,Barnaby Avenue - Bartestree,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
751004,Barnaby Avenue - Bartestree,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.63
751004,Barnaby Avenue - Bartestree,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
751004,Barnaby Avenue - Bartestree,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (RMS),A,68.4
751004,Barnaby Avenue - Bartestree,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
751004,Barnaby Avenue - Bartestree,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.4
751004,Barnaby Avenue - Bartestree,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,28.8
751004,Barnaby Avenue - Bartestree,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
751004,Barnaby Avenue - Bartestree,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
751004,Barnaby Avenue - Bartestree,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
751004,Barnaby Avenue - Bartestree,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
751004,Barnaby Avenue - Bartestree,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
751004,Barnaby Avenue - Bartestree,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
751004,Barnaby Avenue - Bartestree,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,23.2
751004,Barnaby Avenue - Bartestree,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,32.73
751004,Barnaby Avenue - Bartestree,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,37.51
751004,Barnaby Avenue - Bartestree,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,206.4
751004,Barnaby Avenue - Bartestree,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,99.2
751004,Barnaby Avenue - Bartestree,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,137.0
751004,Barnaby Avenue - Bartestree,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,157.0
751004,Barnaby Avenue - Bartestree,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
751004,Barnaby Avenue - Bartestree,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.98
751004,Barnaby Avenue - Bartestree,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.51
751004,Barnaby Avenue - Bartestree,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.28
751004,Barnaby Avenue - Bartestree,2023-08-07 13:10:00+00:00,feeder,5.0,N Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
751004,Barnaby Avenue - Bartestree,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
751004,Barnaby Avenue - Bartestree,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.04
751004,Barnaby Avenue - Bartestree,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.91
751004,Barnaby Avenue - Bartestree,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (RMS),A,70.4
751004,Barnaby Avenue - Bartestree,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
751004,Barnaby Avenue - Bartestree,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
751004,Barnaby Avenue - Bartestree,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.2
751004,Barnaby Avenue - Bartestree,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
751004,Barnaby Avenue - Bartestree,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
751004,Barnaby Avenue - Bartestree,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
751004,Barnaby Avenue - Bartestree,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,70.2
751004,Barnaby Avenue - Bartestree,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751004,Barnaby Avenue - Bartestree,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.94
751004,Barnaby Avenue - Bartestree,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
751004,Barnaby Avenue - Bartestree,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.82
751004,Barnaby Avenue - Bartestree,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
751004,Barnaby Avenue - Bartestree,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (RMS),A,68.6
751004,Barnaby Avenue - Bartestree,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,93.2
751004,Barnaby Avenue - Bartestree,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
751004,Barnaby Avenue - Bartestree,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,28.3
751004,Barnaby Avenue - Bartestree,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
751004,Barnaby Avenue - Bartestree,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
751004,Barnaby Avenue - Bartestree,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
751004,Barnaby Avenue - Bartestree,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
751004,Barnaby Avenue - Bartestree,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
751004,Barnaby Avenue - Bartestree,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
751004,Barnaby Avenue - Bartestree,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
751004,Barnaby Avenue - Bartestree,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,20.53
751004,Barnaby Avenue - Bartestree,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,38.26
751004,Barnaby Avenue - Bartestree,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,29.92
751004,Barnaby Avenue - Bartestree,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,205.0
751004,Barnaby Avenue - Bartestree,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,86.8
751004,Barnaby Avenue - Bartestree,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,160.9
751004,Barnaby Avenue - Bartestree,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,126.5
751004,Barnaby Avenue - Bartestree,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.23
751004,Barnaby Avenue - Bartestree,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.29
751004,Barnaby Avenue - Bartestree,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.78
751004,Barnaby Avenue - Bartestree,2023-08-07 13:00:00+00:00,feeder,5.0,N Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
751004,Barnaby Avenue - Bartestree,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
751004,Barnaby Avenue - Bartestree,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
751004,Barnaby Avenue - Bartestree,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.73
751004,Barnaby Avenue - Bartestree,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.8
751004,Barnaby Avenue - Bartestree,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.41
751004,Barnaby Avenue - Bartestree,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,48.8
751004,Barnaby Avenue - Bartestree,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
751004,Barnaby Avenue - Bartestree,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
751004,Barnaby Avenue - Bartestree,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
751004,Barnaby Avenue - Bartestree,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751004,Barnaby Avenue - Bartestree,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751004,Barnaby Avenue - Bartestree,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
751004,Barnaby Avenue - Bartestree,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
751004,Barnaby Avenue - Bartestree,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
751004,Barnaby Avenue - Bartestree,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,48.7
751004,Barnaby Avenue - Bartestree,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
751004,Barnaby Avenue - Bartestree,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
751004,Barnaby Avenue - Bartestree,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.23
751004,Barnaby Avenue - Bartestree,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
751004,Barnaby Avenue - Bartestree,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.96
751004,Barnaby Avenue - Bartestree,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
751004,Barnaby Avenue - Bartestree,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (RMS),A,47.6
751004,Barnaby Avenue - Bartestree,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
751004,Barnaby Avenue - Bartestree,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,28.4
751004,Barnaby Avenue - Bartestree,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
751004,Barnaby Avenue - Bartestree,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
751004,Barnaby Avenue - Bartestree,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
751004,Barnaby Avenue - Bartestree,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
751004,Barnaby Avenue - Bartestree,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
751004,Barnaby Avenue - Bartestree,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
751004,Barnaby Avenue - Bartestree,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,20.47
751004,Barnaby Avenue - Bartestree,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,29.51
751004,Barnaby Avenue - Bartestree,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,22.23
751004,Barnaby Avenue - Bartestree,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,135.2
751004,Barnaby Avenue - Bartestree,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,86.1
751004,Barnaby Avenue - Bartestree,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,123.8
751004,Barnaby Avenue - Bartestree,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,95.4
751004,Barnaby Avenue - Bartestree,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
751004,Barnaby Avenue - Bartestree,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.77
751004,Barnaby Avenue - Bartestree,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.07
751004,Barnaby Avenue - Bartestree,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.35
751004,Barnaby Avenue - Bartestree,2023-08-07 12:50:00+00:00,feeder,5.0,N Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
751004,Barnaby Avenue - Bartestree,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
751004,Barnaby Avenue - Bartestree,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.6
751004,Barnaby Avenue - Bartestree,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.64
751004,Barnaby Avenue - Bartestree,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.39
751004,Barnaby Avenue - Bartestree,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,67.6
751004,Barnaby Avenue - Bartestree,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
751004,Barnaby Avenue - Bartestree,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.2
751004,Barnaby Avenue - Bartestree,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
751004,Barnaby Avenue - Bartestree,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751004,Barnaby Avenue - Bartestree,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751004,Barnaby Avenue - Bartestree,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.43
751004,Barnaby Avenue - Bartestree,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
751004,Barnaby Avenue - Bartestree,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
751004,Barnaby Avenue - Bartestree,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,67.3
751004,Barnaby Avenue - Bartestree,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
751004,Barnaby Avenue - Bartestree,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.26
751004,Barnaby Avenue - Bartestree,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
751004,Barnaby Avenue - Bartestree,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.35
751004,Barnaby Avenue - Bartestree,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
751004,Barnaby Avenue - Bartestree,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (RMS),A,65.8
751004,Barnaby Avenue - Bartestree,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.2
751004,Barnaby Avenue - Bartestree,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
751004,Barnaby Avenue - Bartestree,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,28.4
751004,Barnaby Avenue - Bartestree,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
751004,Barnaby Avenue - Bartestree,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
751004,Barnaby Avenue - Bartestree,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
751004,Barnaby Avenue - Bartestree,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
751004,Barnaby Avenue - Bartestree,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
751004,Barnaby Avenue - Bartestree,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
751004,Barnaby Avenue - Bartestree,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,25.29
751004,Barnaby Avenue - Bartestree,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,37.68
751004,Barnaby Avenue - Bartestree,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,23.44
751004,Barnaby Avenue - Bartestree,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,193.3
751004,Barnaby Avenue - Bartestree,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,106.0
751004,Barnaby Avenue - Bartestree,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,157.5
751004,Barnaby Avenue - Bartestree,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,100.6
751004,Barnaby Avenue - Bartestree,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
751004,Barnaby Avenue - Bartestree,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.73
751004,Barnaby Avenue - Bartestree,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.9
751004,Barnaby Avenue - Bartestree,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.87
751004,Barnaby Avenue - Bartestree,2023-08-07 12:40:00+00:00,feeder,5.0,N Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.3
751004,Barnaby Avenue - Bartestree,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
751004,Barnaby Avenue - Bartestree,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
751004,Barnaby Avenue - Bartestree,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.84
751004,Barnaby Avenue - Bartestree,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.95
751004,Barnaby Avenue - Bartestree,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.03
751004,Barnaby Avenue - Bartestree,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,55.2
751004,Barnaby Avenue - Bartestree,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
751004,Barnaby Avenue - Bartestree,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
751004,Barnaby Avenue - Bartestree,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751004,Barnaby Avenue - Bartestree,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.79
751004,Barnaby Avenue - Bartestree,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
751004,Barnaby Avenue - Bartestree,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
751004,Barnaby Avenue - Bartestree,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,55.0
751004,Barnaby Avenue - Bartestree,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
751004,Barnaby Avenue - Bartestree,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
751004,Barnaby Avenue - Bartestree,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
751004,Barnaby Avenue - Bartestree,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.83
751004,Barnaby Avenue - Bartestree,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
751004,Barnaby Avenue - Bartestree,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (RMS),A,53.8
751004,Barnaby Avenue - Bartestree,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
751004,Barnaby Avenue - Bartestree,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
751004,Barnaby Avenue - Bartestree,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
751004,Barnaby Avenue - Bartestree,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,28.1
751004,Barnaby Avenue - Bartestree,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
751004,Barnaby Avenue - Bartestree,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
751004,Barnaby Avenue - Bartestree,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
751004,Barnaby Avenue - Bartestree,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
751004,Barnaby Avenue - Bartestree,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
751004,Barnaby Avenue - Bartestree,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
751004,Barnaby Avenue - Bartestree,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,26.45
751004,Barnaby Avenue - Bartestree,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,33.79
751004,Barnaby Avenue - Bartestree,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,18.08
751004,Barnaby Avenue - Bartestree,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,149.8
751004,Barnaby Avenue - Bartestree,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,110.6
751004,Barnaby Avenue - Bartestree,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,140.8
751004,Barnaby Avenue - Bartestree,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,79.1
751004,Barnaby Avenue - Bartestree,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
751004,Barnaby Avenue - Bartestree,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
751004,Barnaby Avenue - Bartestree,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.48
751004,Barnaby Avenue - Bartestree,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.41
751004,Barnaby Avenue - Bartestree,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.9
751004,Barnaby Avenue - Bartestree,2023-08-07 12:30:00+00:00,feeder,5.0,N Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
751004,Barnaby Avenue - Bartestree,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.6
751004,Barnaby Avenue - Bartestree,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
751004,Barnaby Avenue - Bartestree,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
751004,Barnaby Avenue - Bartestree,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
751004,Barnaby Avenue - Bartestree,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
751004,Barnaby Avenue - Bartestree,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.32
751004,Barnaby Avenue - Bartestree,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,47.6
751004,Barnaby Avenue - Bartestree,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
751004,Barnaby Avenue - Bartestree,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
751004,Barnaby Avenue - Bartestree,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
751004,Barnaby Avenue - Bartestree,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
751004,Barnaby Avenue - Bartestree,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
751004,Barnaby Avenue - Bartestree,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,47.4
751004,Barnaby Avenue - Bartestree,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
751004,Barnaby Avenue - Bartestree,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
751004,Barnaby Avenue - Bartestree,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.41
751004,Barnaby Avenue - Bartestree,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
751004,Barnaby Avenue - Bartestree,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (RMS),A,46.3
751004,Barnaby Avenue - Bartestree,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
751004,Barnaby Avenue - Bartestree,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,28.2
751004,Barnaby Avenue - Bartestree,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
751004,Barnaby Avenue - Bartestree,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
751004,Barnaby Avenue - Bartestree,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
751004,Barnaby Avenue - Bartestree,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
751004,Barnaby Avenue - Bartestree,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
751004,Barnaby Avenue - Bartestree,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
751004,Barnaby Avenue - Bartestree,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,19.03
751004,Barnaby Avenue - Bartestree,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,30.26
751004,Barnaby Avenue - Bartestree,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,23.77
