Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,123.2
751004,Barnaby Avenue - Bartestree,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,80.4
751004,Barnaby Avenue - Bartestree,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,128.5
751004,Barnaby Avenue - Bartestree,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,102.0
751004,Barnaby Avenue - Bartestree,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.98
751004,Barnaby Avenue - Bartestree,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.18
751004,Barnaby Avenue - Bartestree,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.12
751004,Barnaby Avenue - Bartestree,2023-08-07 12:20:00+00:00,feeder,5.0,N Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
751004,Barnaby Avenue - Bartestree,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
751004,Barnaby Avenue - Bartestree,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.36
751004,Barnaby Avenue - Bartestree,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
751004,Barnaby Avenue - Bartestree,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.94
751004,Barnaby Avenue - Bartestree,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (RMS),A,44.7
751004,Barnaby Avenue - Bartestree,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
751004,Barnaby Avenue - Bartestree,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
751004,Barnaby Avenue - Bartestree,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751004,Barnaby Avenue - Bartestree,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
751004,Barnaby Avenue - Bartestree,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
751004,Barnaby Avenue - Bartestree,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
751004,Barnaby Avenue - Bartestree,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (RMS),A,44.6
751004,Barnaby Avenue - Bartestree,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
751004,Barnaby Avenue - Bartestree,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
751004,Barnaby Avenue - Bartestree,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.69
751004,Barnaby Avenue - Bartestree,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
751004,Barnaby Avenue - Bartestree,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751004,Barnaby Avenue - Bartestree,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.18
751004,Barnaby Avenue - Bartestree,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (RMS),A,43.4
751004,Barnaby Avenue - Bartestree,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.9
751004,Barnaby Avenue - Bartestree,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,28.0
751004,Barnaby Avenue - Bartestree,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
751004,Barnaby Avenue - Bartestree,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
751004,Barnaby Avenue - Bartestree,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
751004,Barnaby Avenue - Bartestree,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
751004,Barnaby Avenue - Bartestree,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
751004,Barnaby Avenue - Bartestree,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
751004,Barnaby Avenue - Bartestree,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,21.09
751004,Barnaby Avenue - Bartestree,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,25.15
751004,Barnaby Avenue - Bartestree,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,22.34
751004,Barnaby Avenue - Bartestree,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,126.7
751004,Barnaby Avenue - Bartestree,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,88.7
751004,Barnaby Avenue - Bartestree,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,107.4
751004,Barnaby Avenue - Bartestree,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,95.8
751004,Barnaby Avenue - Bartestree,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
751004,Barnaby Avenue - Bartestree,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.63
751004,Barnaby Avenue - Bartestree,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.44
751004,Barnaby Avenue - Bartestree,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.47
751004,Barnaby Avenue - Bartestree,2023-08-07 12:10:00+00:00,feeder,5.0,N Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.3
751004,Barnaby Avenue - Bartestree,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
751004,Barnaby Avenue - Bartestree,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.46
751004,Barnaby Avenue - Bartestree,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
751004,Barnaby Avenue - Bartestree,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.89
751004,Barnaby Avenue - Bartestree,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (RMS),A,74.9
751004,Barnaby Avenue - Bartestree,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
751004,Barnaby Avenue - Bartestree,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
751004,Barnaby Avenue - Bartestree,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751004,Barnaby Avenue - Bartestree,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751004,Barnaby Avenue - Bartestree,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
751004,Barnaby Avenue - Bartestree,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
751004,Barnaby Avenue - Bartestree,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.46
751004,Barnaby Avenue - Bartestree,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
751004,Barnaby Avenue - Bartestree,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (RMS),A,74.8
751004,Barnaby Avenue - Bartestree,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
751004,Barnaby Avenue - Bartestree,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.0
751004,Barnaby Avenue - Bartestree,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.81
751004,Barnaby Avenue - Bartestree,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
751004,Barnaby Avenue - Bartestree,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.94
751004,Barnaby Avenue - Bartestree,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
751004,Barnaby Avenue - Bartestree,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (RMS),A,72.7
751004,Barnaby Avenue - Bartestree,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
751004,Barnaby Avenue - Bartestree,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.8
751004,Barnaby Avenue - Bartestree,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,27.7
751004,Barnaby Avenue - Bartestree,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
751004,Barnaby Avenue - Bartestree,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
751004,Barnaby Avenue - Bartestree,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
751004,Barnaby Avenue - Bartestree,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
751004,Barnaby Avenue - Bartestree,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
751004,Barnaby Avenue - Bartestree,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
751004,Barnaby Avenue - Bartestree,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
751004,Barnaby Avenue - Bartestree,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,22.25
751004,Barnaby Avenue - Bartestree,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,36.54
751004,Barnaby Avenue - Bartestree,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,19.52
751004,Barnaby Avenue - Bartestree,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,223.4
751004,Barnaby Avenue - Bartestree,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,93.5
751004,Barnaby Avenue - Bartestree,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,152.2
751004,Barnaby Avenue - Bartestree,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,86.2
751004,Barnaby Avenue - Bartestree,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
751004,Barnaby Avenue - Bartestree,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.34
751004,Barnaby Avenue - Bartestree,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.66
751004,Barnaby Avenue - Bartestree,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.06
751004,Barnaby Avenue - Bartestree,2023-08-07 12:00:00+00:00,feeder,5.0,N Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
751004,Barnaby Avenue - Bartestree,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
751004,Barnaby Avenue - Bartestree,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
751004,Barnaby Avenue - Bartestree,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
751004,Barnaby Avenue - Bartestree,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.31
751004,Barnaby Avenue - Bartestree,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.83
751004,Barnaby Avenue - Bartestree,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.46
751004,Barnaby Avenue - Bartestree,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (RMS),A,59.4
751004,Barnaby Avenue - Bartestree,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
751004,Barnaby Avenue - Bartestree,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
751004,Barnaby Avenue - Bartestree,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
751004,Barnaby Avenue - Bartestree,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
751004,Barnaby Avenue - Bartestree,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
751004,Barnaby Avenue - Bartestree,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
751004,Barnaby Avenue - Bartestree,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,59.2
751004,Barnaby Avenue - Bartestree,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.41
751004,Barnaby Avenue - Bartestree,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
751004,Barnaby Avenue - Bartestree,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
751004,Barnaby Avenue - Bartestree,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.2
751004,Barnaby Avenue - Bartestree,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
751004,Barnaby Avenue - Bartestree,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (RMS),A,57.7
751004,Barnaby Avenue - Bartestree,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,68.6
751004,Barnaby Avenue - Bartestree,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,28.2
751004,Barnaby Avenue - Bartestree,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
751004,Barnaby Avenue - Bartestree,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
751004,Barnaby Avenue - Bartestree,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
751004,Barnaby Avenue - Bartestree,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
751004,Barnaby Avenue - Bartestree,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
751004,Barnaby Avenue - Bartestree,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
751004,Barnaby Avenue - Bartestree,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
751004,Barnaby Avenue - Bartestree,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,20.29
751004,Barnaby Avenue - Bartestree,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,33.78
751004,Barnaby Avenue - Bartestree,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,21.42
751004,Barnaby Avenue - Bartestree,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,171.4
751004,Barnaby Avenue - Bartestree,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,85.9
751004,Barnaby Avenue - Bartestree,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,141.2
751004,Barnaby Avenue - Bartestree,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,94.5
751004,Barnaby Avenue - Bartestree,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
751004,Barnaby Avenue - Bartestree,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.92
751004,Barnaby Avenue - Bartestree,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.9
751004,Barnaby Avenue - Bartestree,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.26
751004,Barnaby Avenue - Bartestree,2023-08-07 11:50:00+00:00,feeder,5.0,N Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
751004,Barnaby Avenue - Bartestree,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.7
751004,Barnaby Avenue - Bartestree,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
751004,Barnaby Avenue - Bartestree,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.22
751004,Barnaby Avenue - Bartestree,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.23
751004,Barnaby Avenue - Bartestree,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.29
751004,Barnaby Avenue - Bartestree,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (RMS),A,73.5
751004,Barnaby Avenue - Bartestree,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
751004,Barnaby Avenue - Bartestree,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
751004,Barnaby Avenue - Bartestree,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
751004,Barnaby Avenue - Bartestree,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751004,Barnaby Avenue - Bartestree,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
751004,Barnaby Avenue - Bartestree,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
751004,Barnaby Avenue - Bartestree,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.47
751004,Barnaby Avenue - Bartestree,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
751004,Barnaby Avenue - Bartestree,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,73.3
751004,Barnaby Avenue - Bartestree,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
751004,Barnaby Avenue - Bartestree,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
751004,Barnaby Avenue - Bartestree,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
751004,Barnaby Avenue - Bartestree,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
751004,Barnaby Avenue - Bartestree,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.75
751004,Barnaby Avenue - Bartestree,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
751004,Barnaby Avenue - Bartestree,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (RMS),A,71.5
751004,Barnaby Avenue - Bartestree,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
751004,Barnaby Avenue - Bartestree,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,68.6
751004,Barnaby Avenue - Bartestree,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
751004,Barnaby Avenue - Bartestree,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,28.6
751004,Barnaby Avenue - Bartestree,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
751004,Barnaby Avenue - Bartestree,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
751004,Barnaby Avenue - Bartestree,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
751004,Barnaby Avenue - Bartestree,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
751004,Barnaby Avenue - Bartestree,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
751004,Barnaby Avenue - Bartestree,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
751004,Barnaby Avenue - Bartestree,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
751004,Barnaby Avenue - Bartestree,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,28.51
751004,Barnaby Avenue - Bartestree,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,37.36
751004,Barnaby Avenue - Bartestree,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,22.61
751004,Barnaby Avenue - Bartestree,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,217.7
751004,Barnaby Avenue - Bartestree,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,120.2
751004,Barnaby Avenue - Bartestree,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,156.7
751004,Barnaby Avenue - Bartestree,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,99.0
751004,Barnaby Avenue - Bartestree,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.21
751004,Barnaby Avenue - Bartestree,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.03
751004,Barnaby Avenue - Bartestree,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.66
751004,Barnaby Avenue - Bartestree,2023-08-07 11:40:00+00:00,feeder,5.0,N Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.4
751004,Barnaby Avenue - Bartestree,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
751004,Barnaby Avenue - Bartestree,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.02
751004,Barnaby Avenue - Bartestree,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.75
751004,Barnaby Avenue - Bartestree,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.9
751004,Barnaby Avenue - Bartestree,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (RMS),A,66.2
751004,Barnaby Avenue - Bartestree,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.7
751004,Barnaby Avenue - Bartestree,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
751004,Barnaby Avenue - Bartestree,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
751004,Barnaby Avenue - Bartestree,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
751004,Barnaby Avenue - Bartestree,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
751004,Barnaby Avenue - Bartestree,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
751004,Barnaby Avenue - Bartestree,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.11
751004,Barnaby Avenue - Bartestree,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
751004,Barnaby Avenue - Bartestree,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,65.9
751004,Barnaby Avenue - Bartestree,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
751004,Barnaby Avenue - Bartestree,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
751004,Barnaby Avenue - Bartestree,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.44
751004,Barnaby Avenue - Bartestree,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
751004,Barnaby Avenue - Bartestree,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.29
751004,Barnaby Avenue - Bartestree,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
751004,Barnaby Avenue - Bartestree,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (RMS),A,64.5
751004,Barnaby Avenue - Bartestree,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,65.4
751004,Barnaby Avenue - Bartestree,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,28.7
751004,Barnaby Avenue - Bartestree,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
751004,Barnaby Avenue - Bartestree,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
751004,Barnaby Avenue - Bartestree,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
751004,Barnaby Avenue - Bartestree,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
751004,Barnaby Avenue - Bartestree,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
751004,Barnaby Avenue - Bartestree,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
751004,Barnaby Avenue - Bartestree,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
751004,Barnaby Avenue - Bartestree,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
751004,Barnaby Avenue - Bartestree,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,29.85
751004,Barnaby Avenue - Bartestree,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,36.19
751004,Barnaby Avenue - Bartestree,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,26.27
751004,Barnaby Avenue - Bartestree,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,195.3
751004,Barnaby Avenue - Bartestree,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,127.0
751004,Barnaby Avenue - Bartestree,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,152.0
751004,Barnaby Avenue - Bartestree,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,113.1
751004,Barnaby Avenue - Bartestree,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.53
751004,Barnaby Avenue - Bartestree,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.23
751004,Barnaby Avenue - Bartestree,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.78
751004,Barnaby Avenue - Bartestree,2023-08-07 11:30:00+00:00,feeder,5.0,N Current (RMS),A,21.1
751004,Barnaby Avenue - Bartestree,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
751004,Barnaby Avenue - Bartestree,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
751004,Barnaby Avenue - Bartestree,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
751004,Barnaby Avenue - Bartestree,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.21
751004,Barnaby Avenue - Bartestree,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.31
751004,Barnaby Avenue - Bartestree,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,42.2
751004,Barnaby Avenue - Bartestree,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
751004,Barnaby Avenue - Bartestree,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
751004,Barnaby Avenue - Bartestree,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751004,Barnaby Avenue - Bartestree,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
751004,Barnaby Avenue - Bartestree,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
751004,Barnaby Avenue - Bartestree,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
751004,Barnaby Avenue - Bartestree,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
751004,Barnaby Avenue - Bartestree,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,42.1
751004,Barnaby Avenue - Bartestree,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
751004,Barnaby Avenue - Bartestree,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.37
751004,Barnaby Avenue - Bartestree,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
751004,Barnaby Avenue - Bartestree,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.92
751004,Barnaby Avenue - Bartestree,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
751004,Barnaby Avenue - Bartestree,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (RMS),A,41.0
751004,Barnaby Avenue - Bartestree,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.3
751004,Barnaby Avenue - Bartestree,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,28.1
751004,Barnaby Avenue - Bartestree,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
751004,Barnaby Avenue - Bartestree,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
751004,Barnaby Avenue - Bartestree,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
751004,Barnaby Avenue - Bartestree,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
751004,Barnaby Avenue - Bartestree,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
751004,Barnaby Avenue - Bartestree,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751004,Barnaby Avenue - Bartestree,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,16.04
751004,Barnaby Avenue - Bartestree,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,24.4
751004,Barnaby Avenue - Bartestree,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,20.66
751004,Barnaby Avenue - Bartestree,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,112.7
751004,Barnaby Avenue - Bartestree,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,69.4
751004,Barnaby Avenue - Bartestree,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,104.9
751004,Barnaby Avenue - Bartestree,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,89.9
751004,Barnaby Avenue - Bartestree,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.38
751004,Barnaby Avenue - Bartestree,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.69
751004,Barnaby Avenue - Bartestree,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.35
751004,Barnaby Avenue - Bartestree,2023-08-07 11:20:00+00:00,feeder,5.0,N Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
751004,Barnaby Avenue - Bartestree,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
751004,Barnaby Avenue - Bartestree,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
751004,Barnaby Avenue - Bartestree,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.18
751004,Barnaby Avenue - Bartestree,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.54
751004,Barnaby Avenue - Bartestree,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.77
751004,Barnaby Avenue - Bartestree,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,49.2
751004,Barnaby Avenue - Bartestree,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
751004,Barnaby Avenue - Bartestree,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
751004,Barnaby Avenue - Bartestree,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
751004,Barnaby Avenue - Bartestree,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
751004,Barnaby Avenue - Bartestree,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
751004,Barnaby Avenue - Bartestree,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,49.0
751004,Barnaby Avenue - Bartestree,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
751004,Barnaby Avenue - Bartestree,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
751004,Barnaby Avenue - Bartestree,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
751004,Barnaby Avenue - Bartestree,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.17
751004,Barnaby Avenue - Bartestree,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
751004,Barnaby Avenue - Bartestree,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.38
751004,Barnaby Avenue - Bartestree,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
751004,Barnaby Avenue - Bartestree,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (RMS),A,48.1
751004,Barnaby Avenue - Bartestree,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
751004,Barnaby Avenue - Bartestree,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
751004,Barnaby Avenue - Bartestree,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
751004,Barnaby Avenue - Bartestree,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,27.7
751004,Barnaby Avenue - Bartestree,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
751004,Barnaby Avenue - Bartestree,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
751004,Barnaby Avenue - Bartestree,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
751004,Barnaby Avenue - Bartestree,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
751004,Barnaby Avenue - Bartestree,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
751004,Barnaby Avenue - Bartestree,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
751004,Barnaby Avenue - Bartestree,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,21.46
751004,Barnaby Avenue - Bartestree,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,22.12
751004,Barnaby Avenue - Bartestree,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,19.22
751004,Barnaby Avenue - Bartestree,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,149.0
751004,Barnaby Avenue - Bartestree,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,91.1
751004,Barnaby Avenue - Bartestree,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,94.3
751004,Barnaby Avenue - Bartestree,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,84.9
751004,Barnaby Avenue - Bartestree,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.69
751004,Barnaby Avenue - Bartestree,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.1
751004,Barnaby Avenue - Bartestree,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.87
751004,Barnaby Avenue - Bartestree,2023-08-07 11:10:00+00:00,feeder,5.0,N Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
751004,Barnaby Avenue - Bartestree,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.98
751004,Barnaby Avenue - Bartestree,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
751004,Barnaby Avenue - Bartestree,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.97
751004,Barnaby Avenue - Bartestree,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,52.1
751004,Barnaby Avenue - Bartestree,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
751004,Barnaby Avenue - Bartestree,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.1
751004,Barnaby Avenue - Bartestree,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.49
751004,Barnaby Avenue - Bartestree,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
751004,Barnaby Avenue - Bartestree,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
751004,Barnaby Avenue - Bartestree,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,51.9
751004,Barnaby Avenue - Bartestree,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
751004,Barnaby Avenue - Bartestree,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.44
751004,Barnaby Avenue - Bartestree,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
751004,Barnaby Avenue - Bartestree,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.66
751004,Barnaby Avenue - Bartestree,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.48
751004,Barnaby Avenue - Bartestree,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (RMS),A,50.8
751004,Barnaby Avenue - Bartestree,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
751004,Barnaby Avenue - Bartestree,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,66.5
751004,Barnaby Avenue - Bartestree,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
751004,Barnaby Avenue - Bartestree,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,27.6
751004,Barnaby Avenue - Bartestree,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
751004,Barnaby Avenue - Bartestree,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
751004,Barnaby Avenue - Bartestree,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
751004,Barnaby Avenue - Bartestree,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
751004,Barnaby Avenue - Bartestree,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
751004,Barnaby Avenue - Bartestree,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
751004,Barnaby Avenue - Bartestree,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
751004,Barnaby Avenue - Bartestree,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,22.16
751004,Barnaby Avenue - Bartestree,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,28.82
751004,Barnaby Avenue - Bartestree,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,24.66
751004,Barnaby Avenue - Bartestree,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,144.5
751004,Barnaby Avenue - Bartestree,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,95.5
751004,Barnaby Avenue - Bartestree,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,121.8
751004,Barnaby Avenue - Bartestree,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,110.5
751004,Barnaby Avenue - Bartestree,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.56
751004,Barnaby Avenue - Bartestree,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.5
751004,Barnaby Avenue - Bartestree,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.48
751004,Barnaby Avenue - Bartestree,2023-08-07 11:00:00+00:00,feeder,5.0,N Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
751004,Barnaby Avenue - Bartestree,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
751004,Barnaby Avenue - Bartestree,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
751004,Barnaby Avenue - Bartestree,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
751004,Barnaby Avenue - Bartestree,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.57
751004,Barnaby Avenue - Bartestree,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (RMS),A,42.5
751004,Barnaby Avenue - Bartestree,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
751004,Barnaby Avenue - Bartestree,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
751004,Barnaby Avenue - Bartestree,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.7
751004,Barnaby Avenue - Bartestree,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751004,Barnaby Avenue - Bartestree,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
751004,Barnaby Avenue - Bartestree,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
751004,Barnaby Avenue - Bartestree,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
751004,Barnaby Avenue - Bartestree,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,42.3
751004,Barnaby Avenue - Bartestree,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
751004,Barnaby Avenue - Bartestree,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
751004,Barnaby Avenue - Bartestree,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751004,Barnaby Avenue - Bartestree,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
