Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
751004,Barnaby Avenue - Bartestree,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.75
751004,Barnaby Avenue - Bartestree,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.17
751004,Barnaby Avenue - Bartestree,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (RMS),A,41.4
751004,Barnaby Avenue - Bartestree,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
751004,Barnaby Avenue - Bartestree,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
751004,Barnaby Avenue - Bartestree,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,27.5
751004,Barnaby Avenue - Bartestree,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
751004,Barnaby Avenue - Bartestree,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
751004,Barnaby Avenue - Bartestree,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
751004,Barnaby Avenue - Bartestree,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
751004,Barnaby Avenue - Bartestree,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
751004,Barnaby Avenue - Bartestree,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
751004,Barnaby Avenue - Bartestree,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,15.86
751004,Barnaby Avenue - Bartestree,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,24.52
751004,Barnaby Avenue - Bartestree,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,22.62
751004,Barnaby Avenue - Bartestree,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,115.4
751004,Barnaby Avenue - Bartestree,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,68.2
751004,Barnaby Avenue - Bartestree,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,104.3
751004,Barnaby Avenue - Bartestree,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,99.7
751004,Barnaby Avenue - Bartestree,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.51
751004,Barnaby Avenue - Bartestree,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.29
751004,Barnaby Avenue - Bartestree,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.37
751004,Barnaby Avenue - Bartestree,2023-08-07 10:50:00+00:00,feeder,5.0,N Current (RMS),A,29.5
751004,Barnaby Avenue - Bartestree,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
751004,Barnaby Avenue - Bartestree,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
751004,Barnaby Avenue - Bartestree,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.57
751004,Barnaby Avenue - Bartestree,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.84
751004,Barnaby Avenue - Bartestree,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (RMS),A,47.3
751004,Barnaby Avenue - Bartestree,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
751004,Barnaby Avenue - Bartestree,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
751004,Barnaby Avenue - Bartestree,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751004,Barnaby Avenue - Bartestree,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
751004,Barnaby Avenue - Bartestree,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
751004,Barnaby Avenue - Bartestree,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
751004,Barnaby Avenue - Bartestree,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,47.2
751004,Barnaby Avenue - Bartestree,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
751004,Barnaby Avenue - Bartestree,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
751004,Barnaby Avenue - Bartestree,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
751004,Barnaby Avenue - Bartestree,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
751004,Barnaby Avenue - Bartestree,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.66
751004,Barnaby Avenue - Bartestree,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
751004,Barnaby Avenue - Bartestree,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (RMS),A,45.9
751004,Barnaby Avenue - Bartestree,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
751004,Barnaby Avenue - Bartestree,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,66.1
751004,Barnaby Avenue - Bartestree,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,27.4
751004,Barnaby Avenue - Bartestree,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
751004,Barnaby Avenue - Bartestree,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
751004,Barnaby Avenue - Bartestree,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
751004,Barnaby Avenue - Bartestree,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
751004,Barnaby Avenue - Bartestree,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751004,Barnaby Avenue - Bartestree,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
751004,Barnaby Avenue - Bartestree,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,15.3
751004,Barnaby Avenue - Bartestree,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,31.72
751004,Barnaby Avenue - Bartestree,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,18.41
751004,Barnaby Avenue - Bartestree,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,116.5
751004,Barnaby Avenue - Bartestree,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,65.5
751004,Barnaby Avenue - Bartestree,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,132.8
751004,Barnaby Avenue - Bartestree,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,81.2
751004,Barnaby Avenue - Bartestree,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.21
751004,Barnaby Avenue - Bartestree,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.82
751004,Barnaby Avenue - Bartestree,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.4
751004,Barnaby Avenue - Bartestree,2023-08-07 10:40:00+00:00,feeder,5.0,N Current (RMS),A,31.9
751004,Barnaby Avenue - Bartestree,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
751004,Barnaby Avenue - Bartestree,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.7
751004,Barnaby Avenue - Bartestree,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
751004,Barnaby Avenue - Bartestree,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
751004,Barnaby Avenue - Bartestree,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
751004,Barnaby Avenue - Bartestree,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.11
751004,Barnaby Avenue - Bartestree,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.37
751004,Barnaby Avenue - Bartestree,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (RMS),A,44.4
751004,Barnaby Avenue - Bartestree,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
751004,Barnaby Avenue - Bartestree,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
751004,Barnaby Avenue - Bartestree,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
751004,Barnaby Avenue - Bartestree,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751004,Barnaby Avenue - Bartestree,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
751004,Barnaby Avenue - Bartestree,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
751004,Barnaby Avenue - Bartestree,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.02
751004,Barnaby Avenue - Bartestree,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.76
751004,Barnaby Avenue - Bartestree,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,44.3
751004,Barnaby Avenue - Bartestree,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
751004,Barnaby Avenue - Bartestree,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
751004,Barnaby Avenue - Bartestree,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.6
751004,Barnaby Avenue - Bartestree,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
751004,Barnaby Avenue - Bartestree,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.36
751004,Barnaby Avenue - Bartestree,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
751004,Barnaby Avenue - Bartestree,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (RMS),A,43.1
751004,Barnaby Avenue - Bartestree,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
751004,Barnaby Avenue - Bartestree,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.6
751004,Barnaby Avenue - Bartestree,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,27.3
751004,Barnaby Avenue - Bartestree,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
751004,Barnaby Avenue - Bartestree,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
751004,Barnaby Avenue - Bartestree,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
751004,Barnaby Avenue - Bartestree,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
751004,Barnaby Avenue - Bartestree,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
751004,Barnaby Avenue - Bartestree,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
751004,Barnaby Avenue - Bartestree,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
751004,Barnaby Avenue - Bartestree,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,17.27
751004,Barnaby Avenue - Bartestree,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,30.09
751004,Barnaby Avenue - Bartestree,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,19.92
751004,Barnaby Avenue - Bartestree,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,120.0
751004,Barnaby Avenue - Bartestree,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,73.7
751004,Barnaby Avenue - Bartestree,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,126.2
751004,Barnaby Avenue - Bartestree,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,88.2
751004,Barnaby Avenue - Bartestree,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.25
751004,Barnaby Avenue - Bartestree,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.12
751004,Barnaby Avenue - Bartestree,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.9
751004,Barnaby Avenue - Bartestree,2023-08-07 10:30:00+00:00,feeder,5.0,N Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.1
751004,Barnaby Avenue - Bartestree,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
751004,Barnaby Avenue - Bartestree,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
751004,Barnaby Avenue - Bartestree,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.48
751004,Barnaby Avenue - Bartestree,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (RMS),A,40.2
751004,Barnaby Avenue - Bartestree,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
751004,Barnaby Avenue - Bartestree,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
751004,Barnaby Avenue - Bartestree,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
751004,Barnaby Avenue - Bartestree,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
751004,Barnaby Avenue - Bartestree,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
751004,Barnaby Avenue - Bartestree,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
751004,Barnaby Avenue - Bartestree,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
751004,Barnaby Avenue - Bartestree,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,40.1
751004,Barnaby Avenue - Bartestree,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
751004,Barnaby Avenue - Bartestree,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
751004,Barnaby Avenue - Bartestree,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.85
751004,Barnaby Avenue - Bartestree,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
751004,Barnaby Avenue - Bartestree,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (RMS),A,39.0
751004,Barnaby Avenue - Bartestree,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
751004,Barnaby Avenue - Bartestree,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.7
751004,Barnaby Avenue - Bartestree,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
751004,Barnaby Avenue - Bartestree,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,26.9
751004,Barnaby Avenue - Bartestree,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
751004,Barnaby Avenue - Bartestree,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
751004,Barnaby Avenue - Bartestree,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
751004,Barnaby Avenue - Bartestree,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
751004,Barnaby Avenue - Bartestree,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
751004,Barnaby Avenue - Bartestree,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
751004,Barnaby Avenue - Bartestree,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,14.65
751004,Barnaby Avenue - Bartestree,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,26.34
751004,Barnaby Avenue - Bartestree,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,16.27
751004,Barnaby Avenue - Bartestree,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,101.8
751004,Barnaby Avenue - Bartestree,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,64.3
751004,Barnaby Avenue - Bartestree,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,111.8
751004,Barnaby Avenue - Bartestree,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,73.3
751004,Barnaby Avenue - Bartestree,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.44
751004,Barnaby Avenue - Bartestree,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.25
751004,Barnaby Avenue - Bartestree,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.71
751004,Barnaby Avenue - Bartestree,2023-08-07 10:20:00+00:00,feeder,5.0,N Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
751004,Barnaby Avenue - Bartestree,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
751004,Barnaby Avenue - Bartestree,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
751004,Barnaby Avenue - Bartestree,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.52
751004,Barnaby Avenue - Bartestree,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.09
751004,Barnaby Avenue - Bartestree,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.79
751004,Barnaby Avenue - Bartestree,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (RMS),A,45.3
751004,Barnaby Avenue - Bartestree,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
751004,Barnaby Avenue - Bartestree,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
751004,Barnaby Avenue - Bartestree,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
751004,Barnaby Avenue - Bartestree,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
751004,Barnaby Avenue - Bartestree,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751004,Barnaby Avenue - Bartestree,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
751004,Barnaby Avenue - Bartestree,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.09
751004,Barnaby Avenue - Bartestree,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
751004,Barnaby Avenue - Bartestree,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,45.2
751004,Barnaby Avenue - Bartestree,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
751004,Barnaby Avenue - Bartestree,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
751004,Barnaby Avenue - Bartestree,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.65
751004,Barnaby Avenue - Bartestree,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
751004,Barnaby Avenue - Bartestree,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.82
751004,Barnaby Avenue - Bartestree,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
751004,Barnaby Avenue - Bartestree,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (RMS),A,44.0
751004,Barnaby Avenue - Bartestree,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
751004,Barnaby Avenue - Bartestree,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.4
751004,Barnaby Avenue - Bartestree,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,26.4
751004,Barnaby Avenue - Bartestree,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
751004,Barnaby Avenue - Bartestree,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
751004,Barnaby Avenue - Bartestree,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
751004,Barnaby Avenue - Bartestree,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
751004,Barnaby Avenue - Bartestree,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
751004,Barnaby Avenue - Bartestree,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
751004,Barnaby Avenue - Bartestree,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
751004,Barnaby Avenue - Bartestree,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,12.68
751004,Barnaby Avenue - Bartestree,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,25.08
751004,Barnaby Avenue - Bartestree,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,21.6
751004,Barnaby Avenue - Bartestree,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,120.7
751004,Barnaby Avenue - Bartestree,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,56.4
751004,Barnaby Avenue - Bartestree,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,106.3
751004,Barnaby Avenue - Bartestree,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,96.9
751004,Barnaby Avenue - Bartestree,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.71
751004,Barnaby Avenue - Bartestree,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.38
751004,Barnaby Avenue - Bartestree,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.59
751004,Barnaby Avenue - Bartestree,2023-08-07 10:10:00+00:00,feeder,5.0,N Current (RMS),A,27.3
751004,Barnaby Avenue - Bartestree,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
751004,Barnaby Avenue - Bartestree,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.1
751004,Barnaby Avenue - Bartestree,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.64
751004,Barnaby Avenue - Bartestree,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
751004,Barnaby Avenue - Bartestree,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.49
751004,Barnaby Avenue - Bartestree,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (RMS),A,58.8
751004,Barnaby Avenue - Bartestree,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
751004,Barnaby Avenue - Bartestree,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751004,Barnaby Avenue - Bartestree,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
751004,Barnaby Avenue - Bartestree,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
751004,Barnaby Avenue - Bartestree,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.14
751004,Barnaby Avenue - Bartestree,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.01
751004,Barnaby Avenue - Bartestree,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,58.6
751004,Barnaby Avenue - Bartestree,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
751004,Barnaby Avenue - Bartestree,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.18
751004,Barnaby Avenue - Bartestree,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
751004,Barnaby Avenue - Bartestree,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.6
751004,Barnaby Avenue - Bartestree,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
751004,Barnaby Avenue - Bartestree,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (RMS),A,57.1
751004,Barnaby Avenue - Bartestree,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
751004,Barnaby Avenue - Bartestree,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.8
751004,Barnaby Avenue - Bartestree,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,26.4
751004,Barnaby Avenue - Bartestree,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
751004,Barnaby Avenue - Bartestree,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
751004,Barnaby Avenue - Bartestree,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
751004,Barnaby Avenue - Bartestree,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
751004,Barnaby Avenue - Bartestree,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
751004,Barnaby Avenue - Bartestree,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751004,Barnaby Avenue - Bartestree,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
751004,Barnaby Avenue - Bartestree,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,14.97
751004,Barnaby Avenue - Bartestree,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,34.65
751004,Barnaby Avenue - Bartestree,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,27.11
751004,Barnaby Avenue - Bartestree,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,158.1
751004,Barnaby Avenue - Bartestree,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,66.7
751004,Barnaby Avenue - Bartestree,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,144.5
751004,Barnaby Avenue - Bartestree,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,117.9
751004,Barnaby Avenue - Bartestree,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.21
751004,Barnaby Avenue - Bartestree,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.42
751004,Barnaby Avenue - Bartestree,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.05
751004,Barnaby Avenue - Bartestree,2023-08-07 10:00:00+00:00,feeder,5.0,N Current (RMS),A,31.9
751004,Barnaby Avenue - Bartestree,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.6
751004,Barnaby Avenue - Bartestree,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.99
751004,Barnaby Avenue - Bartestree,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.67
751004,Barnaby Avenue - Bartestree,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.5
751004,Barnaby Avenue - Bartestree,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (RMS),A,59.1
751004,Barnaby Avenue - Bartestree,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
751004,Barnaby Avenue - Bartestree,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
751004,Barnaby Avenue - Bartestree,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.7
751004,Barnaby Avenue - Bartestree,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751004,Barnaby Avenue - Bartestree,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
751004,Barnaby Avenue - Bartestree,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
751004,Barnaby Avenue - Bartestree,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.11
751004,Barnaby Avenue - Bartestree,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (RMS),A,59.0
751004,Barnaby Avenue - Bartestree,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751004,Barnaby Avenue - Bartestree,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
751004,Barnaby Avenue - Bartestree,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
751004,Barnaby Avenue - Bartestree,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.31
751004,Barnaby Avenue - Bartestree,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
751004,Barnaby Avenue - Bartestree,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (RMS),A,57.5
751004,Barnaby Avenue - Bartestree,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.1
751004,Barnaby Avenue - Bartestree,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,26.1
751004,Barnaby Avenue - Bartestree,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
751004,Barnaby Avenue - Bartestree,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
751004,Barnaby Avenue - Bartestree,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
751004,Barnaby Avenue - Bartestree,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
751004,Barnaby Avenue - Bartestree,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
751004,Barnaby Avenue - Bartestree,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
751004,Barnaby Avenue - Bartestree,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,21.07
751004,Barnaby Avenue - Bartestree,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,30.72
751004,Barnaby Avenue - Bartestree,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,20.79
751004,Barnaby Avenue - Bartestree,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,184.2
751004,Barnaby Avenue - Bartestree,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,89.0
751004,Barnaby Avenue - Bartestree,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,129.1
751004,Barnaby Avenue - Bartestree,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,90.7
751004,Barnaby Avenue - Bartestree,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.49
751004,Barnaby Avenue - Bartestree,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.54
751004,Barnaby Avenue - Bartestree,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.03
751004,Barnaby Avenue - Bartestree,2023-08-07 09:50:00+00:00,feeder,5.0,N Current (RMS),A,30.3
751004,Barnaby Avenue - Bartestree,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.4
751004,Barnaby Avenue - Bartestree,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
751004,Barnaby Avenue - Bartestree,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.77
751004,Barnaby Avenue - Bartestree,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.59
751004,Barnaby Avenue - Bartestree,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.86
751004,Barnaby Avenue - Bartestree,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (RMS),A,50.2
751004,Barnaby Avenue - Bartestree,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
751004,Barnaby Avenue - Bartestree,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
751004,Barnaby Avenue - Bartestree,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751004,Barnaby Avenue - Bartestree,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
751004,Barnaby Avenue - Bartestree,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
751004,Barnaby Avenue - Bartestree,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
751004,Barnaby Avenue - Bartestree,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,50.0
751004,Barnaby Avenue - Bartestree,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
751004,Barnaby Avenue - Bartestree,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.22
751004,Barnaby Avenue - Bartestree,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
751004,Barnaby Avenue - Bartestree,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.93
751004,Barnaby Avenue - Bartestree,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
751004,Barnaby Avenue - Bartestree,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (RMS),A,48.9
751004,Barnaby Avenue - Bartestree,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.6
751004,Barnaby Avenue - Bartestree,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,25.9
751004,Barnaby Avenue - Bartestree,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
751004,Barnaby Avenue - Bartestree,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
751004,Barnaby Avenue - Bartestree,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
751004,Barnaby Avenue - Bartestree,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
751004,Barnaby Avenue - Bartestree,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
751004,Barnaby Avenue - Bartestree,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
751004,Barnaby Avenue - Bartestree,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,20.96
751004,Barnaby Avenue - Bartestree,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,27.53
751004,Barnaby Avenue - Bartestree,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,23.26
751004,Barnaby Avenue - Bartestree,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,157.3
751004,Barnaby Avenue - Bartestree,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,88.7
751004,Barnaby Avenue - Bartestree,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,116.2
751004,Barnaby Avenue - Bartestree,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,100.6
751004,Barnaby Avenue - Bartestree,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.43
751004,Barnaby Avenue - Bartestree,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.39
751004,Barnaby Avenue - Bartestree,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.82
751004,Barnaby Avenue - Bartestree,2023-08-07 09:40:00+00:00,feeder,5.0,N Current (RMS),A,32.5
751004,Barnaby Avenue - Bartestree,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.6
751004,Barnaby Avenue - Bartestree,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
751004,Barnaby Avenue - Bartestree,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
751004,Barnaby Avenue - Bartestree,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
751004,Barnaby Avenue - Bartestree,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.89
751004,Barnaby Avenue - Bartestree,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.99
751004,Barnaby Avenue - Bartestree,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (RMS),A,55.9
751004,Barnaby Avenue - Bartestree,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
751004,Barnaby Avenue - Bartestree,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
751004,Barnaby Avenue - Bartestree,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
751004,Barnaby Avenue - Bartestree,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
751004,Barnaby Avenue - Bartestree,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
751004,Barnaby Avenue - Bartestree,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,55.7
751004,Barnaby Avenue - Bartestree,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
751004,Barnaby Avenue - Bartestree,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
751004,Barnaby Avenue - Bartestree,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
751004,Barnaby Avenue - Bartestree,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
751004,Barnaby Avenue - Bartestree,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.09
751004,Barnaby Avenue - Bartestree,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.65
751004,Barnaby Avenue - Bartestree,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (RMS),A,54.4
751004,Barnaby Avenue - Bartestree,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
751004,Barnaby Avenue - Bartestree,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.5
751004,Barnaby Avenue - Bartestree,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
751004,Barnaby Avenue - Bartestree,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,25.8
751004,Barnaby Avenue - Bartestree,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
751004,Barnaby Avenue - Bartestree,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
751004,Barnaby Avenue - Bartestree,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
751004,Barnaby Avenue - Bartestree,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
751004,Barnaby Avenue - Bartestree,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
751004,Barnaby Avenue - Bartestree,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
751004,Barnaby Avenue - Bartestree,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
751004,Barnaby Avenue - Bartestree,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
751004,Barnaby Avenue - Bartestree,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,21.98
751004,Barnaby Avenue - Bartestree,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,30.31
751004,Barnaby Avenue - Bartestree,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,17.43
751004,Barnaby Avenue - Bartestree,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,165.3
751004,Barnaby Avenue - Bartestree,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,93.7
751004,Barnaby Avenue - Bartestree,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,128.7
751004,Barnaby Avenue - Bartestree,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,77.9
751004,Barnaby Avenue - Bartestree,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.63
751004,Barnaby Avenue - Bartestree,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.28
751004,Barnaby Avenue - Bartestree,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.74
751004,Barnaby Avenue - Bartestree,2023-08-07 09:30:00+00:00,feeder,5.0,N Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.6
751004,Barnaby Avenue - Bartestree,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
751004,Barnaby Avenue - Bartestree,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
751004,Barnaby Avenue - Bartestree,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
