Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.66
751004,Barnaby Avenue - Bartestree,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
751004,Barnaby Avenue - Bartestree,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.19
751004,Barnaby Avenue - Bartestree,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (RMS),A,59.8
751004,Barnaby Avenue - Bartestree,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
751004,Barnaby Avenue - Bartestree,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
751004,Barnaby Avenue - Bartestree,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
751004,Barnaby Avenue - Bartestree,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
751004,Barnaby Avenue - Bartestree,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
751004,Barnaby Avenue - Bartestree,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,59.6
751004,Barnaby Avenue - Bartestree,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
751004,Barnaby Avenue - Bartestree,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
751004,Barnaby Avenue - Bartestree,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
751004,Barnaby Avenue - Bartestree,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
751004,Barnaby Avenue - Bartestree,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.68
751004,Barnaby Avenue - Bartestree,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
751004,Barnaby Avenue - Bartestree,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (RMS),A,58.2
751004,Barnaby Avenue - Bartestree,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.4
751004,Barnaby Avenue - Bartestree,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,25.3
751004,Barnaby Avenue - Bartestree,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
751004,Barnaby Avenue - Bartestree,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
751004,Barnaby Avenue - Bartestree,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
751004,Barnaby Avenue - Bartestree,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
751004,Barnaby Avenue - Bartestree,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
751004,Barnaby Avenue - Bartestree,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751004,Barnaby Avenue - Bartestree,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
751004,Barnaby Avenue - Bartestree,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,24.06
751004,Barnaby Avenue - Bartestree,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,29.04
751004,Barnaby Avenue - Bartestree,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,18.57
751004,Barnaby Avenue - Bartestree,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,178.2
751004,Barnaby Avenue - Bartestree,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,102.7
751004,Barnaby Avenue - Bartestree,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,124.9
751004,Barnaby Avenue - Bartestree,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,82.3
751004,Barnaby Avenue - Bartestree,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.79
751004,Barnaby Avenue - Bartestree,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.15
751004,Barnaby Avenue - Bartestree,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.14
751004,Barnaby Avenue - Bartestree,2023-08-07 09:20:00+00:00,feeder,5.0,N Current (RMS),A,29.1
751004,Barnaby Avenue - Bartestree,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.1
751004,Barnaby Avenue - Bartestree,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
751004,Barnaby Avenue - Bartestree,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.76
751004,Barnaby Avenue - Bartestree,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.87
751004,Barnaby Avenue - Bartestree,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.23
751004,Barnaby Avenue - Bartestree,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (RMS),A,141.6
751004,Barnaby Avenue - Bartestree,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,101.5
751004,Barnaby Avenue - Bartestree,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
751004,Barnaby Avenue - Bartestree,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
751004,Barnaby Avenue - Bartestree,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
751004,Barnaby Avenue - Bartestree,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,140.8
751004,Barnaby Avenue - Bartestree,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
751004,Barnaby Avenue - Bartestree,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
751004,Barnaby Avenue - Bartestree,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.24
751004,Barnaby Avenue - Bartestree,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
751004,Barnaby Avenue - Bartestree,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.2
751004,Barnaby Avenue - Bartestree,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
751004,Barnaby Avenue - Bartestree,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (RMS),A,138.4
751004,Barnaby Avenue - Bartestree,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,70.4
751004,Barnaby Avenue - Bartestree,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
751004,Barnaby Avenue - Bartestree,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,24.9
751004,Barnaby Avenue - Bartestree,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
751004,Barnaby Avenue - Bartestree,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
751004,Barnaby Avenue - Bartestree,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
751004,Barnaby Avenue - Bartestree,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
751004,Barnaby Avenue - Bartestree,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
751004,Barnaby Avenue - Bartestree,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
751004,Barnaby Avenue - Bartestree,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,22.04
751004,Barnaby Avenue - Bartestree,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,49.75
751004,Barnaby Avenue - Bartestree,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,15.58
751004,Barnaby Avenue - Bartestree,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,426.6
751004,Barnaby Avenue - Bartestree,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,93.8
751004,Barnaby Avenue - Bartestree,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,208.4
751004,Barnaby Avenue - Bartestree,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,70.8
751004,Barnaby Avenue - Bartestree,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.07
751004,Barnaby Avenue - Bartestree,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.59
751004,Barnaby Avenue - Bartestree,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.77
751004,Barnaby Avenue - Bartestree,2023-08-07 09:10:00+00:00,feeder,5.0,N Current (RMS),A,31.1
751004,Barnaby Avenue - Bartestree,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.2
751004,Barnaby Avenue - Bartestree,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
751004,Barnaby Avenue - Bartestree,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
751004,Barnaby Avenue - Bartestree,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.08
751004,Barnaby Avenue - Bartestree,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.26
751004,Barnaby Avenue - Bartestree,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.31
751004,Barnaby Avenue - Bartestree,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,99.3
751004,Barnaby Avenue - Bartestree,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.6
751004,Barnaby Avenue - Bartestree,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
751004,Barnaby Avenue - Bartestree,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
751004,Barnaby Avenue - Bartestree,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
751004,Barnaby Avenue - Bartestree,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.67
751004,Barnaby Avenue - Bartestree,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,98.9
751004,Barnaby Avenue - Bartestree,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
751004,Barnaby Avenue - Bartestree,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
751004,Barnaby Avenue - Bartestree,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.36
751004,Barnaby Avenue - Bartestree,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
751004,Barnaby Avenue - Bartestree,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.94
751004,Barnaby Avenue - Bartestree,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
751004,Barnaby Avenue - Bartestree,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (RMS),A,97.0
751004,Barnaby Avenue - Bartestree,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
751004,Barnaby Avenue - Bartestree,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.5
751004,Barnaby Avenue - Bartestree,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,24.5
751004,Barnaby Avenue - Bartestree,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
751004,Barnaby Avenue - Bartestree,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
751004,Barnaby Avenue - Bartestree,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
751004,Barnaby Avenue - Bartestree,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
751004,Barnaby Avenue - Bartestree,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
751004,Barnaby Avenue - Bartestree,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
751004,Barnaby Avenue - Bartestree,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,20.5
751004,Barnaby Avenue - Bartestree,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,39.72
751004,Barnaby Avenue - Bartestree,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,22.69
751004,Barnaby Avenue - Bartestree,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,307.5
751004,Barnaby Avenue - Bartestree,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,87.5
751004,Barnaby Avenue - Bartestree,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,167.1
751004,Barnaby Avenue - Bartestree,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,99.2
751004,Barnaby Avenue - Bartestree,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.46
751004,Barnaby Avenue - Bartestree,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.41
751004,Barnaby Avenue - Bartestree,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
751004,Barnaby Avenue - Bartestree,2023-08-07 09:00:00+00:00,feeder,5.0,N Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.8
751004,Barnaby Avenue - Bartestree,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
751004,Barnaby Avenue - Bartestree,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
751004,Barnaby Avenue - Bartestree,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
751004,Barnaby Avenue - Bartestree,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
751004,Barnaby Avenue - Bartestree,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.32
751004,Barnaby Avenue - Bartestree,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.6
751004,Barnaby Avenue - Bartestree,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,76.6
751004,Barnaby Avenue - Bartestree,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
751004,Barnaby Avenue - Bartestree,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.1
751004,Barnaby Avenue - Bartestree,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
751004,Barnaby Avenue - Bartestree,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751004,Barnaby Avenue - Bartestree,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751004,Barnaby Avenue - Bartestree,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
751004,Barnaby Avenue - Bartestree,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
751004,Barnaby Avenue - Bartestree,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.1
751004,Barnaby Avenue - Bartestree,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,76.3
751004,Barnaby Avenue - Bartestree,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
751004,Barnaby Avenue - Bartestree,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
751004,Barnaby Avenue - Bartestree,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
751004,Barnaby Avenue - Bartestree,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.37
751004,Barnaby Avenue - Bartestree,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
751004,Barnaby Avenue - Bartestree,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.6
751004,Barnaby Avenue - Bartestree,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
751004,Barnaby Avenue - Bartestree,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (RMS),A,74.7
751004,Barnaby Avenue - Bartestree,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.0
751004,Barnaby Avenue - Bartestree,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,24.2
751004,Barnaby Avenue - Bartestree,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
751004,Barnaby Avenue - Bartestree,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
751004,Barnaby Avenue - Bartestree,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
751004,Barnaby Avenue - Bartestree,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
751004,Barnaby Avenue - Bartestree,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
751004,Barnaby Avenue - Bartestree,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,20.41
751004,Barnaby Avenue - Bartestree,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,36.93
751004,Barnaby Avenue - Bartestree,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,23.34
751004,Barnaby Avenue - Bartestree,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,230.2
751004,Barnaby Avenue - Bartestree,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,87.3
751004,Barnaby Avenue - Bartestree,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,156.8
751004,Barnaby Avenue - Bartestree,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,101.4
751004,Barnaby Avenue - Bartestree,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.42
751004,Barnaby Avenue - Bartestree,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.87
751004,Barnaby Avenue - Bartestree,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.62
751004,Barnaby Avenue - Bartestree,2023-08-07 08:50:00+00:00,feeder,5.0,N Current (RMS),A,34.3
751004,Barnaby Avenue - Bartestree,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.7
751004,Barnaby Avenue - Bartestree,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
751004,Barnaby Avenue - Bartestree,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
751004,Barnaby Avenue - Bartestree,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
751004,Barnaby Avenue - Bartestree,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.79
751004,Barnaby Avenue - Bartestree,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,58.1
751004,Barnaby Avenue - Bartestree,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
751004,Barnaby Avenue - Bartestree,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
751004,Barnaby Avenue - Bartestree,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.6
751004,Barnaby Avenue - Bartestree,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751004,Barnaby Avenue - Bartestree,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
751004,Barnaby Avenue - Bartestree,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.56
751004,Barnaby Avenue - Bartestree,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
751004,Barnaby Avenue - Bartestree,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,58.0
751004,Barnaby Avenue - Bartestree,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
751004,Barnaby Avenue - Bartestree,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751004,Barnaby Avenue - Bartestree,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.65
751004,Barnaby Avenue - Bartestree,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.77
751004,Barnaby Avenue - Bartestree,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.16
751004,Barnaby Avenue - Bartestree,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.13
751004,Barnaby Avenue - Bartestree,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (RMS),A,56.8
751004,Barnaby Avenue - Bartestree,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
751004,Barnaby Avenue - Bartestree,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.9
751004,Barnaby Avenue - Bartestree,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,23.8
751004,Barnaby Avenue - Bartestree,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
751004,Barnaby Avenue - Bartestree,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
751004,Barnaby Avenue - Bartestree,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
751004,Barnaby Avenue - Bartestree,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
751004,Barnaby Avenue - Bartestree,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,26.16
751004,Barnaby Avenue - Bartestree,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,29.4
751004,Barnaby Avenue - Bartestree,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,31.2
751004,Barnaby Avenue - Bartestree,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,186.3
751004,Barnaby Avenue - Bartestree,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,110.5
751004,Barnaby Avenue - Bartestree,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,125.7
751004,Barnaby Avenue - Bartestree,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,133.9
751004,Barnaby Avenue - Bartestree,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.45
751004,Barnaby Avenue - Bartestree,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
751004,Barnaby Avenue - Bartestree,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.4
751004,Barnaby Avenue - Bartestree,2023-08-07 08:40:00+00:00,feeder,5.0,N Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.6
751004,Barnaby Avenue - Bartestree,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
751004,Barnaby Avenue - Bartestree,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
751004,Barnaby Avenue - Bartestree,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
751004,Barnaby Avenue - Bartestree,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.53
751004,Barnaby Avenue - Bartestree,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
751004,Barnaby Avenue - Bartestree,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.25
751004,Barnaby Avenue - Bartestree,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,43.2
751004,Barnaby Avenue - Bartestree,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
751004,Barnaby Avenue - Bartestree,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
751004,Barnaby Avenue - Bartestree,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
751004,Barnaby Avenue - Bartestree,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
751004,Barnaby Avenue - Bartestree,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.49
751004,Barnaby Avenue - Bartestree,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,43.1
751004,Barnaby Avenue - Bartestree,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
751004,Barnaby Avenue - Bartestree,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
751004,Barnaby Avenue - Bartestree,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.39
751004,Barnaby Avenue - Bartestree,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.85
751004,Barnaby Avenue - Bartestree,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.96
751004,Barnaby Avenue - Bartestree,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (RMS),A,42.0
751004,Barnaby Avenue - Bartestree,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,67.7
751004,Barnaby Avenue - Bartestree,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,23.5
751004,Barnaby Avenue - Bartestree,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
751004,Barnaby Avenue - Bartestree,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
751004,Barnaby Avenue - Bartestree,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
751004,Barnaby Avenue - Bartestree,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
751004,Barnaby Avenue - Bartestree,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
751004,Barnaby Avenue - Bartestree,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
751004,Barnaby Avenue - Bartestree,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
751004,Barnaby Avenue - Bartestree,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,30.94
751004,Barnaby Avenue - Bartestree,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,28.78
751004,Barnaby Avenue - Bartestree,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,27.1
751004,Barnaby Avenue - Bartestree,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,122.7
751004,Barnaby Avenue - Bartestree,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,129.9
751004,Barnaby Avenue - Bartestree,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,123.6
751004,Barnaby Avenue - Bartestree,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,116.9
751004,Barnaby Avenue - Bartestree,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
751004,Barnaby Avenue - Bartestree,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.27
751004,Barnaby Avenue - Bartestree,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.96
751004,Barnaby Avenue - Bartestree,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.03
751004,Barnaby Avenue - Bartestree,2023-08-07 08:30:00+00:00,feeder,5.0,N Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.9
751004,Barnaby Avenue - Bartestree,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
751004,Barnaby Avenue - Bartestree,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
751004,Barnaby Avenue - Bartestree,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.37
751004,Barnaby Avenue - Bartestree,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.89
751004,Barnaby Avenue - Bartestree,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.73
751004,Barnaby Avenue - Bartestree,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,49.6
751004,Barnaby Avenue - Bartestree,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
751004,Barnaby Avenue - Bartestree,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
751004,Barnaby Avenue - Bartestree,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
751004,Barnaby Avenue - Bartestree,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751004,Barnaby Avenue - Bartestree,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
751004,Barnaby Avenue - Bartestree,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
751004,Barnaby Avenue - Bartestree,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.96
751004,Barnaby Avenue - Bartestree,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,49.5
751004,Barnaby Avenue - Bartestree,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
751004,Barnaby Avenue - Bartestree,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.06
751004,Barnaby Avenue - Bartestree,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
751004,Barnaby Avenue - Bartestree,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.68
751004,Barnaby Avenue - Bartestree,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.62
751004,Barnaby Avenue - Bartestree,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (RMS),A,48.3
751004,Barnaby Avenue - Bartestree,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,67.6
751004,Barnaby Avenue - Bartestree,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
751004,Barnaby Avenue - Bartestree,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,23.2
751004,Barnaby Avenue - Bartestree,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
751004,Barnaby Avenue - Bartestree,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
751004,Barnaby Avenue - Bartestree,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
751004,Barnaby Avenue - Bartestree,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
751004,Barnaby Avenue - Bartestree,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
751004,Barnaby Avenue - Bartestree,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
751004,Barnaby Avenue - Bartestree,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
751004,Barnaby Avenue - Bartestree,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
751004,Barnaby Avenue - Bartestree,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,28.42
751004,Barnaby Avenue - Bartestree,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,33.4
751004,Barnaby Avenue - Bartestree,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,31.34
751004,Barnaby Avenue - Bartestree,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,142.9
751004,Barnaby Avenue - Bartestree,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,120.3
751004,Barnaby Avenue - Bartestree,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,142.1
751004,Barnaby Avenue - Bartestree,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,134.0
751004,Barnaby Avenue - Bartestree,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
751004,Barnaby Avenue - Bartestree,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
751004,Barnaby Avenue - Bartestree,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.82
751004,Barnaby Avenue - Bartestree,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.25
751004,Barnaby Avenue - Bartestree,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.28
751004,Barnaby Avenue - Bartestree,2023-08-07 08:20:00+00:00,feeder,5.0,N Current (RMS),A,22.9
751004,Barnaby Avenue - Bartestree,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.2
751004,Barnaby Avenue - Bartestree,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
751004,Barnaby Avenue - Bartestree,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
751004,Barnaby Avenue - Bartestree,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.35
751004,Barnaby Avenue - Bartestree,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.94
751004,Barnaby Avenue - Bartestree,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.97
751004,Barnaby Avenue - Bartestree,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,86.8
751004,Barnaby Avenue - Bartestree,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
751004,Barnaby Avenue - Bartestree,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.7
751004,Barnaby Avenue - Bartestree,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
751004,Barnaby Avenue - Bartestree,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751004,Barnaby Avenue - Bartestree,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
751004,Barnaby Avenue - Bartestree,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
751004,Barnaby Avenue - Bartestree,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.81
751004,Barnaby Avenue - Bartestree,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,86.4
751004,Barnaby Avenue - Bartestree,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
751004,Barnaby Avenue - Bartestree,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
751004,Barnaby Avenue - Bartestree,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
751004,Barnaby Avenue - Bartestree,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.81
751004,Barnaby Avenue - Bartestree,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
751004,Barnaby Avenue - Bartestree,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (RMS),A,84.6
751004,Barnaby Avenue - Bartestree,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
751004,Barnaby Avenue - Bartestree,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,76.3
751004,Barnaby Avenue - Bartestree,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,22.8
751004,Barnaby Avenue - Bartestree,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
751004,Barnaby Avenue - Bartestree,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
751004,Barnaby Avenue - Bartestree,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
751004,Barnaby Avenue - Bartestree,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
751004,Barnaby Avenue - Bartestree,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
751004,Barnaby Avenue - Bartestree,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
751004,Barnaby Avenue - Bartestree,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
751004,Barnaby Avenue - Bartestree,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,26.38
751004,Barnaby Avenue - Bartestree,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,41.38
751004,Barnaby Avenue - Bartestree,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,23.83
751004,Barnaby Avenue - Bartestree,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,260.8
751004,Barnaby Avenue - Bartestree,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,113.0
751004,Barnaby Avenue - Bartestree,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,174.2
751004,Barnaby Avenue - Bartestree,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,102.6
751004,Barnaby Avenue - Bartestree,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
751004,Barnaby Avenue - Bartestree,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.64
751004,Barnaby Avenue - Bartestree,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.98
751004,Barnaby Avenue - Bartestree,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.59
751004,Barnaby Avenue - Bartestree,2023-08-07 08:10:00+00:00,feeder,5.0,N Current (RMS),A,22.3
751004,Barnaby Avenue - Bartestree,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.5
751004,Barnaby Avenue - Bartestree,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
751004,Barnaby Avenue - Bartestree,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.6
751004,Barnaby Avenue - Bartestree,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.41
751004,Barnaby Avenue - Bartestree,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.08
751004,Barnaby Avenue - Bartestree,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.06
751004,Barnaby Avenue - Bartestree,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,66.0
751004,Barnaby Avenue - Bartestree,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
751004,Barnaby Avenue - Bartestree,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.0
751004,Barnaby Avenue - Bartestree,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
751004,Barnaby Avenue - Bartestree,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751004,Barnaby Avenue - Bartestree,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751004,Barnaby Avenue - Bartestree,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.13
751004,Barnaby Avenue - Bartestree,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
751004,Barnaby Avenue - Bartestree,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.82
751004,Barnaby Avenue - Bartestree,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,65.6
751004,Barnaby Avenue - Bartestree,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
751004,Barnaby Avenue - Bartestree,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
751004,Barnaby Avenue - Bartestree,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
751004,Barnaby Avenue - Bartestree,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
751004,Barnaby Avenue - Bartestree,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.24
751004,Barnaby Avenue - Bartestree,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
751004,Barnaby Avenue - Bartestree,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (RMS),A,64.4
751004,Barnaby Avenue - Bartestree,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
751004,Barnaby Avenue - Bartestree,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
751004,Barnaby Avenue - Bartestree,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,22.4
751004,Barnaby Avenue - Bartestree,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
751004,Barnaby Avenue - Bartestree,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
751004,Barnaby Avenue - Bartestree,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
751004,Barnaby Avenue - Bartestree,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
751004,Barnaby Avenue - Bartestree,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
