Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
751004,Barnaby Avenue - Bartestree,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,25.5
751004,Barnaby Avenue - Bartestree,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,35.83
751004,Barnaby Avenue - Bartestree,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,29.53
751004,Barnaby Avenue - Bartestree,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,201.3
751004,Barnaby Avenue - Bartestree,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,108.5
751004,Barnaby Avenue - Bartestree,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,150.8
751004,Barnaby Avenue - Bartestree,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,126.2
751004,Barnaby Avenue - Bartestree,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
751004,Barnaby Avenue - Bartestree,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.7
751004,Barnaby Avenue - Bartestree,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.11
751004,Barnaby Avenue - Bartestree,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.52
751004,Barnaby Avenue - Bartestree,2023-08-07 08:00:00+00:00,feeder,5.0,N Current (RMS),A,23.9
751004,Barnaby Avenue - Bartestree,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.6
751004,Barnaby Avenue - Bartestree,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
751004,Barnaby Avenue - Bartestree,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
751004,Barnaby Avenue - Bartestree,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.91
751004,Barnaby Avenue - Bartestree,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.72
751004,Barnaby Avenue - Bartestree,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.21
751004,Barnaby Avenue - Bartestree,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,69.0
751004,Barnaby Avenue - Bartestree,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
751004,Barnaby Avenue - Bartestree,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
751004,Barnaby Avenue - Bartestree,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
751004,Barnaby Avenue - Bartestree,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
751004,Barnaby Avenue - Bartestree,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
751004,Barnaby Avenue - Bartestree,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.78
751004,Barnaby Avenue - Bartestree,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.17
751004,Barnaby Avenue - Bartestree,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,68.8
751004,Barnaby Avenue - Bartestree,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
751004,Barnaby Avenue - Bartestree,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
751004,Barnaby Avenue - Bartestree,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.96
751004,Barnaby Avenue - Bartestree,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
751004,Barnaby Avenue - Bartestree,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.76
751004,Barnaby Avenue - Bartestree,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
751004,Barnaby Avenue - Bartestree,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (RMS),A,67.2
751004,Barnaby Avenue - Bartestree,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.2
751004,Barnaby Avenue - Bartestree,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
751004,Barnaby Avenue - Bartestree,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,22.2
751004,Barnaby Avenue - Bartestree,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
751004,Barnaby Avenue - Bartestree,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
751004,Barnaby Avenue - Bartestree,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
751004,Barnaby Avenue - Bartestree,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
751004,Barnaby Avenue - Bartestree,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
751004,Barnaby Avenue - Bartestree,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
751004,Barnaby Avenue - Bartestree,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,24.67
751004,Barnaby Avenue - Bartestree,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,33.38
751004,Barnaby Avenue - Bartestree,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,19.56
751004,Barnaby Avenue - Bartestree,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,203.9
751004,Barnaby Avenue - Bartestree,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,104.9
751004,Barnaby Avenue - Bartestree,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,140.2
751004,Barnaby Avenue - Bartestree,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,85.4
751004,Barnaby Avenue - Bartestree,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
751004,Barnaby Avenue - Bartestree,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.41
751004,Barnaby Avenue - Bartestree,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.55
751004,Barnaby Avenue - Bartestree,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.23
751004,Barnaby Avenue - Bartestree,2023-08-07 07:50:00+00:00,feeder,5.0,N Current (RMS),A,31.6
751004,Barnaby Avenue - Bartestree,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
751004,Barnaby Avenue - Bartestree,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.9
751004,Barnaby Avenue - Bartestree,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
751004,Barnaby Avenue - Bartestree,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.34
751004,Barnaby Avenue - Bartestree,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.42
751004,Barnaby Avenue - Bartestree,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.88
751004,Barnaby Avenue - Bartestree,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,65.7
751004,Barnaby Avenue - Bartestree,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
751004,Barnaby Avenue - Bartestree,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
751004,Barnaby Avenue - Bartestree,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751004,Barnaby Avenue - Bartestree,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
751004,Barnaby Avenue - Bartestree,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
751004,Barnaby Avenue - Bartestree,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
751004,Barnaby Avenue - Bartestree,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,65.5
751004,Barnaby Avenue - Bartestree,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
751004,Barnaby Avenue - Bartestree,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
751004,Barnaby Avenue - Bartestree,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.21
751004,Barnaby Avenue - Bartestree,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
751004,Barnaby Avenue - Bartestree,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.57
751004,Barnaby Avenue - Bartestree,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
751004,Barnaby Avenue - Bartestree,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (RMS),A,63.8
751004,Barnaby Avenue - Bartestree,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
751004,Barnaby Avenue - Bartestree,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,62.7
751004,Barnaby Avenue - Bartestree,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,21.9
751004,Barnaby Avenue - Bartestree,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
751004,Barnaby Avenue - Bartestree,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
751004,Barnaby Avenue - Bartestree,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
751004,Barnaby Avenue - Bartestree,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
751004,Barnaby Avenue - Bartestree,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
751004,Barnaby Avenue - Bartestree,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
751004,Barnaby Avenue - Bartestree,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,19.84
751004,Barnaby Avenue - Bartestree,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,31.54
751004,Barnaby Avenue - Bartestree,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,23.89
751004,Barnaby Avenue - Bartestree,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,203.0
751004,Barnaby Avenue - Bartestree,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,86.5
751004,Barnaby Avenue - Bartestree,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,134.3
751004,Barnaby Avenue - Bartestree,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,102.4
751004,Barnaby Avenue - Bartestree,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
751004,Barnaby Avenue - Bartestree,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.63
751004,Barnaby Avenue - Bartestree,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.15
751004,Barnaby Avenue - Bartestree,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.43
751004,Barnaby Avenue - Bartestree,2023-08-07 07:40:00+00:00,feeder,5.0,N Current (RMS),A,33.6
751004,Barnaby Avenue - Bartestree,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
751004,Barnaby Avenue - Bartestree,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
751004,Barnaby Avenue - Bartestree,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
751004,Barnaby Avenue - Bartestree,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.87
751004,Barnaby Avenue - Bartestree,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.93
751004,Barnaby Avenue - Bartestree,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
751004,Barnaby Avenue - Bartestree,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,58.5
751004,Barnaby Avenue - Bartestree,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
751004,Barnaby Avenue - Bartestree,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
751004,Barnaby Avenue - Bartestree,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
751004,Barnaby Avenue - Bartestree,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
751004,Barnaby Avenue - Bartestree,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
751004,Barnaby Avenue - Bartestree,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
751004,Barnaby Avenue - Bartestree,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,58.3
751004,Barnaby Avenue - Bartestree,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.42
751004,Barnaby Avenue - Bartestree,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
751004,Barnaby Avenue - Bartestree,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.7
751004,Barnaby Avenue - Bartestree,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
751004,Barnaby Avenue - Bartestree,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (RMS),A,57.0
751004,Barnaby Avenue - Bartestree,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
751004,Barnaby Avenue - Bartestree,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.1
751004,Barnaby Avenue - Bartestree,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,21.8
751004,Barnaby Avenue - Bartestree,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
751004,Barnaby Avenue - Bartestree,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
751004,Barnaby Avenue - Bartestree,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
751004,Barnaby Avenue - Bartestree,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
751004,Barnaby Avenue - Bartestree,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
751004,Barnaby Avenue - Bartestree,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
751004,Barnaby Avenue - Bartestree,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
751004,Barnaby Avenue - Bartestree,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
751004,Barnaby Avenue - Bartestree,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,16.99
751004,Barnaby Avenue - Bartestree,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,32.31
751004,Barnaby Avenue - Bartestree,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,27.49
751004,Barnaby Avenue - Bartestree,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,166.6
751004,Barnaby Avenue - Bartestree,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,75.5
751004,Barnaby Avenue - Bartestree,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,136.0
751004,Barnaby Avenue - Bartestree,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,120.4
751004,Barnaby Avenue - Bartestree,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
751004,Barnaby Avenue - Bartestree,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.41
751004,Barnaby Avenue - Bartestree,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.67
751004,Barnaby Avenue - Bartestree,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.63
751004,Barnaby Avenue - Bartestree,2023-08-07 07:30:00+00:00,feeder,5.0,N Current (RMS),A,26.1
751004,Barnaby Avenue - Bartestree,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.0
751004,Barnaby Avenue - Bartestree,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.71
751004,Barnaby Avenue - Bartestree,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.3
751004,Barnaby Avenue - Bartestree,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.62
751004,Barnaby Avenue - Bartestree,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,55.3
751004,Barnaby Avenue - Bartestree,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
751004,Barnaby Avenue - Bartestree,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
751004,Barnaby Avenue - Bartestree,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
751004,Barnaby Avenue - Bartestree,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
751004,Barnaby Avenue - Bartestree,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
751004,Barnaby Avenue - Bartestree,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
751004,Barnaby Avenue - Bartestree,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.88
751004,Barnaby Avenue - Bartestree,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,55.1
751004,Barnaby Avenue - Bartestree,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
751004,Barnaby Avenue - Bartestree,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
751004,Barnaby Avenue - Bartestree,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
751004,Barnaby Avenue - Bartestree,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.22
751004,Barnaby Avenue - Bartestree,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
751004,Barnaby Avenue - Bartestree,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.34
751004,Barnaby Avenue - Bartestree,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
751004,Barnaby Avenue - Bartestree,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (RMS),A,53.9
751004,Barnaby Avenue - Bartestree,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
751004,Barnaby Avenue - Bartestree,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
751004,Barnaby Avenue - Bartestree,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
751004,Barnaby Avenue - Bartestree,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,21.5
751004,Barnaby Avenue - Bartestree,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
751004,Barnaby Avenue - Bartestree,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
751004,Barnaby Avenue - Bartestree,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
751004,Barnaby Avenue - Bartestree,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
751004,Barnaby Avenue - Bartestree,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
751004,Barnaby Avenue - Bartestree,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
751004,Barnaby Avenue - Bartestree,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
751004,Barnaby Avenue - Bartestree,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
751004,Barnaby Avenue - Bartestree,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,16.58
751004,Barnaby Avenue - Bartestree,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,30.85
751004,Barnaby Avenue - Bartestree,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,28.86
751004,Barnaby Avenue - Bartestree,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,156.1
751004,Barnaby Avenue - Bartestree,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,72.6
751004,Barnaby Avenue - Bartestree,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,129.6
751004,Barnaby Avenue - Bartestree,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,124.2
751004,Barnaby Avenue - Bartestree,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
751004,Barnaby Avenue - Bartestree,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.7
751004,Barnaby Avenue - Bartestree,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.15
751004,Barnaby Avenue - Bartestree,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.1
751004,Barnaby Avenue - Bartestree,2023-08-07 07:20:00+00:00,feeder,5.0,N Current (RMS),A,33.0
751004,Barnaby Avenue - Bartestree,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
751004,Barnaby Avenue - Bartestree,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.3
751004,Barnaby Avenue - Bartestree,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
751004,Barnaby Avenue - Bartestree,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.2
751004,Barnaby Avenue - Bartestree,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.09
751004,Barnaby Avenue - Bartestree,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.7
751004,Barnaby Avenue - Bartestree,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,67.4
751004,Barnaby Avenue - Bartestree,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
751004,Barnaby Avenue - Bartestree,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
751004,Barnaby Avenue - Bartestree,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
751004,Barnaby Avenue - Bartestree,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
751004,Barnaby Avenue - Bartestree,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.36
751004,Barnaby Avenue - Bartestree,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.1
751004,Barnaby Avenue - Bartestree,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,67.0
751004,Barnaby Avenue - Bartestree,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
751004,Barnaby Avenue - Bartestree,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
751004,Barnaby Avenue - Bartestree,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.16
751004,Barnaby Avenue - Bartestree,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
751004,Barnaby Avenue - Bartestree,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.1
751004,Barnaby Avenue - Bartestree,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.13
751004,Barnaby Avenue - Bartestree,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (RMS),A,65.6
751004,Barnaby Avenue - Bartestree,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
751004,Barnaby Avenue - Bartestree,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
751004,Barnaby Avenue - Bartestree,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,21.1
751004,Barnaby Avenue - Bartestree,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
751004,Barnaby Avenue - Bartestree,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
751004,Barnaby Avenue - Bartestree,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
751004,Barnaby Avenue - Bartestree,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
751004,Barnaby Avenue - Bartestree,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
751004,Barnaby Avenue - Bartestree,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
751004,Barnaby Avenue - Bartestree,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,20.33
751004,Barnaby Avenue - Bartestree,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,33.7
751004,Barnaby Avenue - Bartestree,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,31.03
751004,Barnaby Avenue - Bartestree,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,197.5
751004,Barnaby Avenue - Bartestree,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,90.1
751004,Barnaby Avenue - Bartestree,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,142.2
751004,Barnaby Avenue - Bartestree,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,134.7
751004,Barnaby Avenue - Bartestree,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
751004,Barnaby Avenue - Bartestree,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.98
751004,Barnaby Avenue - Bartestree,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.82
751004,Barnaby Avenue - Bartestree,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.66
751004,Barnaby Avenue - Bartestree,2023-08-07 07:10:00+00:00,feeder,5.0,N Current (RMS),A,44.0
751004,Barnaby Avenue - Bartestree,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
751004,Barnaby Avenue - Bartestree,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.3
751004,Barnaby Avenue - Bartestree,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,58.1
751004,Barnaby Avenue - Bartestree,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
751004,Barnaby Avenue - Bartestree,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
751004,Barnaby Avenue - Bartestree,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.33
751004,Barnaby Avenue - Bartestree,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.75
751004,Barnaby Avenue - Bartestree,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
751004,Barnaby Avenue - Bartestree,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,65.8
751004,Barnaby Avenue - Bartestree,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
751004,Barnaby Avenue - Bartestree,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
751004,Barnaby Avenue - Bartestree,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
751004,Barnaby Avenue - Bartestree,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
751004,Barnaby Avenue - Bartestree,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.79
751004,Barnaby Avenue - Bartestree,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.6
751004,Barnaby Avenue - Bartestree,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,65.5
751004,Barnaby Avenue - Bartestree,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
751004,Barnaby Avenue - Bartestree,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
751004,Barnaby Avenue - Bartestree,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
751004,Barnaby Avenue - Bartestree,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.13
751004,Barnaby Avenue - Bartestree,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
751004,Barnaby Avenue - Bartestree,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.34
751004,Barnaby Avenue - Bartestree,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
751004,Barnaby Avenue - Bartestree,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (RMS),A,64.1
751004,Barnaby Avenue - Bartestree,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.5
751004,Barnaby Avenue - Bartestree,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,20.6
751004,Barnaby Avenue - Bartestree,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
751004,Barnaby Avenue - Bartestree,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
751004,Barnaby Avenue - Bartestree,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
751004,Barnaby Avenue - Bartestree,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
751004,Barnaby Avenue - Bartestree,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
751004,Barnaby Avenue - Bartestree,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
751004,Barnaby Avenue - Bartestree,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,21.41
751004,Barnaby Avenue - Bartestree,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,35.71
751004,Barnaby Avenue - Bartestree,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,29.77
751004,Barnaby Avenue - Bartestree,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,210.6
751004,Barnaby Avenue - Bartestree,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,94.3
751004,Barnaby Avenue - Bartestree,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,148.8
751004,Barnaby Avenue - Bartestree,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,126.3
751004,Barnaby Avenue - Bartestree,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.15
751004,Barnaby Avenue - Bartestree,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.13
751004,Barnaby Avenue - Bartestree,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.25
751004,Barnaby Avenue - Bartestree,2023-08-07 07:00:00+00:00,feeder,5.0,N Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
751004,Barnaby Avenue - Bartestree,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.2
751004,Barnaby Avenue - Bartestree,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
751004,Barnaby Avenue - Bartestree,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.21
751004,Barnaby Avenue - Bartestree,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.71
751004,Barnaby Avenue - Bartestree,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.85
751004,Barnaby Avenue - Bartestree,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,52.4
751004,Barnaby Avenue - Bartestree,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
751004,Barnaby Avenue - Bartestree,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
751004,Barnaby Avenue - Bartestree,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
751004,Barnaby Avenue - Bartestree,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
751004,Barnaby Avenue - Bartestree,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
751004,Barnaby Avenue - Bartestree,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
751004,Barnaby Avenue - Bartestree,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.52
751004,Barnaby Avenue - Bartestree,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,52.2
751004,Barnaby Avenue - Bartestree,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
751004,Barnaby Avenue - Bartestree,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
751004,Barnaby Avenue - Bartestree,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
751004,Barnaby Avenue - Bartestree,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
751004,Barnaby Avenue - Bartestree,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.22
751004,Barnaby Avenue - Bartestree,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.79
751004,Barnaby Avenue - Bartestree,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.45
751004,Barnaby Avenue - Bartestree,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
751004,Barnaby Avenue - Bartestree,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (RMS),A,50.9
751004,Barnaby Avenue - Bartestree,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.2
751004,Barnaby Avenue - Bartestree,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,71.1
751004,Barnaby Avenue - Bartestree,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,20.3
751004,Barnaby Avenue - Bartestree,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
751004,Barnaby Avenue - Bartestree,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
751004,Barnaby Avenue - Bartestree,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
751004,Barnaby Avenue - Bartestree,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
751004,Barnaby Avenue - Bartestree,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
751004,Barnaby Avenue - Bartestree,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
751004,Barnaby Avenue - Bartestree,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751004,Barnaby Avenue - Bartestree,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
751004,Barnaby Avenue - Bartestree,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,26.41
751004,Barnaby Avenue - Bartestree,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,38.0
751004,Barnaby Avenue - Bartestree,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,33.53
751004,Barnaby Avenue - Bartestree,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,157.8
751004,Barnaby Avenue - Bartestree,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,113.6
751004,Barnaby Avenue - Bartestree,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,159.4
751004,Barnaby Avenue - Bartestree,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,143.2
751004,Barnaby Avenue - Bartestree,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.43
751004,Barnaby Avenue - Bartestree,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.09
751004,Barnaby Avenue - Bartestree,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,17.76
751004,Barnaby Avenue - Bartestree,2023-08-07 06:50:00+00:00,feeder,5.0,N Current (RMS),A,60.1
751004,Barnaby Avenue - Bartestree,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,75.6
751004,Barnaby Avenue - Bartestree,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
751004,Barnaby Avenue - Bartestree,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.1
751004,Barnaby Avenue - Bartestree,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
751004,Barnaby Avenue - Bartestree,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.09
751004,Barnaby Avenue - Bartestree,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,79.3
751004,Barnaby Avenue - Bartestree,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
751004,Barnaby Avenue - Bartestree,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.3
751004,Barnaby Avenue - Bartestree,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751004,Barnaby Avenue - Bartestree,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
751004,Barnaby Avenue - Bartestree,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
751004,Barnaby Avenue - Bartestree,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
751004,Barnaby Avenue - Bartestree,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.91
751004,Barnaby Avenue - Bartestree,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,79.1
751004,Barnaby Avenue - Bartestree,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
751004,Barnaby Avenue - Bartestree,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.8
751004,Barnaby Avenue - Bartestree,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
751004,Barnaby Avenue - Bartestree,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
751004,Barnaby Avenue - Bartestree,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.65
751004,Barnaby Avenue - Bartestree,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
751004,Barnaby Avenue - Bartestree,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (RMS),A,77.2
751004,Barnaby Avenue - Bartestree,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,90.8
751004,Barnaby Avenue - Bartestree,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
751004,Barnaby Avenue - Bartestree,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,20.1
751004,Barnaby Avenue - Bartestree,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
751004,Barnaby Avenue - Bartestree,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
751004,Barnaby Avenue - Bartestree,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
751004,Barnaby Avenue - Bartestree,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
751004,Barnaby Avenue - Bartestree,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
751004,Barnaby Avenue - Bartestree,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
751004,Barnaby Avenue - Bartestree,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
751004,Barnaby Avenue - Bartestree,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,19.61
751004,Barnaby Avenue - Bartestree,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,37.6
751004,Barnaby Avenue - Bartestree,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,50.62
751004,Barnaby Avenue - Bartestree,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,213.7
751004,Barnaby Avenue - Bartestree,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,84.2
751004,Barnaby Avenue - Bartestree,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,157.6
751004,Barnaby Avenue - Bartestree,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,216.9
751004,Barnaby Avenue - Bartestree,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
751004,Barnaby Avenue - Bartestree,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.34
751004,Barnaby Avenue - Bartestree,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.07
751004,Barnaby Avenue - Bartestree,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.26
751004,Barnaby Avenue - Bartestree,2023-08-07 06:40:00+00:00,feeder,5.0,N Current (RMS),A,37.0
751004,Barnaby Avenue - Bartestree,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
751004,Barnaby Avenue - Bartestree,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.7
751004,Barnaby Avenue - Bartestree,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
751004,Barnaby Avenue - Bartestree,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.77
751004,Barnaby Avenue - Bartestree,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
751004,Barnaby Avenue - Bartestree,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.59
751004,Barnaby Avenue - Bartestree,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,54.4
751004,Barnaby Avenue - Bartestree,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
751004,Barnaby Avenue - Bartestree,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
751004,Barnaby Avenue - Bartestree,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
751004,Barnaby Avenue - Bartestree,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
751004,Barnaby Avenue - Bartestree,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
751004,Barnaby Avenue - Bartestree,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.31
751004,Barnaby Avenue - Bartestree,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.58
751004,Barnaby Avenue - Bartestree,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,54.3
