Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
751004,Barnaby Avenue - Bartestree,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.9
751004,Barnaby Avenue - Bartestree,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.81
751004,Barnaby Avenue - Bartestree,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.44
751004,Barnaby Avenue - Bartestree,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.79
751004,Barnaby Avenue - Bartestree,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.17
751004,Barnaby Avenue - Bartestree,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (RMS),A,52.9
751004,Barnaby Avenue - Bartestree,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.4
751004,Barnaby Avenue - Bartestree,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,67.5
751004,Barnaby Avenue - Bartestree,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,19.9
751004,Barnaby Avenue - Bartestree,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
751004,Barnaby Avenue - Bartestree,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
751004,Barnaby Avenue - Bartestree,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
751004,Barnaby Avenue - Bartestree,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
751004,Barnaby Avenue - Bartestree,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
751004,Barnaby Avenue - Bartestree,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
751004,Barnaby Avenue - Bartestree,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,28.82
751004,Barnaby Avenue - Bartestree,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,31.56
751004,Barnaby Avenue - Bartestree,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,37.61
751004,Barnaby Avenue - Bartestree,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,166.8
751004,Barnaby Avenue - Bartestree,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,122.3
751004,Barnaby Avenue - Bartestree,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,131.9
751004,Barnaby Avenue - Bartestree,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,159.9
751004,Barnaby Avenue - Bartestree,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.26
751004,Barnaby Avenue - Bartestree,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.06
751004,Barnaby Avenue - Bartestree,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.65
751004,Barnaby Avenue - Bartestree,2023-08-07 06:30:00+00:00,feeder,5.0,N Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
751004,Barnaby Avenue - Bartestree,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
751004,Barnaby Avenue - Bartestree,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
751004,Barnaby Avenue - Bartestree,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.49
751004,Barnaby Avenue - Bartestree,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.26
751004,Barnaby Avenue - Bartestree,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.57
751004,Barnaby Avenue - Bartestree,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,46.8
751004,Barnaby Avenue - Bartestree,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
751004,Barnaby Avenue - Bartestree,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
751004,Barnaby Avenue - Bartestree,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
751004,Barnaby Avenue - Bartestree,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751004,Barnaby Avenue - Bartestree,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
751004,Barnaby Avenue - Bartestree,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
751004,Barnaby Avenue - Bartestree,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
751004,Barnaby Avenue - Bartestree,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.74
751004,Barnaby Avenue - Bartestree,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,46.6
751004,Barnaby Avenue - Bartestree,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.6
751004,Barnaby Avenue - Bartestree,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.43
751004,Barnaby Avenue - Bartestree,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.69
751004,Barnaby Avenue - Bartestree,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.1
751004,Barnaby Avenue - Bartestree,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
751004,Barnaby Avenue - Bartestree,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (RMS),A,45.8
751004,Barnaby Avenue - Bartestree,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
751004,Barnaby Avenue - Bartestree,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.2
751004,Barnaby Avenue - Bartestree,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,19.7
751004,Barnaby Avenue - Bartestree,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
751004,Barnaby Avenue - Bartestree,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
751004,Barnaby Avenue - Bartestree,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
751004,Barnaby Avenue - Bartestree,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
751004,Barnaby Avenue - Bartestree,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
751004,Barnaby Avenue - Bartestree,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751004,Barnaby Avenue - Bartestree,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,31.17
751004,Barnaby Avenue - Bartestree,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,25.84
751004,Barnaby Avenue - Bartestree,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,36.01
751004,Barnaby Avenue - Bartestree,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,130.0
751004,Barnaby Avenue - Bartestree,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,130.7
751004,Barnaby Avenue - Bartestree,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,108.7
751004,Barnaby Avenue - Bartestree,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,151.8
751004,Barnaby Avenue - Bartestree,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.64
751004,Barnaby Avenue - Bartestree,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.16
751004,Barnaby Avenue - Bartestree,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.1
751004,Barnaby Avenue - Bartestree,2023-08-07 06:20:00+00:00,feeder,5.0,N Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
751004,Barnaby Avenue - Bartestree,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.68
751004,Barnaby Avenue - Bartestree,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.52
751004,Barnaby Avenue - Bartestree,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.98
751004,Barnaby Avenue - Bartestree,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,62.6
751004,Barnaby Avenue - Bartestree,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.6
751004,Barnaby Avenue - Bartestree,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
751004,Barnaby Avenue - Bartestree,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.3
751004,Barnaby Avenue - Bartestree,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751004,Barnaby Avenue - Bartestree,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
751004,Barnaby Avenue - Bartestree,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
751004,Barnaby Avenue - Bartestree,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
751004,Barnaby Avenue - Bartestree,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
751004,Barnaby Avenue - Bartestree,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,62.4
751004,Barnaby Avenue - Bartestree,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
751004,Barnaby Avenue - Bartestree,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.5
751004,Barnaby Avenue - Bartestree,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
751004,Barnaby Avenue - Bartestree,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.63
751004,Barnaby Avenue - Bartestree,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
751004,Barnaby Avenue - Bartestree,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (RMS),A,60.9
751004,Barnaby Avenue - Bartestree,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,82.6
751004,Barnaby Avenue - Bartestree,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
751004,Barnaby Avenue - Bartestree,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,19.4
751004,Barnaby Avenue - Bartestree,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
751004,Barnaby Avenue - Bartestree,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
751004,Barnaby Avenue - Bartestree,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
751004,Barnaby Avenue - Bartestree,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
751004,Barnaby Avenue - Bartestree,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
751004,Barnaby Avenue - Bartestree,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
751004,Barnaby Avenue - Bartestree,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
751004,Barnaby Avenue - Bartestree,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,29.04
751004,Barnaby Avenue - Bartestree,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,36.18
751004,Barnaby Avenue - Bartestree,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,25.34
751004,Barnaby Avenue - Bartestree,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,184.6
751004,Barnaby Avenue - Bartestree,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,122.2
751004,Barnaby Avenue - Bartestree,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,149.6
751004,Barnaby Avenue - Bartestree,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,110.1
751004,Barnaby Avenue - Bartestree,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.67
751004,Barnaby Avenue - Bartestree,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.92
751004,Barnaby Avenue - Bartestree,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.78
751004,Barnaby Avenue - Bartestree,2023-08-07 06:10:00+00:00,feeder,5.0,N Current (RMS),A,23.8
751004,Barnaby Avenue - Bartestree,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
751004,Barnaby Avenue - Bartestree,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
751004,Barnaby Avenue - Bartestree,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
751004,Barnaby Avenue - Bartestree,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
751004,Barnaby Avenue - Bartestree,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.24
751004,Barnaby Avenue - Bartestree,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.61
751004,Barnaby Avenue - Bartestree,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.77
751004,Barnaby Avenue - Bartestree,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,53.4
751004,Barnaby Avenue - Bartestree,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.9
751004,Barnaby Avenue - Bartestree,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
751004,Barnaby Avenue - Bartestree,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751004,Barnaby Avenue - Bartestree,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
751004,Barnaby Avenue - Bartestree,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
751004,Barnaby Avenue - Bartestree,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.64
751004,Barnaby Avenue - Bartestree,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (RMS),A,53.1
751004,Barnaby Avenue - Bartestree,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
751004,Barnaby Avenue - Bartestree,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
751004,Barnaby Avenue - Bartestree,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
751004,Barnaby Avenue - Bartestree,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.72
751004,Barnaby Avenue - Bartestree,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
751004,Barnaby Avenue - Bartestree,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (RMS),A,52.1
751004,Barnaby Avenue - Bartestree,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
751004,Barnaby Avenue - Bartestree,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,70.0
751004,Barnaby Avenue - Bartestree,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
751004,Barnaby Avenue - Bartestree,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,19.2
751004,Barnaby Avenue - Bartestree,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
751004,Barnaby Avenue - Bartestree,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
751004,Barnaby Avenue - Bartestree,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
751004,Barnaby Avenue - Bartestree,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
751004,Barnaby Avenue - Bartestree,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
751004,Barnaby Avenue - Bartestree,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
751004,Barnaby Avenue - Bartestree,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
751004,Barnaby Avenue - Bartestree,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
751004,Barnaby Avenue - Bartestree,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,32.16
751004,Barnaby Avenue - Bartestree,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,32.64
751004,Barnaby Avenue - Bartestree,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,30.95
751004,Barnaby Avenue - Bartestree,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,161.2
751004,Barnaby Avenue - Bartestree,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,139.0
751004,Barnaby Avenue - Bartestree,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,137.1
751004,Barnaby Avenue - Bartestree,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,131.1
751004,Barnaby Avenue - Bartestree,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.41
751004,Barnaby Avenue - Bartestree,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.86
751004,Barnaby Avenue - Bartestree,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.56
751004,Barnaby Avenue - Bartestree,2023-08-07 06:00:00+00:00,feeder,5.0,N Current (RMS),A,22.3
751004,Barnaby Avenue - Bartestree,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
751004,Barnaby Avenue - Bartestree,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
751004,Barnaby Avenue - Bartestree,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
751004,Barnaby Avenue - Bartestree,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
751004,Barnaby Avenue - Bartestree,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.35
751004,Barnaby Avenue - Bartestree,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.87
751004,Barnaby Avenue - Bartestree,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.76
751004,Barnaby Avenue - Bartestree,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,55.4
751004,Barnaby Avenue - Bartestree,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.9
751004,Barnaby Avenue - Bartestree,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
751004,Barnaby Avenue - Bartestree,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
751004,Barnaby Avenue - Bartestree,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751004,Barnaby Avenue - Bartestree,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
751004,Barnaby Avenue - Bartestree,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
751004,Barnaby Avenue - Bartestree,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
751004,Barnaby Avenue - Bartestree,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (RMS),A,55.2
751004,Barnaby Avenue - Bartestree,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
751004,Barnaby Avenue - Bartestree,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
751004,Barnaby Avenue - Bartestree,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
751004,Barnaby Avenue - Bartestree,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.62
751004,Barnaby Avenue - Bartestree,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.63
751004,Barnaby Avenue - Bartestree,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
751004,Barnaby Avenue - Bartestree,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (RMS),A,53.8
751004,Barnaby Avenue - Bartestree,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
751004,Barnaby Avenue - Bartestree,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,84.7
751004,Barnaby Avenue - Bartestree,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,19.2
751004,Barnaby Avenue - Bartestree,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
751004,Barnaby Avenue - Bartestree,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
751004,Barnaby Avenue - Bartestree,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
751004,Barnaby Avenue - Bartestree,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
751004,Barnaby Avenue - Bartestree,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
751004,Barnaby Avenue - Bartestree,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
751004,Barnaby Avenue - Bartestree,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
751004,Barnaby Avenue - Bartestree,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,26.91
751004,Barnaby Avenue - Bartestree,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,36.16
751004,Barnaby Avenue - Bartestree,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,26.32
751004,Barnaby Avenue - Bartestree,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,158.5
751004,Barnaby Avenue - Bartestree,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,116.1
751004,Barnaby Avenue - Bartestree,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,154.7
751004,Barnaby Avenue - Bartestree,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,114.3
751004,Barnaby Avenue - Bartestree,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.04
751004,Barnaby Avenue - Bartestree,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.5
751004,Barnaby Avenue - Bartestree,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.37
751004,Barnaby Avenue - Bartestree,2023-08-07 05:50:00+00:00,feeder,5.0,N Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
751004,Barnaby Avenue - Bartestree,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
751004,Barnaby Avenue - Bartestree,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
751004,Barnaby Avenue - Bartestree,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.9
751004,Barnaby Avenue - Bartestree,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.77
751004,Barnaby Avenue - Bartestree,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.59
751004,Barnaby Avenue - Bartestree,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (RMS),A,75.1
751004,Barnaby Avenue - Bartestree,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
751004,Barnaby Avenue - Bartestree,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,67.8
751004,Barnaby Avenue - Bartestree,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
751004,Barnaby Avenue - Bartestree,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
751004,Barnaby Avenue - Bartestree,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
751004,Barnaby Avenue - Bartestree,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
751004,Barnaby Avenue - Bartestree,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (RMS),A,74.7
751004,Barnaby Avenue - Bartestree,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
751004,Barnaby Avenue - Bartestree,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
751004,Barnaby Avenue - Bartestree,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.76
751004,Barnaby Avenue - Bartestree,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.62
751004,Barnaby Avenue - Bartestree,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
751004,Barnaby Avenue - Bartestree,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (RMS),A,73.3
751004,Barnaby Avenue - Bartestree,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.1
751004,Barnaby Avenue - Bartestree,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
751004,Barnaby Avenue - Bartestree,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,19.2
751004,Barnaby Avenue - Bartestree,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
751004,Barnaby Avenue - Bartestree,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
751004,Barnaby Avenue - Bartestree,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
751004,Barnaby Avenue - Bartestree,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
751004,Barnaby Avenue - Bartestree,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
751004,Barnaby Avenue - Bartestree,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
751004,Barnaby Avenue - Bartestree,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
751004,Barnaby Avenue - Bartestree,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
751004,Barnaby Avenue - Bartestree,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,26.54
751004,Barnaby Avenue - Bartestree,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,32.46
751004,Barnaby Avenue - Bartestree,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,19.36
751004,Barnaby Avenue - Bartestree,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,229.7
751004,Barnaby Avenue - Bartestree,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,115.4
751004,Barnaby Avenue - Bartestree,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,140.9
751004,Barnaby Avenue - Bartestree,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,88.7
751004,Barnaby Avenue - Bartestree,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.58
751004,Barnaby Avenue - Bartestree,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.33
751004,Barnaby Avenue - Bartestree,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.75
751004,Barnaby Avenue - Bartestree,2023-08-07 05:40:00+00:00,feeder,5.0,N Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
751004,Barnaby Avenue - Bartestree,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
751004,Barnaby Avenue - Bartestree,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.79
751004,Barnaby Avenue - Bartestree,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.08
751004,Barnaby Avenue - Bartestree,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
751004,Barnaby Avenue - Bartestree,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (RMS),A,73.2
751004,Barnaby Avenue - Bartestree,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
751004,Barnaby Avenue - Bartestree,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
751004,Barnaby Avenue - Bartestree,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
751004,Barnaby Avenue - Bartestree,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
751004,Barnaby Avenue - Bartestree,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
751004,Barnaby Avenue - Bartestree,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.17
751004,Barnaby Avenue - Bartestree,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (RMS),A,72.9
751004,Barnaby Avenue - Bartestree,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
751004,Barnaby Avenue - Bartestree,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
751004,Barnaby Avenue - Bartestree,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.18
751004,Barnaby Avenue - Bartestree,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.36
751004,Barnaby Avenue - Bartestree,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
751004,Barnaby Avenue - Bartestree,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (RMS),A,71.4
751004,Barnaby Avenue - Bartestree,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.2
751004,Barnaby Avenue - Bartestree,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
751004,Barnaby Avenue - Bartestree,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,19.1
751004,Barnaby Avenue - Bartestree,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
751004,Barnaby Avenue - Bartestree,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
751004,Barnaby Avenue - Bartestree,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
751004,Barnaby Avenue - Bartestree,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
751004,Barnaby Avenue - Bartestree,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
751004,Barnaby Avenue - Bartestree,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
751004,Barnaby Avenue - Bartestree,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
751004,Barnaby Avenue - Bartestree,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,29.31
751004,Barnaby Avenue - Bartestree,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,29.89
751004,Barnaby Avenue - Bartestree,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,16.26
751004,Barnaby Avenue - Bartestree,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,217.4
751004,Barnaby Avenue - Bartestree,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,124.8
751004,Barnaby Avenue - Bartestree,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,128.2
751004,Barnaby Avenue - Bartestree,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,72.8
751004,Barnaby Avenue - Bartestree,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
751004,Barnaby Avenue - Bartestree,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.19
751004,Barnaby Avenue - Bartestree,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.64
751004,Barnaby Avenue - Bartestree,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
751004,Barnaby Avenue - Bartestree,2023-08-07 05:30:00+00:00,feeder,5.0,N Current (RMS),A,13.0
751004,Barnaby Avenue - Bartestree,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
751004,Barnaby Avenue - Bartestree,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
751004,Barnaby Avenue - Bartestree,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
751004,Barnaby Avenue - Bartestree,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.33
751004,Barnaby Avenue - Bartestree,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.25
751004,Barnaby Avenue - Bartestree,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
751004,Barnaby Avenue - Bartestree,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (RMS),A,68.4
751004,Barnaby Avenue - Bartestree,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
751004,Barnaby Avenue - Bartestree,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.3
751004,Barnaby Avenue - Bartestree,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751004,Barnaby Avenue - Bartestree,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
751004,Barnaby Avenue - Bartestree,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.07
751004,Barnaby Avenue - Bartestree,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
751004,Barnaby Avenue - Bartestree,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (RMS),A,68.0
751004,Barnaby Avenue - Bartestree,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
751004,Barnaby Avenue - Bartestree,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
751004,Barnaby Avenue - Bartestree,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
751004,Barnaby Avenue - Bartestree,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
751004,Barnaby Avenue - Bartestree,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.35
751004,Barnaby Avenue - Bartestree,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.24
751004,Barnaby Avenue - Bartestree,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
751004,Barnaby Avenue - Bartestree,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (RMS),A,66.7
751004,Barnaby Avenue - Bartestree,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
751004,Barnaby Avenue - Bartestree,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
751004,Barnaby Avenue - Bartestree,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,18.9
751004,Barnaby Avenue - Bartestree,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
751004,Barnaby Avenue - Bartestree,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
751004,Barnaby Avenue - Bartestree,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
751004,Barnaby Avenue - Bartestree,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
751004,Barnaby Avenue - Bartestree,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
751004,Barnaby Avenue - Bartestree,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
751004,Barnaby Avenue - Bartestree,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
751004,Barnaby Avenue - Bartestree,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
751004,Barnaby Avenue - Bartestree,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,26.0
751004,Barnaby Avenue - Bartestree,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,29.2
751004,Barnaby Avenue - Bartestree,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,16.2
751004,Barnaby Avenue - Bartestree,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,198.8
751004,Barnaby Avenue - Bartestree,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,118.6
751004,Barnaby Avenue - Bartestree,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,125.6
751004,Barnaby Avenue - Bartestree,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,72.4
751004,Barnaby Avenue - Bartestree,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.63
751004,Barnaby Avenue - Bartestree,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.67
751004,Barnaby Avenue - Bartestree,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.36
751004,Barnaby Avenue - Bartestree,2023-08-07 05:20:00+00:00,feeder,5.0,N Current (RMS),A,13.9
751004,Barnaby Avenue - Bartestree,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
751004,Barnaby Avenue - Bartestree,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
751004,Barnaby Avenue - Bartestree,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.06
751004,Barnaby Avenue - Bartestree,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
751004,Barnaby Avenue - Bartestree,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.78
751004,Barnaby Avenue - Bartestree,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,72.0
751004,Barnaby Avenue - Bartestree,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
751004,Barnaby Avenue - Bartestree,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
751004,Barnaby Avenue - Bartestree,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751004,Barnaby Avenue - Bartestree,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
751004,Barnaby Avenue - Bartestree,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.25
751004,Barnaby Avenue - Bartestree,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
751004,Barnaby Avenue - Bartestree,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,71.7
751004,Barnaby Avenue - Bartestree,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
751004,Barnaby Avenue - Bartestree,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
751004,Barnaby Avenue - Bartestree,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.97
751004,Barnaby Avenue - Bartestree,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.75
751004,Barnaby Avenue - Bartestree,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
751004,Barnaby Avenue - Bartestree,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (RMS),A,70.1
751004,Barnaby Avenue - Bartestree,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,68.9
751004,Barnaby Avenue - Bartestree,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
751004,Barnaby Avenue - Bartestree,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
751004,Barnaby Avenue - Bartestree,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,18.9
751004,Barnaby Avenue - Bartestree,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
751004,Barnaby Avenue - Bartestree,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
751004,Barnaby Avenue - Bartestree,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
751004,Barnaby Avenue - Bartestree,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
751004,Barnaby Avenue - Bartestree,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
751004,Barnaby Avenue - Bartestree,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
751004,Barnaby Avenue - Bartestree,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
751004,Barnaby Avenue - Bartestree,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
751004,Barnaby Avenue - Bartestree,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
751004,Barnaby Avenue - Bartestree,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,29.71
751004,Barnaby Avenue - Bartestree,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,23.68
751004,Barnaby Avenue - Bartestree,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,14.46
751004,Barnaby Avenue - Bartestree,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,214.1
751004,Barnaby Avenue - Bartestree,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,126.3
751004,Barnaby Avenue - Bartestree,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,101.0
751004,Barnaby Avenue - Bartestree,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,64.7
751004,Barnaby Avenue - Bartestree,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.85
751004,Barnaby Avenue - Bartestree,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.25
751004,Barnaby Avenue - Bartestree,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.65
