Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-07 05:10:00+00:00,feeder,5.0,N Current (RMS),A,12.1
751004,Barnaby Avenue - Bartestree,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
751004,Barnaby Avenue - Bartestree,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
751004,Barnaby Avenue - Bartestree,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.74
751004,Barnaby Avenue - Bartestree,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
751004,Barnaby Avenue - Bartestree,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.99
751004,Barnaby Avenue - Bartestree,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,48.5
751004,Barnaby Avenue - Bartestree,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
751004,Barnaby Avenue - Bartestree,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
751004,Barnaby Avenue - Bartestree,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
751004,Barnaby Avenue - Bartestree,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
751004,Barnaby Avenue - Bartestree,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
751004,Barnaby Avenue - Bartestree,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,48.3
751004,Barnaby Avenue - Bartestree,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
751004,Barnaby Avenue - Bartestree,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
751004,Barnaby Avenue - Bartestree,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
751004,Barnaby Avenue - Bartestree,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.88
751004,Barnaby Avenue - Bartestree,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.03
751004,Barnaby Avenue - Bartestree,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
751004,Barnaby Avenue - Bartestree,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (RMS),A,47.2
751004,Barnaby Avenue - Bartestree,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
751004,Barnaby Avenue - Bartestree,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
751004,Barnaby Avenue - Bartestree,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,18.8
751004,Barnaby Avenue - Bartestree,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
751004,Barnaby Avenue - Bartestree,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
751004,Barnaby Avenue - Bartestree,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
751004,Barnaby Avenue - Bartestree,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
751004,Barnaby Avenue - Bartestree,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
751004,Barnaby Avenue - Bartestree,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
751004,Barnaby Avenue - Bartestree,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
751004,Barnaby Avenue - Bartestree,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,18.49
751004,Barnaby Avenue - Bartestree,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,21.83
751004,Barnaby Avenue - Bartestree,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,12.98
751004,Barnaby Avenue - Bartestree,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,140.5
751004,Barnaby Avenue - Bartestree,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,80.9
751004,Barnaby Avenue - Bartestree,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,92.7
751004,Barnaby Avenue - Bartestree,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,60.0
751004,Barnaby Avenue - Bartestree,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
751004,Barnaby Avenue - Bartestree,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.75
751004,Barnaby Avenue - Bartestree,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.86
751004,Barnaby Avenue - Bartestree,2023-08-07 05:00:00+00:00,feeder,5.0,N Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.9
751004,Barnaby Avenue - Bartestree,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
751004,Barnaby Avenue - Bartestree,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
751004,Barnaby Avenue - Bartestree,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
751004,Barnaby Avenue - Bartestree,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
751004,Barnaby Avenue - Bartestree,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
751004,Barnaby Avenue - Bartestree,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.07
751004,Barnaby Avenue - Bartestree,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (RMS),A,57.5
751004,Barnaby Avenue - Bartestree,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
751004,Barnaby Avenue - Bartestree,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
751004,Barnaby Avenue - Bartestree,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
751004,Barnaby Avenue - Bartestree,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
751004,Barnaby Avenue - Bartestree,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
751004,Barnaby Avenue - Bartestree,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (RMS),A,57.2
751004,Barnaby Avenue - Bartestree,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
751004,Barnaby Avenue - Bartestree,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
751004,Barnaby Avenue - Bartestree,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
751004,Barnaby Avenue - Bartestree,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
751004,Barnaby Avenue - Bartestree,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.12
751004,Barnaby Avenue - Bartestree,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
751004,Barnaby Avenue - Bartestree,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (RMS),A,55.9
751004,Barnaby Avenue - Bartestree,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
751004,Barnaby Avenue - Bartestree,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
751004,Barnaby Avenue - Bartestree,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,18.8
751004,Barnaby Avenue - Bartestree,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
751004,Barnaby Avenue - Bartestree,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.55
751004,Barnaby Avenue - Bartestree,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
751004,Barnaby Avenue - Bartestree,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
751004,Barnaby Avenue - Bartestree,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
751004,Barnaby Avenue - Bartestree,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
751004,Barnaby Avenue - Bartestree,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
751004,Barnaby Avenue - Bartestree,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,10.88
751004,Barnaby Avenue - Bartestree,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,27.08
751004,Barnaby Avenue - Bartestree,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,14.76
751004,Barnaby Avenue - Bartestree,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,160.4
751004,Barnaby Avenue - Bartestree,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,50.4
751004,Barnaby Avenue - Bartestree,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,114.4
751004,Barnaby Avenue - Bartestree,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,66.9
751004,Barnaby Avenue - Bartestree,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.56
751004,Barnaby Avenue - Bartestree,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.37
751004,Barnaby Avenue - Bartestree,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.63
751004,Barnaby Avenue - Bartestree,2023-08-07 04:50:00+00:00,feeder,5.0,N Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
751004,Barnaby Avenue - Bartestree,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
751004,Barnaby Avenue - Bartestree,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.01
751004,Barnaby Avenue - Bartestree,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.85
751004,Barnaby Avenue - Bartestree,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.22
751004,Barnaby Avenue - Bartestree,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (RMS),A,43.0
751004,Barnaby Avenue - Bartestree,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
751004,Barnaby Avenue - Bartestree,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
751004,Barnaby Avenue - Bartestree,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
751004,Barnaby Avenue - Bartestree,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
751004,Barnaby Avenue - Bartestree,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (RMS),A,42.8
751004,Barnaby Avenue - Bartestree,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
751004,Barnaby Avenue - Bartestree,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
751004,Barnaby Avenue - Bartestree,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
751004,Barnaby Avenue - Bartestree,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
751004,Barnaby Avenue - Bartestree,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.32
751004,Barnaby Avenue - Bartestree,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
751004,Barnaby Avenue - Bartestree,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (RMS),A,41.8
751004,Barnaby Avenue - Bartestree,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
751004,Barnaby Avenue - Bartestree,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
751004,Barnaby Avenue - Bartestree,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,18.9
751004,Barnaby Avenue - Bartestree,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
751004,Barnaby Avenue - Bartestree,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.63
751004,Barnaby Avenue - Bartestree,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
751004,Barnaby Avenue - Bartestree,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
751004,Barnaby Avenue - Bartestree,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
751004,Barnaby Avenue - Bartestree,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
751004,Barnaby Avenue - Bartestree,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
751004,Barnaby Avenue - Bartestree,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
751004,Barnaby Avenue - Bartestree,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,11.11
751004,Barnaby Avenue - Bartestree,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,22.69
751004,Barnaby Avenue - Bartestree,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,16.33
751004,Barnaby Avenue - Bartestree,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,120.9
751004,Barnaby Avenue - Bartestree,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,51.7
751004,Barnaby Avenue - Bartestree,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,96.1
751004,Barnaby Avenue - Bartestree,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,73.7
751004,Barnaby Avenue - Bartestree,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.36
751004,Barnaby Avenue - Bartestree,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.37
751004,Barnaby Avenue - Bartestree,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.99
751004,Barnaby Avenue - Bartestree,2023-08-07 04:40:00+00:00,feeder,5.0,N Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
751004,Barnaby Avenue - Bartestree,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
751004,Barnaby Avenue - Bartestree,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
751004,Barnaby Avenue - Bartestree,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
751004,Barnaby Avenue - Bartestree,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
751004,Barnaby Avenue - Bartestree,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.76
751004,Barnaby Avenue - Bartestree,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (RMS),A,39.4
751004,Barnaby Avenue - Bartestree,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
751004,Barnaby Avenue - Bartestree,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
751004,Barnaby Avenue - Bartestree,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
751004,Barnaby Avenue - Bartestree,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
751004,Barnaby Avenue - Bartestree,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.39
751004,Barnaby Avenue - Bartestree,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (RMS),A,39.3
751004,Barnaby Avenue - Bartestree,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
751004,Barnaby Avenue - Bartestree,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
751004,Barnaby Avenue - Bartestree,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
751004,Barnaby Avenue - Bartestree,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
751004,Barnaby Avenue - Bartestree,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
751004,Barnaby Avenue - Bartestree,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.3
751004,Barnaby Avenue - Bartestree,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
751004,Barnaby Avenue - Bartestree,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (RMS),A,38.5
751004,Barnaby Avenue - Bartestree,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
751004,Barnaby Avenue - Bartestree,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
751004,Barnaby Avenue - Bartestree,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
751004,Barnaby Avenue - Bartestree,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,18.9
751004,Barnaby Avenue - Bartestree,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
751004,Barnaby Avenue - Bartestree,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
751004,Barnaby Avenue - Bartestree,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
751004,Barnaby Avenue - Bartestree,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
751004,Barnaby Avenue - Bartestree,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
751004,Barnaby Avenue - Bartestree,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
751004,Barnaby Avenue - Bartestree,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
751004,Barnaby Avenue - Bartestree,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,13.27
751004,Barnaby Avenue - Bartestree,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,17.9
751004,Barnaby Avenue - Bartestree,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,23.48
751004,Barnaby Avenue - Bartestree,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,108.6
751004,Barnaby Avenue - Bartestree,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,59.4
751004,Barnaby Avenue - Bartestree,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,77.9
751004,Barnaby Avenue - Bartestree,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,102.4
751004,Barnaby Avenue - Bartestree,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.9
751004,Barnaby Avenue - Bartestree,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.45
751004,Barnaby Avenue - Bartestree,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.84
751004,Barnaby Avenue - Bartestree,2023-08-07 04:30:00+00:00,feeder,5.0,N Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
751004,Barnaby Avenue - Bartestree,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
751004,Barnaby Avenue - Bartestree,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
751004,Barnaby Avenue - Bartestree,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.99
751004,Barnaby Avenue - Bartestree,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
751004,Barnaby Avenue - Bartestree,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
751004,Barnaby Avenue - Bartestree,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
751004,Barnaby Avenue - Bartestree,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
751004,Barnaby Avenue - Bartestree,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
751004,Barnaby Avenue - Bartestree,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.92
751004,Barnaby Avenue - Bartestree,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
751004,Barnaby Avenue - Bartestree,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
751004,Barnaby Avenue - Bartestree,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
751004,Barnaby Avenue - Bartestree,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
751004,Barnaby Avenue - Bartestree,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.33
751004,Barnaby Avenue - Bartestree,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
751004,Barnaby Avenue - Bartestree,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
751004,Barnaby Avenue - Bartestree,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
751004,Barnaby Avenue - Bartestree,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
751004,Barnaby Avenue - Bartestree,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,18.9
751004,Barnaby Avenue - Bartestree,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
751004,Barnaby Avenue - Bartestree,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
751004,Barnaby Avenue - Bartestree,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
751004,Barnaby Avenue - Bartestree,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
751004,Barnaby Avenue - Bartestree,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
751004,Barnaby Avenue - Bartestree,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
751004,Barnaby Avenue - Bartestree,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
751004,Barnaby Avenue - Bartestree,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
751004,Barnaby Avenue - Bartestree,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
751004,Barnaby Avenue - Bartestree,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,10.21
751004,Barnaby Avenue - Bartestree,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,15.52
751004,Barnaby Avenue - Bartestree,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,13.49
751004,Barnaby Avenue - Bartestree,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,72.5
751004,Barnaby Avenue - Bartestree,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,47.6
751004,Barnaby Avenue - Bartestree,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,67.6
751004,Barnaby Avenue - Bartestree,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,61.8
751004,Barnaby Avenue - Bartestree,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.08
751004,Barnaby Avenue - Bartestree,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
751004,Barnaby Avenue - Bartestree,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.32
751004,Barnaby Avenue - Bartestree,2023-08-07 04:20:00+00:00,feeder,5.0,N Current (RMS),A,11.7
751004,Barnaby Avenue - Bartestree,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
751004,Barnaby Avenue - Bartestree,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
751004,Barnaby Avenue - Bartestree,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751004,Barnaby Avenue - Bartestree,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
751004,Barnaby Avenue - Bartestree,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
751004,Barnaby Avenue - Bartestree,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
751004,Barnaby Avenue - Bartestree,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,26.3
751004,Barnaby Avenue - Bartestree,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751004,Barnaby Avenue - Bartestree,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
751004,Barnaby Avenue - Bartestree,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
751004,Barnaby Avenue - Bartestree,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
751004,Barnaby Avenue - Bartestree,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
751004,Barnaby Avenue - Bartestree,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
751004,Barnaby Avenue - Bartestree,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
751004,Barnaby Avenue - Bartestree,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.61
751004,Barnaby Avenue - Bartestree,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
751004,Barnaby Avenue - Bartestree,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
751004,Barnaby Avenue - Bartestree,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
751004,Barnaby Avenue - Bartestree,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,19.0
751004,Barnaby Avenue - Bartestree,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
751004,Barnaby Avenue - Bartestree,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
751004,Barnaby Avenue - Bartestree,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
751004,Barnaby Avenue - Bartestree,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
751004,Barnaby Avenue - Bartestree,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
751004,Barnaby Avenue - Bartestree,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
751004,Barnaby Avenue - Bartestree,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
751004,Barnaby Avenue - Bartestree,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
751004,Barnaby Avenue - Bartestree,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,11.55
751004,Barnaby Avenue - Bartestree,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,15.07
751004,Barnaby Avenue - Bartestree,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,14.4
751004,Barnaby Avenue - Bartestree,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,72.8
751004,Barnaby Avenue - Bartestree,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,52.8
751004,Barnaby Avenue - Bartestree,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,65.4
751004,Barnaby Avenue - Bartestree,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,65.6
751004,Barnaby Avenue - Bartestree,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.26
751004,Barnaby Avenue - Bartestree,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.32
751004,Barnaby Avenue - Bartestree,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.38
751004,Barnaby Avenue - Bartestree,2023-08-07 04:10:00+00:00,feeder,5.0,N Current (RMS),A,11.5
751004,Barnaby Avenue - Bartestree,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
751004,Barnaby Avenue - Bartestree,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
751004,Barnaby Avenue - Bartestree,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
751004,Barnaby Avenue - Bartestree,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
751004,Barnaby Avenue - Bartestree,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.05
751004,Barnaby Avenue - Bartestree,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
751004,Barnaby Avenue - Bartestree,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.79
751004,Barnaby Avenue - Bartestree,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,26.4
751004,Barnaby Avenue - Bartestree,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
751004,Barnaby Avenue - Bartestree,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
751004,Barnaby Avenue - Bartestree,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
751004,Barnaby Avenue - Bartestree,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
751004,Barnaby Avenue - Bartestree,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
751004,Barnaby Avenue - Bartestree,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
751004,Barnaby Avenue - Bartestree,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
751004,Barnaby Avenue - Bartestree,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
751004,Barnaby Avenue - Bartestree,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.5
751004,Barnaby Avenue - Bartestree,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
751004,Barnaby Avenue - Bartestree,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
751004,Barnaby Avenue - Bartestree,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
751004,Barnaby Avenue - Bartestree,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,19.2
751004,Barnaby Avenue - Bartestree,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
751004,Barnaby Avenue - Bartestree,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
751004,Barnaby Avenue - Bartestree,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.55
751004,Barnaby Avenue - Bartestree,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
751004,Barnaby Avenue - Bartestree,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
751004,Barnaby Avenue - Bartestree,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
751004,Barnaby Avenue - Bartestree,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
751004,Barnaby Avenue - Bartestree,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
751004,Barnaby Avenue - Bartestree,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
751004,Barnaby Avenue - Bartestree,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,12.74
751004,Barnaby Avenue - Bartestree,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,14.54
751004,Barnaby Avenue - Bartestree,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,12.82
751004,Barnaby Avenue - Bartestree,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,73.3
751004,Barnaby Avenue - Bartestree,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,56.5
751004,Barnaby Avenue - Bartestree,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,63.8
751004,Barnaby Avenue - Bartestree,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,59.1
751004,Barnaby Avenue - Bartestree,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.35
751004,Barnaby Avenue - Bartestree,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
751004,Barnaby Avenue - Bartestree,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
751004,Barnaby Avenue - Bartestree,2023-08-07 04:00:00+00:00,feeder,5.0,N Current (RMS),A,11.9
751004,Barnaby Avenue - Bartestree,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
751004,Barnaby Avenue - Bartestree,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
751004,Barnaby Avenue - Bartestree,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751004,Barnaby Avenue - Bartestree,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
751004,Barnaby Avenue - Bartestree,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
751004,Barnaby Avenue - Bartestree,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
751004,Barnaby Avenue - Bartestree,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
751004,Barnaby Avenue - Bartestree,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
751004,Barnaby Avenue - Bartestree,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
751004,Barnaby Avenue - Bartestree,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
751004,Barnaby Avenue - Bartestree,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
751004,Barnaby Avenue - Bartestree,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
751004,Barnaby Avenue - Bartestree,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
751004,Barnaby Avenue - Bartestree,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.74
751004,Barnaby Avenue - Bartestree,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
751004,Barnaby Avenue - Bartestree,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
751004,Barnaby Avenue - Bartestree,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
751004,Barnaby Avenue - Bartestree,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,19.2
751004,Barnaby Avenue - Bartestree,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
751004,Barnaby Avenue - Bartestree,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
751004,Barnaby Avenue - Bartestree,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
751004,Barnaby Avenue - Bartestree,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
751004,Barnaby Avenue - Bartestree,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
751004,Barnaby Avenue - Bartestree,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
751004,Barnaby Avenue - Bartestree,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
751004,Barnaby Avenue - Bartestree,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
751004,Barnaby Avenue - Bartestree,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
751004,Barnaby Avenue - Bartestree,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,14.19
751004,Barnaby Avenue - Bartestree,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,14.59
751004,Barnaby Avenue - Bartestree,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,13.31
751004,Barnaby Avenue - Bartestree,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,77.8
751004,Barnaby Avenue - Bartestree,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,61.8
751004,Barnaby Avenue - Bartestree,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,64.2
751004,Barnaby Avenue - Bartestree,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,60.3
751004,Barnaby Avenue - Bartestree,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.2
751004,Barnaby Avenue - Bartestree,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.4
751004,Barnaby Avenue - Bartestree,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.99
751004,Barnaby Avenue - Bartestree,2023-08-07 03:50:00+00:00,feeder,5.0,N Current (RMS),A,13.0
751004,Barnaby Avenue - Bartestree,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
751004,Barnaby Avenue - Bartestree,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
751004,Barnaby Avenue - Bartestree,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
751004,Barnaby Avenue - Bartestree,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
751004,Barnaby Avenue - Bartestree,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
751004,Barnaby Avenue - Bartestree,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,26.1
751004,Barnaby Avenue - Bartestree,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751004,Barnaby Avenue - Bartestree,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
751004,Barnaby Avenue - Bartestree,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
751004,Barnaby Avenue - Bartestree,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
751004,Barnaby Avenue - Bartestree,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
751004,Barnaby Avenue - Bartestree,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
751004,Barnaby Avenue - Bartestree,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
751004,Barnaby Avenue - Bartestree,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
751004,Barnaby Avenue - Bartestree,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751004,Barnaby Avenue - Bartestree,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
751004,Barnaby Avenue - Bartestree,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
751004,Barnaby Avenue - Bartestree,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
751004,Barnaby Avenue - Bartestree,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
751004,Barnaby Avenue - Bartestree,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,19.2
751004,Barnaby Avenue - Bartestree,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
751004,Barnaby Avenue - Bartestree,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
