Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
751004,Barnaby Avenue - Bartestree,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
751004,Barnaby Avenue - Bartestree,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
751004,Barnaby Avenue - Bartestree,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
751004,Barnaby Avenue - Bartestree,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
751004,Barnaby Avenue - Bartestree,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
751004,Barnaby Avenue - Bartestree,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,10.51
751004,Barnaby Avenue - Bartestree,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,15.49
751004,Barnaby Avenue - Bartestree,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,14.57
751004,Barnaby Avenue - Bartestree,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,68.6
751004,Barnaby Avenue - Bartestree,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,47.6
751004,Barnaby Avenue - Bartestree,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,67.6
751004,Barnaby Avenue - Bartestree,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,65.5
751004,Barnaby Avenue - Bartestree,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.07
751004,Barnaby Avenue - Bartestree,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.29
751004,Barnaby Avenue - Bartestree,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.89
751004,Barnaby Avenue - Bartestree,2023-08-07 03:40:00+00:00,feeder,5.0,N Current (RMS),A,13.4
751004,Barnaby Avenue - Bartestree,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
751004,Barnaby Avenue - Bartestree,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
751004,Barnaby Avenue - Bartestree,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
751004,Barnaby Avenue - Bartestree,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
751004,Barnaby Avenue - Bartestree,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
751004,Barnaby Avenue - Bartestree,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
751004,Barnaby Avenue - Bartestree,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,29.5
751004,Barnaby Avenue - Bartestree,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751004,Barnaby Avenue - Bartestree,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
751004,Barnaby Avenue - Bartestree,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
751004,Barnaby Avenue - Bartestree,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.53
751004,Barnaby Avenue - Bartestree,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,29.5
751004,Barnaby Avenue - Bartestree,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
751004,Barnaby Avenue - Bartestree,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
751004,Barnaby Avenue - Bartestree,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
751004,Barnaby Avenue - Bartestree,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
751004,Barnaby Avenue - Bartestree,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.48
751004,Barnaby Avenue - Bartestree,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
751004,Barnaby Avenue - Bartestree,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (RMS),A,28.7
751004,Barnaby Avenue - Bartestree,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
751004,Barnaby Avenue - Bartestree,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
751004,Barnaby Avenue - Bartestree,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
751004,Barnaby Avenue - Bartestree,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,19.3
751004,Barnaby Avenue - Bartestree,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
751004,Barnaby Avenue - Bartestree,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
751004,Barnaby Avenue - Bartestree,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
751004,Barnaby Avenue - Bartestree,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
751004,Barnaby Avenue - Bartestree,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
751004,Barnaby Avenue - Bartestree,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
751004,Barnaby Avenue - Bartestree,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
751004,Barnaby Avenue - Bartestree,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
751004,Barnaby Avenue - Bartestree,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,10.09
751004,Barnaby Avenue - Bartestree,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,16.03
751004,Barnaby Avenue - Bartestree,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,17.47
751004,Barnaby Avenue - Bartestree,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,79.3
751004,Barnaby Avenue - Bartestree,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,45.9
751004,Barnaby Avenue - Bartestree,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,69.4
751004,Barnaby Avenue - Bartestree,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,77.1
751004,Barnaby Avenue - Bartestree,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
751004,Barnaby Avenue - Bartestree,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.13
751004,Barnaby Avenue - Bartestree,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.21
751004,Barnaby Avenue - Bartestree,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.93
751004,Barnaby Avenue - Bartestree,2023-08-07 03:30:00+00:00,feeder,5.0,N Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
751004,Barnaby Avenue - Bartestree,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
751004,Barnaby Avenue - Bartestree,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.04
751004,Barnaby Avenue - Bartestree,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.67
751004,Barnaby Avenue - Bartestree,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
751004,Barnaby Avenue - Bartestree,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
751004,Barnaby Avenue - Bartestree,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
751004,Barnaby Avenue - Bartestree,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.7
751004,Barnaby Avenue - Bartestree,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
751004,Barnaby Avenue - Bartestree,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
751004,Barnaby Avenue - Bartestree,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
751004,Barnaby Avenue - Bartestree,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
751004,Barnaby Avenue - Bartestree,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.13
751004,Barnaby Avenue - Bartestree,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
751004,Barnaby Avenue - Bartestree,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (RMS),A,25.2
751004,Barnaby Avenue - Bartestree,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
751004,Barnaby Avenue - Bartestree,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,19.5
751004,Barnaby Avenue - Bartestree,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
751004,Barnaby Avenue - Bartestree,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
751004,Barnaby Avenue - Bartestree,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
751004,Barnaby Avenue - Bartestree,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
751004,Barnaby Avenue - Bartestree,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
751004,Barnaby Avenue - Bartestree,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
751004,Barnaby Avenue - Bartestree,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
751004,Barnaby Avenue - Bartestree,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
751004,Barnaby Avenue - Bartestree,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,14.0
751004,Barnaby Avenue - Bartestree,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,16.94
751004,Barnaby Avenue - Bartestree,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,13.97
751004,Barnaby Avenue - Bartestree,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,72.0
751004,Barnaby Avenue - Bartestree,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,60.9
751004,Barnaby Avenue - Bartestree,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,72.8
751004,Barnaby Avenue - Bartestree,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,63.8
751004,Barnaby Avenue - Bartestree,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.34
751004,Barnaby Avenue - Bartestree,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.27
751004,Barnaby Avenue - Bartestree,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.5
751004,Barnaby Avenue - Bartestree,2023-08-07 03:20:00+00:00,feeder,5.0,N Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
751004,Barnaby Avenue - Bartestree,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
751004,Barnaby Avenue - Bartestree,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
751004,Barnaby Avenue - Bartestree,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.71
751004,Barnaby Avenue - Bartestree,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
751004,Barnaby Avenue - Bartestree,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.28
751004,Barnaby Avenue - Bartestree,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (RMS),A,24.4
751004,Barnaby Avenue - Bartestree,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
751004,Barnaby Avenue - Bartestree,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
751004,Barnaby Avenue - Bartestree,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
751004,Barnaby Avenue - Bartestree,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
751004,Barnaby Avenue - Bartestree,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (RMS),A,24.4
751004,Barnaby Avenue - Bartestree,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
751004,Barnaby Avenue - Bartestree,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
751004,Barnaby Avenue - Bartestree,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
751004,Barnaby Avenue - Bartestree,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.76
751004,Barnaby Avenue - Bartestree,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
751004,Barnaby Avenue - Bartestree,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (RMS),A,23.8
751004,Barnaby Avenue - Bartestree,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
751004,Barnaby Avenue - Bartestree,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
751004,Barnaby Avenue - Bartestree,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,19.8
751004,Barnaby Avenue - Bartestree,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
751004,Barnaby Avenue - Bartestree,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
751004,Barnaby Avenue - Bartestree,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
751004,Barnaby Avenue - Bartestree,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
751004,Barnaby Avenue - Bartestree,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
751004,Barnaby Avenue - Bartestree,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
751004,Barnaby Avenue - Bartestree,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
751004,Barnaby Avenue - Bartestree,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,13.72
751004,Barnaby Avenue - Bartestree,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,14.53
751004,Barnaby Avenue - Bartestree,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,17.11
751004,Barnaby Avenue - Bartestree,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,65.8
751004,Barnaby Avenue - Bartestree,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,60.1
751004,Barnaby Avenue - Bartestree,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,64.1
751004,Barnaby Avenue - Bartestree,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,75.3
751004,Barnaby Avenue - Bartestree,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.31
751004,Barnaby Avenue - Bartestree,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.88
751004,Barnaby Avenue - Bartestree,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.07
751004,Barnaby Avenue - Bartestree,2023-08-07 03:10:00+00:00,feeder,5.0,N Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
751004,Barnaby Avenue - Bartestree,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
751004,Barnaby Avenue - Bartestree,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
751004,Barnaby Avenue - Bartestree,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
751004,Barnaby Avenue - Bartestree,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
751004,Barnaby Avenue - Bartestree,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
751004,Barnaby Avenue - Bartestree,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
751004,Barnaby Avenue - Bartestree,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
751004,Barnaby Avenue - Bartestree,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
751004,Barnaby Avenue - Bartestree,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
751004,Barnaby Avenue - Bartestree,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
751004,Barnaby Avenue - Bartestree,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
751004,Barnaby Avenue - Bartestree,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
751004,Barnaby Avenue - Bartestree,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
751004,Barnaby Avenue - Bartestree,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
751004,Barnaby Avenue - Bartestree,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (RMS),A,24.3
751004,Barnaby Avenue - Bartestree,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
751004,Barnaby Avenue - Bartestree,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,20.0
751004,Barnaby Avenue - Bartestree,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
751004,Barnaby Avenue - Bartestree,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
751004,Barnaby Avenue - Bartestree,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
751004,Barnaby Avenue - Bartestree,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
751004,Barnaby Avenue - Bartestree,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
751004,Barnaby Avenue - Bartestree,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
751004,Barnaby Avenue - Bartestree,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
751004,Barnaby Avenue - Bartestree,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
751004,Barnaby Avenue - Bartestree,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,9.63
751004,Barnaby Avenue - Bartestree,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,16.42
751004,Barnaby Avenue - Bartestree,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,15.37
751004,Barnaby Avenue - Bartestree,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,63.2
751004,Barnaby Avenue - Bartestree,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,44.3
751004,Barnaby Avenue - Bartestree,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,71.2
751004,Barnaby Avenue - Bartestree,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,68.1
751004,Barnaby Avenue - Bartestree,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.21
751004,Barnaby Avenue - Bartestree,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.82
751004,Barnaby Avenue - Bartestree,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.58
751004,Barnaby Avenue - Bartestree,2023-08-07 03:00:00+00:00,feeder,5.0,N Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
751004,Barnaby Avenue - Bartestree,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
751004,Barnaby Avenue - Bartestree,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
751004,Barnaby Avenue - Bartestree,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
751004,Barnaby Avenue - Bartestree,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
751004,Barnaby Avenue - Bartestree,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
751004,Barnaby Avenue - Bartestree,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
751004,Barnaby Avenue - Bartestree,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (RMS),A,26.5
751004,Barnaby Avenue - Bartestree,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
751004,Barnaby Avenue - Bartestree,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
751004,Barnaby Avenue - Bartestree,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.33
751004,Barnaby Avenue - Bartestree,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (RMS),A,26.4
751004,Barnaby Avenue - Bartestree,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
751004,Barnaby Avenue - Bartestree,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
751004,Barnaby Avenue - Bartestree,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
751004,Barnaby Avenue - Bartestree,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
751004,Barnaby Avenue - Bartestree,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.41
751004,Barnaby Avenue - Bartestree,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
751004,Barnaby Avenue - Bartestree,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
751004,Barnaby Avenue - Bartestree,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
751004,Barnaby Avenue - Bartestree,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,20.0
751004,Barnaby Avenue - Bartestree,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
751004,Barnaby Avenue - Bartestree,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
751004,Barnaby Avenue - Bartestree,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
751004,Barnaby Avenue - Bartestree,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
751004,Barnaby Avenue - Bartestree,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
751004,Barnaby Avenue - Bartestree,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
751004,Barnaby Avenue - Bartestree,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
751004,Barnaby Avenue - Bartestree,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,10.25
751004,Barnaby Avenue - Bartestree,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,15.78
751004,Barnaby Avenue - Bartestree,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,13.54
751004,Barnaby Avenue - Bartestree,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,70.1
751004,Barnaby Avenue - Bartestree,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,47.5
751004,Barnaby Avenue - Bartestree,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,68.6
751004,Barnaby Avenue - Bartestree,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,61.3
751004,Barnaby Avenue - Bartestree,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.09
751004,Barnaby Avenue - Bartestree,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.04
751004,Barnaby Avenue - Bartestree,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.25
751004,Barnaby Avenue - Bartestree,2023-08-07 02:50:00+00:00,feeder,5.0,N Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
751004,Barnaby Avenue - Bartestree,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
751004,Barnaby Avenue - Bartestree,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
751004,Barnaby Avenue - Bartestree,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
751004,Barnaby Avenue - Bartestree,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
751004,Barnaby Avenue - Bartestree,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
751004,Barnaby Avenue - Bartestree,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
751004,Barnaby Avenue - Bartestree,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
751004,Barnaby Avenue - Bartestree,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
751004,Barnaby Avenue - Bartestree,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
751004,Barnaby Avenue - Bartestree,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
751004,Barnaby Avenue - Bartestree,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
751004,Barnaby Avenue - Bartestree,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
751004,Barnaby Avenue - Bartestree,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
751004,Barnaby Avenue - Bartestree,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.5
751004,Barnaby Avenue - Bartestree,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
751004,Barnaby Avenue - Bartestree,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (RMS),A,26.1
751004,Barnaby Avenue - Bartestree,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
751004,Barnaby Avenue - Bartestree,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
751004,Barnaby Avenue - Bartestree,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,20.2
751004,Barnaby Avenue - Bartestree,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
751004,Barnaby Avenue - Bartestree,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
751004,Barnaby Avenue - Bartestree,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
751004,Barnaby Avenue - Bartestree,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
751004,Barnaby Avenue - Bartestree,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
751004,Barnaby Avenue - Bartestree,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
751004,Barnaby Avenue - Bartestree,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
751004,Barnaby Avenue - Bartestree,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,12.14
751004,Barnaby Avenue - Bartestree,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,16.08
751004,Barnaby Avenue - Bartestree,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,11.18
751004,Barnaby Avenue - Bartestree,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,73.9
751004,Barnaby Avenue - Bartestree,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,54.6
751004,Barnaby Avenue - Bartestree,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,69.7
751004,Barnaby Avenue - Bartestree,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,53.1
751004,Barnaby Avenue - Bartestree,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
751004,Barnaby Avenue - Bartestree,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.13
751004,Barnaby Avenue - Bartestree,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.4
751004,Barnaby Avenue - Bartestree,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.22
751004,Barnaby Avenue - Bartestree,2023-08-07 02:40:00+00:00,feeder,5.0,N Current (RMS),A,11.5
751004,Barnaby Avenue - Bartestree,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
751004,Barnaby Avenue - Bartestree,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
751004,Barnaby Avenue - Bartestree,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
751004,Barnaby Avenue - Bartestree,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
751004,Barnaby Avenue - Bartestree,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
751004,Barnaby Avenue - Bartestree,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
751004,Barnaby Avenue - Bartestree,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.62
751004,Barnaby Avenue - Bartestree,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (RMS),A,31.5
751004,Barnaby Avenue - Bartestree,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
751004,Barnaby Avenue - Bartestree,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
751004,Barnaby Avenue - Bartestree,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
751004,Barnaby Avenue - Bartestree,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
751004,Barnaby Avenue - Bartestree,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
751004,Barnaby Avenue - Bartestree,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
751004,Barnaby Avenue - Bartestree,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
751004,Barnaby Avenue - Bartestree,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
751004,Barnaby Avenue - Bartestree,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.37
751004,Barnaby Avenue - Bartestree,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
751004,Barnaby Avenue - Bartestree,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
751004,Barnaby Avenue - Bartestree,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,20.1
751004,Barnaby Avenue - Bartestree,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
751004,Barnaby Avenue - Bartestree,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
751004,Barnaby Avenue - Bartestree,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
751004,Barnaby Avenue - Bartestree,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
751004,Barnaby Avenue - Bartestree,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
751004,Barnaby Avenue - Bartestree,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
751004,Barnaby Avenue - Bartestree,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
751004,Barnaby Avenue - Bartestree,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
751004,Barnaby Avenue - Bartestree,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,11.94
751004,Barnaby Avenue - Bartestree,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,15.35
751004,Barnaby Avenue - Bartestree,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,10.19
751004,Barnaby Avenue - Bartestree,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,89.5
751004,Barnaby Avenue - Bartestree,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,53.8
751004,Barnaby Avenue - Bartestree,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,66.3
751004,Barnaby Avenue - Bartestree,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,51.3
751004,Barnaby Avenue - Bartestree,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
751004,Barnaby Avenue - Bartestree,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.14
751004,Barnaby Avenue - Bartestree,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.05
751004,Barnaby Avenue - Bartestree,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.15
751004,Barnaby Avenue - Bartestree,2023-08-07 02:30:00+00:00,feeder,5.0,N Current (RMS),A,15.5
751004,Barnaby Avenue - Bartestree,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
751004,Barnaby Avenue - Bartestree,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
751004,Barnaby Avenue - Bartestree,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
751004,Barnaby Avenue - Bartestree,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.67
751004,Barnaby Avenue - Bartestree,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
751004,Barnaby Avenue - Bartestree,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
751004,Barnaby Avenue - Bartestree,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
751004,Barnaby Avenue - Bartestree,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
751004,Barnaby Avenue - Bartestree,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
751004,Barnaby Avenue - Bartestree,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
751004,Barnaby Avenue - Bartestree,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
751004,Barnaby Avenue - Bartestree,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
751004,Barnaby Avenue - Bartestree,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
751004,Barnaby Avenue - Bartestree,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
751004,Barnaby Avenue - Bartestree,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
751004,Barnaby Avenue - Bartestree,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.2
751004,Barnaby Avenue - Bartestree,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
751004,Barnaby Avenue - Bartestree,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
751004,Barnaby Avenue - Bartestree,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,19.9
751004,Barnaby Avenue - Bartestree,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
751004,Barnaby Avenue - Bartestree,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
751004,Barnaby Avenue - Bartestree,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
751004,Barnaby Avenue - Bartestree,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
751004,Barnaby Avenue - Bartestree,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
751004,Barnaby Avenue - Bartestree,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
751004,Barnaby Avenue - Bartestree,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
751004,Barnaby Avenue - Bartestree,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
751004,Barnaby Avenue - Bartestree,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,10.66
751004,Barnaby Avenue - Bartestree,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,16.76
751004,Barnaby Avenue - Bartestree,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,11.16
751004,Barnaby Avenue - Bartestree,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,67.0
751004,Barnaby Avenue - Bartestree,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,48.1
751004,Barnaby Avenue - Bartestree,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,72.3
751004,Barnaby Avenue - Bartestree,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,53.2
751004,Barnaby Avenue - Bartestree,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
751004,Barnaby Avenue - Bartestree,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
751004,Barnaby Avenue - Bartestree,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.13
751004,Barnaby Avenue - Bartestree,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.51
751004,Barnaby Avenue - Bartestree,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.13
751004,Barnaby Avenue - Bartestree,2023-08-07 02:20:00+00:00,feeder,5.0,N Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
751004,Barnaby Avenue - Bartestree,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
751004,Barnaby Avenue - Bartestree,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.33
751004,Barnaby Avenue - Bartestree,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
751004,Barnaby Avenue - Bartestree,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
751004,Barnaby Avenue - Bartestree,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (RMS),A,27.3
751004,Barnaby Avenue - Bartestree,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
751004,Barnaby Avenue - Bartestree,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
