Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
751004,Barnaby Avenue - Bartestree,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
751004,Barnaby Avenue - Bartestree,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
751004,Barnaby Avenue - Bartestree,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
751004,Barnaby Avenue - Bartestree,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
751004,Barnaby Avenue - Bartestree,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
751004,Barnaby Avenue - Bartestree,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.52
751004,Barnaby Avenue - Bartestree,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
751004,Barnaby Avenue - Bartestree,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
751004,Barnaby Avenue - Bartestree,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
751004,Barnaby Avenue - Bartestree,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,20.1
751004,Barnaby Avenue - Bartestree,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
751004,Barnaby Avenue - Bartestree,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
751004,Barnaby Avenue - Bartestree,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
751004,Barnaby Avenue - Bartestree,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
751004,Barnaby Avenue - Bartestree,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
751004,Barnaby Avenue - Bartestree,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
751004,Barnaby Avenue - Bartestree,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
751004,Barnaby Avenue - Bartestree,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,10.9
751004,Barnaby Avenue - Bartestree,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,16.95
751004,Barnaby Avenue - Bartestree,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,11.28
751004,Barnaby Avenue - Bartestree,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,74.2
751004,Barnaby Avenue - Bartestree,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,48.9
751004,Barnaby Avenue - Bartestree,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,72.8
751004,Barnaby Avenue - Bartestree,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,52.8
751004,Barnaby Avenue - Bartestree,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.06
751004,Barnaby Avenue - Bartestree,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.37
751004,Barnaby Avenue - Bartestree,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.39
751004,Barnaby Avenue - Bartestree,2023-08-07 02:10:00+00:00,feeder,5.0,N Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
751004,Barnaby Avenue - Bartestree,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
751004,Barnaby Avenue - Bartestree,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751004,Barnaby Avenue - Bartestree,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
751004,Barnaby Avenue - Bartestree,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.14
751004,Barnaby Avenue - Bartestree,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
751004,Barnaby Avenue - Bartestree,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
751004,Barnaby Avenue - Bartestree,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
751004,Barnaby Avenue - Bartestree,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
751004,Barnaby Avenue - Bartestree,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
751004,Barnaby Avenue - Bartestree,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (RMS),A,27.1
751004,Barnaby Avenue - Bartestree,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
751004,Barnaby Avenue - Bartestree,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
751004,Barnaby Avenue - Bartestree,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
751004,Barnaby Avenue - Bartestree,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
751004,Barnaby Avenue - Bartestree,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
751004,Barnaby Avenue - Bartestree,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (RMS),A,26.5
751004,Barnaby Avenue - Bartestree,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
751004,Barnaby Avenue - Bartestree,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
751004,Barnaby Avenue - Bartestree,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
751004,Barnaby Avenue - Bartestree,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,20.2
751004,Barnaby Avenue - Bartestree,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
751004,Barnaby Avenue - Bartestree,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
751004,Barnaby Avenue - Bartestree,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
751004,Barnaby Avenue - Bartestree,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
751004,Barnaby Avenue - Bartestree,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
751004,Barnaby Avenue - Bartestree,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
751004,Barnaby Avenue - Bartestree,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
751004,Barnaby Avenue - Bartestree,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
751004,Barnaby Avenue - Bartestree,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,11.2
751004,Barnaby Avenue - Bartestree,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,16.67
751004,Barnaby Avenue - Bartestree,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,11.55
751004,Barnaby Avenue - Bartestree,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,74.1
751004,Barnaby Avenue - Bartestree,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,50.6
751004,Barnaby Avenue - Bartestree,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,71.8
751004,Barnaby Avenue - Bartestree,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,54.6
751004,Barnaby Avenue - Bartestree,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
751004,Barnaby Avenue - Bartestree,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.35
751004,Barnaby Avenue - Bartestree,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.82
751004,Barnaby Avenue - Bartestree,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.27
751004,Barnaby Avenue - Bartestree,2023-08-07 02:00:00+00:00,feeder,5.0,N Current (RMS),A,14.3
751004,Barnaby Avenue - Bartestree,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
751004,Barnaby Avenue - Bartestree,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
751004,Barnaby Avenue - Bartestree,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
751004,Barnaby Avenue - Bartestree,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.57
751004,Barnaby Avenue - Bartestree,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
751004,Barnaby Avenue - Bartestree,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
751004,Barnaby Avenue - Bartestree,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
751004,Barnaby Avenue - Bartestree,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
751004,Barnaby Avenue - Bartestree,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
751004,Barnaby Avenue - Bartestree,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
751004,Barnaby Avenue - Bartestree,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
751004,Barnaby Avenue - Bartestree,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
751004,Barnaby Avenue - Bartestree,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
751004,Barnaby Avenue - Bartestree,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.85
751004,Barnaby Avenue - Bartestree,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
751004,Barnaby Avenue - Bartestree,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (RMS),A,26.1
751004,Barnaby Avenue - Bartestree,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
751004,Barnaby Avenue - Bartestree,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,20.3
751004,Barnaby Avenue - Bartestree,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
751004,Barnaby Avenue - Bartestree,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
751004,Barnaby Avenue - Bartestree,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
751004,Barnaby Avenue - Bartestree,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
751004,Barnaby Avenue - Bartestree,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
751004,Barnaby Avenue - Bartestree,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
751004,Barnaby Avenue - Bartestree,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
751004,Barnaby Avenue - Bartestree,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,12.99
751004,Barnaby Avenue - Bartestree,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,17.68
751004,Barnaby Avenue - Bartestree,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,13.33
751004,Barnaby Avenue - Bartestree,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,72.0
751004,Barnaby Avenue - Bartestree,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,57.4
751004,Barnaby Avenue - Bartestree,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,75.5
751004,Barnaby Avenue - Bartestree,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,61.4
751004,Barnaby Avenue - Bartestree,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
751004,Barnaby Avenue - Bartestree,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.14
751004,Barnaby Avenue - Bartestree,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.71
751004,Barnaby Avenue - Bartestree,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.3
751004,Barnaby Avenue - Bartestree,2023-08-07 01:50:00+00:00,feeder,5.0,N Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
751004,Barnaby Avenue - Bartestree,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
751004,Barnaby Avenue - Bartestree,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
751004,Barnaby Avenue - Bartestree,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
751004,Barnaby Avenue - Bartestree,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
751004,Barnaby Avenue - Bartestree,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
751004,Barnaby Avenue - Bartestree,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
751004,Barnaby Avenue - Bartestree,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,41.6
751004,Barnaby Avenue - Bartestree,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
751004,Barnaby Avenue - Bartestree,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.67
751004,Barnaby Avenue - Bartestree,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
751004,Barnaby Avenue - Bartestree,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.58
751004,Barnaby Avenue - Bartestree,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,41.5
751004,Barnaby Avenue - Bartestree,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
751004,Barnaby Avenue - Bartestree,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
751004,Barnaby Avenue - Bartestree,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
751004,Barnaby Avenue - Bartestree,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
751004,Barnaby Avenue - Bartestree,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.8
751004,Barnaby Avenue - Bartestree,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
751004,Barnaby Avenue - Bartestree,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (RMS),A,40.6
751004,Barnaby Avenue - Bartestree,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
751004,Barnaby Avenue - Bartestree,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,20.6
751004,Barnaby Avenue - Bartestree,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
751004,Barnaby Avenue - Bartestree,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
751004,Barnaby Avenue - Bartestree,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
751004,Barnaby Avenue - Bartestree,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
751004,Barnaby Avenue - Bartestree,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
751004,Barnaby Avenue - Bartestree,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
751004,Barnaby Avenue - Bartestree,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
751004,Barnaby Avenue - Bartestree,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
751004,Barnaby Avenue - Bartestree,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,17.58
751004,Barnaby Avenue - Bartestree,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,19.14
751004,Barnaby Avenue - Bartestree,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,11.81
751004,Barnaby Avenue - Bartestree,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,122.4
751004,Barnaby Avenue - Bartestree,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,75.8
751004,Barnaby Avenue - Bartestree,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,81.5
751004,Barnaby Avenue - Bartestree,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,55.2
751004,Barnaby Avenue - Bartestree,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.39
751004,Barnaby Avenue - Bartestree,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.27
751004,Barnaby Avenue - Bartestree,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.4
751004,Barnaby Avenue - Bartestree,2023-08-07 01:40:00+00:00,feeder,5.0,N Current (RMS),A,15.9
751004,Barnaby Avenue - Bartestree,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
751004,Barnaby Avenue - Bartestree,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
751004,Barnaby Avenue - Bartestree,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.69
751004,Barnaby Avenue - Bartestree,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
751004,Barnaby Avenue - Bartestree,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
751004,Barnaby Avenue - Bartestree,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (RMS),A,33.9
751004,Barnaby Avenue - Bartestree,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
751004,Barnaby Avenue - Bartestree,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
751004,Barnaby Avenue - Bartestree,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
751004,Barnaby Avenue - Bartestree,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (RMS),A,33.8
751004,Barnaby Avenue - Bartestree,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
751004,Barnaby Avenue - Bartestree,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
751004,Barnaby Avenue - Bartestree,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
751004,Barnaby Avenue - Bartestree,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
751004,Barnaby Avenue - Bartestree,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.72
751004,Barnaby Avenue - Bartestree,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
751004,Barnaby Avenue - Bartestree,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (RMS),A,33.0
751004,Barnaby Avenue - Bartestree,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
751004,Barnaby Avenue - Bartestree,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
751004,Barnaby Avenue - Bartestree,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,20.7
751004,Barnaby Avenue - Bartestree,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
751004,Barnaby Avenue - Bartestree,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
751004,Barnaby Avenue - Bartestree,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
751004,Barnaby Avenue - Bartestree,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
751004,Barnaby Avenue - Bartestree,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
751004,Barnaby Avenue - Bartestree,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
751004,Barnaby Avenue - Bartestree,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
751004,Barnaby Avenue - Bartestree,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
751004,Barnaby Avenue - Bartestree,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,16.52
751004,Barnaby Avenue - Bartestree,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,18.6
751004,Barnaby Avenue - Bartestree,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,13.56
751004,Barnaby Avenue - Bartestree,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,97.0
751004,Barnaby Avenue - Bartestree,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,71.1
751004,Barnaby Avenue - Bartestree,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,80.1
751004,Barnaby Avenue - Bartestree,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,62.5
751004,Barnaby Avenue - Bartestree,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.33
751004,Barnaby Avenue - Bartestree,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.63
751004,Barnaby Avenue - Bartestree,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.76
751004,Barnaby Avenue - Bartestree,2023-08-07 01:30:00+00:00,feeder,5.0,N Current (RMS),A,13.1
751004,Barnaby Avenue - Bartestree,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
751004,Barnaby Avenue - Bartestree,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
751004,Barnaby Avenue - Bartestree,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
751004,Barnaby Avenue - Bartestree,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
751004,Barnaby Avenue - Bartestree,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.61
751004,Barnaby Avenue - Bartestree,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
751004,Barnaby Avenue - Bartestree,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
751004,Barnaby Avenue - Bartestree,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
751004,Barnaby Avenue - Bartestree,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
751004,Barnaby Avenue - Bartestree,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.69
751004,Barnaby Avenue - Bartestree,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
751004,Barnaby Avenue - Bartestree,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
751004,Barnaby Avenue - Bartestree,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
751004,Barnaby Avenue - Bartestree,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
751004,Barnaby Avenue - Bartestree,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
751004,Barnaby Avenue - Bartestree,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (RMS),A,24.7
751004,Barnaby Avenue - Bartestree,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
751004,Barnaby Avenue - Bartestree,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
751004,Barnaby Avenue - Bartestree,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,20.9
751004,Barnaby Avenue - Bartestree,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
751004,Barnaby Avenue - Bartestree,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
751004,Barnaby Avenue - Bartestree,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
751004,Barnaby Avenue - Bartestree,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
751004,Barnaby Avenue - Bartestree,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
751004,Barnaby Avenue - Bartestree,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
751004,Barnaby Avenue - Bartestree,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
751004,Barnaby Avenue - Bartestree,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
751004,Barnaby Avenue - Bartestree,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
751004,Barnaby Avenue - Bartestree,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,12.44
751004,Barnaby Avenue - Bartestree,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,16.06
751004,Barnaby Avenue - Bartestree,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,15.52
751004,Barnaby Avenue - Bartestree,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,67.8
751004,Barnaby Avenue - Bartestree,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,55.6
751004,Barnaby Avenue - Bartestree,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,69.8
751004,Barnaby Avenue - Bartestree,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,68.8
751004,Barnaby Avenue - Bartestree,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
751004,Barnaby Avenue - Bartestree,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.29
751004,Barnaby Avenue - Bartestree,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.63
751004,Barnaby Avenue - Bartestree,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.49
751004,Barnaby Avenue - Bartestree,2023-08-07 01:20:00+00:00,feeder,5.0,N Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
751004,Barnaby Avenue - Bartestree,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
751004,Barnaby Avenue - Bartestree,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.64
751004,Barnaby Avenue - Bartestree,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
751004,Barnaby Avenue - Bartestree,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
751004,Barnaby Avenue - Bartestree,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,25.7
751004,Barnaby Avenue - Bartestree,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
751004,Barnaby Avenue - Bartestree,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
751004,Barnaby Avenue - Bartestree,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.99
751004,Barnaby Avenue - Bartestree,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
751004,Barnaby Avenue - Bartestree,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
751004,Barnaby Avenue - Bartestree,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
751004,Barnaby Avenue - Bartestree,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.87
751004,Barnaby Avenue - Bartestree,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
751004,Barnaby Avenue - Bartestree,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
751004,Barnaby Avenue - Bartestree,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,21.1
751004,Barnaby Avenue - Bartestree,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
751004,Barnaby Avenue - Bartestree,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
751004,Barnaby Avenue - Bartestree,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
751004,Barnaby Avenue - Bartestree,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
751004,Barnaby Avenue - Bartestree,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
751004,Barnaby Avenue - Bartestree,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
751004,Barnaby Avenue - Bartestree,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
751004,Barnaby Avenue - Bartestree,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
751004,Barnaby Avenue - Bartestree,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,14.05
751004,Barnaby Avenue - Bartestree,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,16.37
751004,Barnaby Avenue - Bartestree,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,15.74
751004,Barnaby Avenue - Bartestree,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,68.7
751004,Barnaby Avenue - Bartestree,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,62.3
751004,Barnaby Avenue - Bartestree,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,70.8
751004,Barnaby Avenue - Bartestree,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,70.0
751004,Barnaby Avenue - Bartestree,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
751004,Barnaby Avenue - Bartestree,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.29
751004,Barnaby Avenue - Bartestree,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.65
751004,Barnaby Avenue - Bartestree,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.54
751004,Barnaby Avenue - Bartestree,2023-08-07 01:10:00+00:00,feeder,5.0,N Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
751004,Barnaby Avenue - Bartestree,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
751004,Barnaby Avenue - Bartestree,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.75
751004,Barnaby Avenue - Bartestree,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
751004,Barnaby Avenue - Bartestree,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.49
751004,Barnaby Avenue - Bartestree,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,34.8
751004,Barnaby Avenue - Bartestree,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
751004,Barnaby Avenue - Bartestree,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.3
751004,Barnaby Avenue - Bartestree,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
751004,Barnaby Avenue - Bartestree,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
751004,Barnaby Avenue - Bartestree,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (RMS),A,34.7
751004,Barnaby Avenue - Bartestree,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
751004,Barnaby Avenue - Bartestree,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
751004,Barnaby Avenue - Bartestree,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
751004,Barnaby Avenue - Bartestree,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.8
751004,Barnaby Avenue - Bartestree,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
751004,Barnaby Avenue - Bartestree,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (RMS),A,34.0
751004,Barnaby Avenue - Bartestree,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
751004,Barnaby Avenue - Bartestree,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,21.2
751004,Barnaby Avenue - Bartestree,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
751004,Barnaby Avenue - Bartestree,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
751004,Barnaby Avenue - Bartestree,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
751004,Barnaby Avenue - Bartestree,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
751004,Barnaby Avenue - Bartestree,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
751004,Barnaby Avenue - Bartestree,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
751004,Barnaby Avenue - Bartestree,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
751004,Barnaby Avenue - Bartestree,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
751004,Barnaby Avenue - Bartestree,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,18.09
751004,Barnaby Avenue - Bartestree,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,17.32
751004,Barnaby Avenue - Bartestree,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,16.04
751004,Barnaby Avenue - Bartestree,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,103.0
751004,Barnaby Avenue - Bartestree,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,78.5
751004,Barnaby Avenue - Bartestree,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,74.8
751004,Barnaby Avenue - Bartestree,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,71.4
751004,Barnaby Avenue - Bartestree,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.19
751004,Barnaby Avenue - Bartestree,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.94
751004,Barnaby Avenue - Bartestree,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
751004,Barnaby Avenue - Bartestree,2023-08-07 01:00:00+00:00,feeder,5.0,N Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
751004,Barnaby Avenue - Bartestree,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
751004,Barnaby Avenue - Bartestree,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.81
751004,Barnaby Avenue - Bartestree,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.14
751004,Barnaby Avenue - Bartestree,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
751004,Barnaby Avenue - Bartestree,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (RMS),A,38.7
751004,Barnaby Avenue - Bartestree,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
751004,Barnaby Avenue - Bartestree,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
751004,Barnaby Avenue - Bartestree,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
751004,Barnaby Avenue - Bartestree,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
751004,Barnaby Avenue - Bartestree,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (RMS),A,38.6
751004,Barnaby Avenue - Bartestree,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
751004,Barnaby Avenue - Bartestree,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
751004,Barnaby Avenue - Bartestree,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
751004,Barnaby Avenue - Bartestree,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.27
751004,Barnaby Avenue - Bartestree,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
751004,Barnaby Avenue - Bartestree,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (RMS),A,37.8
751004,Barnaby Avenue - Bartestree,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
751004,Barnaby Avenue - Bartestree,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
751004,Barnaby Avenue - Bartestree,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,21.3
751004,Barnaby Avenue - Bartestree,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
751004,Barnaby Avenue - Bartestree,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
751004,Barnaby Avenue - Bartestree,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
751004,Barnaby Avenue - Bartestree,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
751004,Barnaby Avenue - Bartestree,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
751004,Barnaby Avenue - Bartestree,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
751004,Barnaby Avenue - Bartestree,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
751004,Barnaby Avenue - Bartestree,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
751004,Barnaby Avenue - Bartestree,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,18.71
751004,Barnaby Avenue - Bartestree,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,19.14
751004,Barnaby Avenue - Bartestree,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,15.71
751004,Barnaby Avenue - Bartestree,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,118.3
751004,Barnaby Avenue - Bartestree,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,81.2
751004,Barnaby Avenue - Bartestree,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,81.4
751004,Barnaby Avenue - Bartestree,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,70.4
751004,Barnaby Avenue - Bartestree,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
