Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.08
751004,Barnaby Avenue - Bartestree,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.26
751004,Barnaby Avenue - Bartestree,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.92
751004,Barnaby Avenue - Bartestree,2023-08-07 00:50:00+00:00,feeder,5.0,N Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
751004,Barnaby Avenue - Bartestree,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
751004,Barnaby Avenue - Bartestree,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
751004,Barnaby Avenue - Bartestree,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.65
751004,Barnaby Avenue - Bartestree,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
751004,Barnaby Avenue - Bartestree,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.68
751004,Barnaby Avenue - Bartestree,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (RMS),A,52.6
751004,Barnaby Avenue - Bartestree,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
751004,Barnaby Avenue - Bartestree,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.58
751004,Barnaby Avenue - Bartestree,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
751004,Barnaby Avenue - Bartestree,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
751004,Barnaby Avenue - Bartestree,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (RMS),A,52.3
751004,Barnaby Avenue - Bartestree,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
751004,Barnaby Avenue - Bartestree,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
751004,Barnaby Avenue - Bartestree,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
751004,Barnaby Avenue - Bartestree,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.06
751004,Barnaby Avenue - Bartestree,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
751004,Barnaby Avenue - Bartestree,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (RMS),A,51.4
751004,Barnaby Avenue - Bartestree,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
751004,Barnaby Avenue - Bartestree,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
751004,Barnaby Avenue - Bartestree,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
751004,Barnaby Avenue - Bartestree,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,21.3
751004,Barnaby Avenue - Bartestree,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
751004,Barnaby Avenue - Bartestree,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
751004,Barnaby Avenue - Bartestree,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
751004,Barnaby Avenue - Bartestree,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
751004,Barnaby Avenue - Bartestree,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
751004,Barnaby Avenue - Bartestree,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
751004,Barnaby Avenue - Bartestree,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
751004,Barnaby Avenue - Bartestree,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
751004,Barnaby Avenue - Bartestree,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,22.96
751004,Barnaby Avenue - Bartestree,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,22.24
751004,Barnaby Avenue - Bartestree,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,15.63
751004,Barnaby Avenue - Bartestree,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,163.7
751004,Barnaby Avenue - Bartestree,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,97.3
751004,Barnaby Avenue - Bartestree,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,93.6
751004,Barnaby Avenue - Bartestree,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,69.7
751004,Barnaby Avenue - Bartestree,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.4
751004,Barnaby Avenue - Bartestree,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.19
751004,Barnaby Avenue - Bartestree,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.67
751004,Barnaby Avenue - Bartestree,2023-08-07 00:40:00+00:00,feeder,5.0,N Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
751004,Barnaby Avenue - Bartestree,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
751004,Barnaby Avenue - Bartestree,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
751004,Barnaby Avenue - Bartestree,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.53
751004,Barnaby Avenue - Bartestree,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
751004,Barnaby Avenue - Bartestree,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.08
751004,Barnaby Avenue - Bartestree,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (RMS),A,44.1
751004,Barnaby Avenue - Bartestree,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
751004,Barnaby Avenue - Bartestree,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.57
751004,Barnaby Avenue - Bartestree,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
751004,Barnaby Avenue - Bartestree,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
751004,Barnaby Avenue - Bartestree,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (RMS),A,43.9
751004,Barnaby Avenue - Bartestree,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
751004,Barnaby Avenue - Bartestree,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
751004,Barnaby Avenue - Bartestree,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
751004,Barnaby Avenue - Bartestree,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
751004,Barnaby Avenue - Bartestree,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.73
751004,Barnaby Avenue - Bartestree,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
751004,Barnaby Avenue - Bartestree,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (RMS),A,43.1
751004,Barnaby Avenue - Bartestree,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
751004,Barnaby Avenue - Bartestree,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
751004,Barnaby Avenue - Bartestree,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,21.3
751004,Barnaby Avenue - Bartestree,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
751004,Barnaby Avenue - Bartestree,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
751004,Barnaby Avenue - Bartestree,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
751004,Barnaby Avenue - Bartestree,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
751004,Barnaby Avenue - Bartestree,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
751004,Barnaby Avenue - Bartestree,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
751004,Barnaby Avenue - Bartestree,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
751004,Barnaby Avenue - Bartestree,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,22.33
751004,Barnaby Avenue - Bartestree,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,20.01
751004,Barnaby Avenue - Bartestree,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,18.69
751004,Barnaby Avenue - Bartestree,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,140.2
751004,Barnaby Avenue - Bartestree,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,95.7
751004,Barnaby Avenue - Bartestree,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,85.6
751004,Barnaby Avenue - Bartestree,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,81.6
751004,Barnaby Avenue - Bartestree,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.75
751004,Barnaby Avenue - Bartestree,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.1
751004,Barnaby Avenue - Bartestree,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.69
751004,Barnaby Avenue - Bartestree,2023-08-07 00:30:00+00:00,feeder,5.0,N Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
751004,Barnaby Avenue - Bartestree,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.7
751004,Barnaby Avenue - Bartestree,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
751004,Barnaby Avenue - Bartestree,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.84
751004,Barnaby Avenue - Bartestree,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
751004,Barnaby Avenue - Bartestree,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
751004,Barnaby Avenue - Bartestree,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.66
751004,Barnaby Avenue - Bartestree,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
751004,Barnaby Avenue - Bartestree,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
751004,Barnaby Avenue - Bartestree,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
751004,Barnaby Avenue - Bartestree,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
751004,Barnaby Avenue - Bartestree,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
751004,Barnaby Avenue - Bartestree,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.49
751004,Barnaby Avenue - Bartestree,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
751004,Barnaby Avenue - Bartestree,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (RMS),A,28.9
751004,Barnaby Avenue - Bartestree,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
751004,Barnaby Avenue - Bartestree,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
751004,Barnaby Avenue - Bartestree,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,21.4
751004,Barnaby Avenue - Bartestree,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
751004,Barnaby Avenue - Bartestree,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
751004,Barnaby Avenue - Bartestree,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
751004,Barnaby Avenue - Bartestree,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
751004,Barnaby Avenue - Bartestree,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
751004,Barnaby Avenue - Bartestree,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
751004,Barnaby Avenue - Bartestree,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
751004,Barnaby Avenue - Bartestree,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
751004,Barnaby Avenue - Bartestree,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,18.92
751004,Barnaby Avenue - Bartestree,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,18.85
751004,Barnaby Avenue - Bartestree,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,19.11
751004,Barnaby Avenue - Bartestree,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,83.6
751004,Barnaby Avenue - Bartestree,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,81.0
751004,Barnaby Avenue - Bartestree,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,80.8
751004,Barnaby Avenue - Bartestree,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,83.6
751004,Barnaby Avenue - Bartestree,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.73
751004,Barnaby Avenue - Bartestree,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.05
751004,Barnaby Avenue - Bartestree,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.97
751004,Barnaby Avenue - Bartestree,2023-08-07 00:20:00+00:00,feeder,5.0,N Current (RMS),A,14.7
751004,Barnaby Avenue - Bartestree,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
751004,Barnaby Avenue - Bartestree,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
751004,Barnaby Avenue - Bartestree,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
751004,Barnaby Avenue - Bartestree,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.95
751004,Barnaby Avenue - Bartestree,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (RMS),A,27.3
751004,Barnaby Avenue - Bartestree,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
751004,Barnaby Avenue - Bartestree,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
751004,Barnaby Avenue - Bartestree,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.82
751004,Barnaby Avenue - Bartestree,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (RMS),A,27.3
751004,Barnaby Avenue - Bartestree,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
751004,Barnaby Avenue - Bartestree,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
751004,Barnaby Avenue - Bartestree,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
751004,Barnaby Avenue - Bartestree,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751004,Barnaby Avenue - Bartestree,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
751004,Barnaby Avenue - Bartestree,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.93
751004,Barnaby Avenue - Bartestree,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
751004,Barnaby Avenue - Bartestree,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
751004,Barnaby Avenue - Bartestree,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,21.4
751004,Barnaby Avenue - Bartestree,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
751004,Barnaby Avenue - Bartestree,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
751004,Barnaby Avenue - Bartestree,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
751004,Barnaby Avenue - Bartestree,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
751004,Barnaby Avenue - Bartestree,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
751004,Barnaby Avenue - Bartestree,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
751004,Barnaby Avenue - Bartestree,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
751004,Barnaby Avenue - Bartestree,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
751004,Barnaby Avenue - Bartestree,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
751004,Barnaby Avenue - Bartestree,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,15.33
751004,Barnaby Avenue - Bartestree,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,17.52
751004,Barnaby Avenue - Bartestree,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,16.5
751004,Barnaby Avenue - Bartestree,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,74.7
751004,Barnaby Avenue - Bartestree,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,66.8
751004,Barnaby Avenue - Bartestree,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,76.2
751004,Barnaby Avenue - Bartestree,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,73.6
751004,Barnaby Avenue - Bartestree,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.27
751004,Barnaby Avenue - Bartestree,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.22
751004,Barnaby Avenue - Bartestree,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.25
751004,Barnaby Avenue - Bartestree,2023-08-07 00:10:00+00:00,feeder,5.0,N Current (RMS),A,22.4
751004,Barnaby Avenue - Bartestree,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
751004,Barnaby Avenue - Bartestree,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
751004,Barnaby Avenue - Bartestree,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
751004,Barnaby Avenue - Bartestree,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
751004,Barnaby Avenue - Bartestree,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.67
751004,Barnaby Avenue - Bartestree,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.58
751004,Barnaby Avenue - Bartestree,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.92
751004,Barnaby Avenue - Bartestree,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.79
751004,Barnaby Avenue - Bartestree,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
751004,Barnaby Avenue - Bartestree,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
751004,Barnaby Avenue - Bartestree,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,28.9
751004,Barnaby Avenue - Bartestree,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
751004,Barnaby Avenue - Bartestree,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
751004,Barnaby Avenue - Bartestree,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.28
751004,Barnaby Avenue - Bartestree,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
751004,Barnaby Avenue - Bartestree,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
751004,Barnaby Avenue - Bartestree,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
751004,Barnaby Avenue - Bartestree,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,21.6
751004,Barnaby Avenue - Bartestree,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
751004,Barnaby Avenue - Bartestree,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
751004,Barnaby Avenue - Bartestree,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
751004,Barnaby Avenue - Bartestree,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
751004,Barnaby Avenue - Bartestree,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
751004,Barnaby Avenue - Bartestree,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
751004,Barnaby Avenue - Bartestree,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
751004,Barnaby Avenue - Bartestree,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
751004,Barnaby Avenue - Bartestree,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,14.64
751004,Barnaby Avenue - Bartestree,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,19.85
751004,Barnaby Avenue - Bartestree,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,14.13
751004,Barnaby Avenue - Bartestree,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,83.4
751004,Barnaby Avenue - Bartestree,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,63.8
751004,Barnaby Avenue - Bartestree,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,85.2
751004,Barnaby Avenue - Bartestree,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,64.1
751004,Barnaby Avenue - Bartestree,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.28
751004,Barnaby Avenue - Bartestree,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.5
751004,Barnaby Avenue - Bartestree,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.27
751004,Barnaby Avenue - Bartestree,2023-08-07 00:00:00+00:00,feeder,5.0,N Current (RMS),A,20.5
751004,Barnaby Avenue - Bartestree,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
751004,Barnaby Avenue - Bartestree,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.9
751004,Barnaby Avenue - Bartestree,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
751004,Barnaby Avenue - Bartestree,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
751004,Barnaby Avenue - Bartestree,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
751004,Barnaby Avenue - Bartestree,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.04
751004,Barnaby Avenue - Bartestree,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
751004,Barnaby Avenue - Bartestree,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
751004,Barnaby Avenue - Bartestree,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
751004,Barnaby Avenue - Bartestree,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
751004,Barnaby Avenue - Bartestree,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
751004,Barnaby Avenue - Bartestree,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
751004,Barnaby Avenue - Bartestree,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
751004,Barnaby Avenue - Bartestree,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
751004,Barnaby Avenue - Bartestree,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.55
751004,Barnaby Avenue - Bartestree,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
751004,Barnaby Avenue - Bartestree,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (RMS),A,29.1
751004,Barnaby Avenue - Bartestree,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
751004,Barnaby Avenue - Bartestree,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,21.9
751004,Barnaby Avenue - Bartestree,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
751004,Barnaby Avenue - Bartestree,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
751004,Barnaby Avenue - Bartestree,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
751004,Barnaby Avenue - Bartestree,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
751004,Barnaby Avenue - Bartestree,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
751004,Barnaby Avenue - Bartestree,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
751004,Barnaby Avenue - Bartestree,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
751004,Barnaby Avenue - Bartestree,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
751004,Barnaby Avenue - Bartestree,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,15.62
751004,Barnaby Avenue - Bartestree,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,19.83
751004,Barnaby Avenue - Bartestree,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,15.1
751004,Barnaby Avenue - Bartestree,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,85.6
751004,Barnaby Avenue - Bartestree,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,67.8
751004,Barnaby Avenue - Bartestree,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,84.2
751004,Barnaby Avenue - Bartestree,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,67.7
751004,Barnaby Avenue - Bartestree,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
751004,Barnaby Avenue - Bartestree,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.68
751004,Barnaby Avenue - Bartestree,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.7
751004,Barnaby Avenue - Bartestree,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.27
751004,Barnaby Avenue - Bartestree,2023-08-08 23:50:00+00:00,feeder,5.0,N Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
751004,Barnaby Avenue - Bartestree,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
751004,Barnaby Avenue - Bartestree,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
751004,Barnaby Avenue - Bartestree,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
751004,Barnaby Avenue - Bartestree,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.74
751004,Barnaby Avenue - Bartestree,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.39
751004,Barnaby Avenue - Bartestree,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.87
751004,Barnaby Avenue - Bartestree,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (RMS),A,33.1
751004,Barnaby Avenue - Bartestree,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
751004,Barnaby Avenue - Bartestree,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
751004,Barnaby Avenue - Bartestree,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
751004,Barnaby Avenue - Bartestree,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
751004,Barnaby Avenue - Bartestree,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (RMS),A,33.0
751004,Barnaby Avenue - Bartestree,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
751004,Barnaby Avenue - Bartestree,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
751004,Barnaby Avenue - Bartestree,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
751004,Barnaby Avenue - Bartestree,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.5
751004,Barnaby Avenue - Bartestree,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
751004,Barnaby Avenue - Bartestree,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (RMS),A,32.2
751004,Barnaby Avenue - Bartestree,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
751004,Barnaby Avenue - Bartestree,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
751004,Barnaby Avenue - Bartestree,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,23.0
751004,Barnaby Avenue - Bartestree,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
751004,Barnaby Avenue - Bartestree,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
751004,Barnaby Avenue - Bartestree,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
751004,Barnaby Avenue - Bartestree,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
751004,Barnaby Avenue - Bartestree,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
751004,Barnaby Avenue - Bartestree,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
751004,Barnaby Avenue - Bartestree,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
751004,Barnaby Avenue - Bartestree,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
751004,Barnaby Avenue - Bartestree,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,12.58
751004,Barnaby Avenue - Bartestree,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,19.7
751004,Barnaby Avenue - Bartestree,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,12.69
751004,Barnaby Avenue - Bartestree,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,88.1
751004,Barnaby Avenue - Bartestree,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,56.6
751004,Barnaby Avenue - Bartestree,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,84.1
751004,Barnaby Avenue - Bartestree,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,59.1
751004,Barnaby Avenue - Bartestree,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.6
751004,Barnaby Avenue - Bartestree,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.45
751004,Barnaby Avenue - Bartestree,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.51
751004,Barnaby Avenue - Bartestree,2023-08-08 23:40:00+00:00,feeder,5.0,N Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
751004,Barnaby Avenue - Bartestree,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
751004,Barnaby Avenue - Bartestree,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.49
751004,Barnaby Avenue - Bartestree,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.04
751004,Barnaby Avenue - Bartestree,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.99
751004,Barnaby Avenue - Bartestree,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (RMS),A,32.4
751004,Barnaby Avenue - Bartestree,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
751004,Barnaby Avenue - Bartestree,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
751004,Barnaby Avenue - Bartestree,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
751004,Barnaby Avenue - Bartestree,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
751004,Barnaby Avenue - Bartestree,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (RMS),A,32.3
751004,Barnaby Avenue - Bartestree,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751004,Barnaby Avenue - Bartestree,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
751004,Barnaby Avenue - Bartestree,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
751004,Barnaby Avenue - Bartestree,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
751004,Barnaby Avenue - Bartestree,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.85
751004,Barnaby Avenue - Bartestree,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
751004,Barnaby Avenue - Bartestree,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (RMS),A,31.5
751004,Barnaby Avenue - Bartestree,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
751004,Barnaby Avenue - Bartestree,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,23.1
751004,Barnaby Avenue - Bartestree,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
751004,Barnaby Avenue - Bartestree,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
751004,Barnaby Avenue - Bartestree,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
751004,Barnaby Avenue - Bartestree,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
751004,Barnaby Avenue - Bartestree,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
751004,Barnaby Avenue - Bartestree,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
751004,Barnaby Avenue - Bartestree,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
751004,Barnaby Avenue - Bartestree,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,13.38
751004,Barnaby Avenue - Bartestree,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,20.26
751004,Barnaby Avenue - Bartestree,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,12.66
751004,Barnaby Avenue - Bartestree,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,86.6
751004,Barnaby Avenue - Bartestree,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,59.4
751004,Barnaby Avenue - Bartestree,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,86.9
751004,Barnaby Avenue - Bartestree,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,59.3
751004,Barnaby Avenue - Bartestree,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.32
751004,Barnaby Avenue - Bartestree,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.96
751004,Barnaby Avenue - Bartestree,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.69
751004,Barnaby Avenue - Bartestree,2023-08-08 23:30:00+00:00,feeder,5.0,N Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
751004,Barnaby Avenue - Bartestree,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
751004,Barnaby Avenue - Bartestree,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
751004,Barnaby Avenue - Bartestree,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.43
751004,Barnaby Avenue - Bartestree,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
751004,Barnaby Avenue - Bartestree,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.26
751004,Barnaby Avenue - Bartestree,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (RMS),A,33.2
751004,Barnaby Avenue - Bartestree,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
751004,Barnaby Avenue - Bartestree,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
751004,Barnaby Avenue - Bartestree,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
751004,Barnaby Avenue - Bartestree,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
751004,Barnaby Avenue - Bartestree,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (RMS),A,33.1
751004,Barnaby Avenue - Bartestree,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
751004,Barnaby Avenue - Bartestree,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
751004,Barnaby Avenue - Bartestree,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
751004,Barnaby Avenue - Bartestree,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.28
751004,Barnaby Avenue - Bartestree,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
751004,Barnaby Avenue - Bartestree,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (RMS),A,32.3
751004,Barnaby Avenue - Bartestree,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
751004,Barnaby Avenue - Bartestree,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
