Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,23.2
751004,Barnaby Avenue - Bartestree,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
751004,Barnaby Avenue - Bartestree,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
751004,Barnaby Avenue - Bartestree,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
751004,Barnaby Avenue - Bartestree,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
751004,Barnaby Avenue - Bartestree,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
751004,Barnaby Avenue - Bartestree,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
751004,Barnaby Avenue - Bartestree,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
751004,Barnaby Avenue - Bartestree,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
751004,Barnaby Avenue - Bartestree,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
751004,Barnaby Avenue - Bartestree,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,13.27
751004,Barnaby Avenue - Bartestree,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,22.05
751004,Barnaby Avenue - Bartestree,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,12.99
751004,Barnaby Avenue - Bartestree,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,85.3
751004,Barnaby Avenue - Bartestree,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,58.8
751004,Barnaby Avenue - Bartestree,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,94.5
751004,Barnaby Avenue - Bartestree,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,59.9
751004,Barnaby Avenue - Bartestree,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.97
751004,Barnaby Avenue - Bartestree,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.05
751004,Barnaby Avenue - Bartestree,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.66
751004,Barnaby Avenue - Bartestree,2023-08-08 23:20:00+00:00,feeder,5.0,N Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
751004,Barnaby Avenue - Bartestree,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
751004,Barnaby Avenue - Bartestree,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
751004,Barnaby Avenue - Bartestree,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
751004,Barnaby Avenue - Bartestree,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.15
751004,Barnaby Avenue - Bartestree,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.71
751004,Barnaby Avenue - Bartestree,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
751004,Barnaby Avenue - Bartestree,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (RMS),A,34.6
751004,Barnaby Avenue - Bartestree,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
751004,Barnaby Avenue - Bartestree,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
751004,Barnaby Avenue - Bartestree,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
751004,Barnaby Avenue - Bartestree,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
751004,Barnaby Avenue - Bartestree,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (RMS),A,34.4
751004,Barnaby Avenue - Bartestree,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
751004,Barnaby Avenue - Bartestree,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
751004,Barnaby Avenue - Bartestree,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.49
751004,Barnaby Avenue - Bartestree,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
751004,Barnaby Avenue - Bartestree,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (RMS),A,33.6
751004,Barnaby Avenue - Bartestree,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
751004,Barnaby Avenue - Bartestree,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
751004,Barnaby Avenue - Bartestree,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
751004,Barnaby Avenue - Bartestree,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,23.4
751004,Barnaby Avenue - Bartestree,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
751004,Barnaby Avenue - Bartestree,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
751004,Barnaby Avenue - Bartestree,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
751004,Barnaby Avenue - Bartestree,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
751004,Barnaby Avenue - Bartestree,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
751004,Barnaby Avenue - Bartestree,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
751004,Barnaby Avenue - Bartestree,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
751004,Barnaby Avenue - Bartestree,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
751004,Barnaby Avenue - Bartestree,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
751004,Barnaby Avenue - Bartestree,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,11.97
751004,Barnaby Avenue - Bartestree,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,20.32
751004,Barnaby Avenue - Bartestree,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,13.56
751004,Barnaby Avenue - Bartestree,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,91.8
751004,Barnaby Avenue - Bartestree,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,54.0
751004,Barnaby Avenue - Bartestree,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,87.2
751004,Barnaby Avenue - Bartestree,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,63.6
751004,Barnaby Avenue - Bartestree,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
751004,Barnaby Avenue - Bartestree,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
751004,Barnaby Avenue - Bartestree,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
751004,Barnaby Avenue - Bartestree,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.25
751004,Barnaby Avenue - Bartestree,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.36
751004,Barnaby Avenue - Bartestree,2023-08-08 23:10:00+00:00,feeder,5.0,N Current (RMS),A,13.1
751004,Barnaby Avenue - Bartestree,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
751004,Barnaby Avenue - Bartestree,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
751004,Barnaby Avenue - Bartestree,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
751004,Barnaby Avenue - Bartestree,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
751004,Barnaby Avenue - Bartestree,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.97
751004,Barnaby Avenue - Bartestree,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.11
751004,Barnaby Avenue - Bartestree,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (RMS),A,32.6
751004,Barnaby Avenue - Bartestree,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
751004,Barnaby Avenue - Bartestree,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
751004,Barnaby Avenue - Bartestree,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
751004,Barnaby Avenue - Bartestree,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
751004,Barnaby Avenue - Bartestree,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (RMS),A,32.5
751004,Barnaby Avenue - Bartestree,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
751004,Barnaby Avenue - Bartestree,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
751004,Barnaby Avenue - Bartestree,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
751004,Barnaby Avenue - Bartestree,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
751004,Barnaby Avenue - Bartestree,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.08
751004,Barnaby Avenue - Bartestree,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
751004,Barnaby Avenue - Bartestree,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (RMS),A,31.7
751004,Barnaby Avenue - Bartestree,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
751004,Barnaby Avenue - Bartestree,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
751004,Barnaby Avenue - Bartestree,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,23.7
751004,Barnaby Avenue - Bartestree,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
751004,Barnaby Avenue - Bartestree,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
751004,Barnaby Avenue - Bartestree,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
751004,Barnaby Avenue - Bartestree,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
751004,Barnaby Avenue - Bartestree,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
751004,Barnaby Avenue - Bartestree,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
751004,Barnaby Avenue - Bartestree,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
751004,Barnaby Avenue - Bartestree,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
751004,Barnaby Avenue - Bartestree,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
751004,Barnaby Avenue - Bartestree,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,11.42
751004,Barnaby Avenue - Bartestree,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,18.68
751004,Barnaby Avenue - Bartestree,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,14.9
751004,Barnaby Avenue - Bartestree,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,85.5
751004,Barnaby Avenue - Bartestree,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,53.2
751004,Barnaby Avenue - Bartestree,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,80.3
751004,Barnaby Avenue - Bartestree,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,69.1
751004,Barnaby Avenue - Bartestree,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.98
751004,Barnaby Avenue - Bartestree,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.87
751004,Barnaby Avenue - Bartestree,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.85
751004,Barnaby Avenue - Bartestree,2023-08-08 23:00:00+00:00,feeder,5.0,N Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
751004,Barnaby Avenue - Bartestree,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
751004,Barnaby Avenue - Bartestree,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
751004,Barnaby Avenue - Bartestree,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
751004,Barnaby Avenue - Bartestree,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.37
751004,Barnaby Avenue - Bartestree,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751004,Barnaby Avenue - Bartestree,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,33.8
751004,Barnaby Avenue - Bartestree,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
751004,Barnaby Avenue - Bartestree,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
751004,Barnaby Avenue - Bartestree,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
751004,Barnaby Avenue - Bartestree,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
751004,Barnaby Avenue - Bartestree,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
751004,Barnaby Avenue - Bartestree,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (RMS),A,33.7
751004,Barnaby Avenue - Bartestree,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
751004,Barnaby Avenue - Bartestree,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
751004,Barnaby Avenue - Bartestree,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
751004,Barnaby Avenue - Bartestree,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.67
751004,Barnaby Avenue - Bartestree,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
751004,Barnaby Avenue - Bartestree,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (RMS),A,32.9
751004,Barnaby Avenue - Bartestree,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
751004,Barnaby Avenue - Bartestree,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
751004,Barnaby Avenue - Bartestree,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,24.0
751004,Barnaby Avenue - Bartestree,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
751004,Barnaby Avenue - Bartestree,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
751004,Barnaby Avenue - Bartestree,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.72
751004,Barnaby Avenue - Bartestree,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
751004,Barnaby Avenue - Bartestree,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
751004,Barnaby Avenue - Bartestree,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
751004,Barnaby Avenue - Bartestree,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751004,Barnaby Avenue - Bartestree,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
751004,Barnaby Avenue - Bartestree,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
751004,Barnaby Avenue - Bartestree,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,13.21
751004,Barnaby Avenue - Bartestree,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,20.53
751004,Barnaby Avenue - Bartestree,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,17.07
751004,Barnaby Avenue - Bartestree,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,89.2
751004,Barnaby Avenue - Bartestree,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,59.7
751004,Barnaby Avenue - Bartestree,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,88.0
751004,Barnaby Avenue - Bartestree,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,76.8
751004,Barnaby Avenue - Bartestree,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
751004,Barnaby Avenue - Bartestree,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.3
751004,Barnaby Avenue - Bartestree,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.69
751004,Barnaby Avenue - Bartestree,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.63
751004,Barnaby Avenue - Bartestree,2023-08-08 22:50:00+00:00,feeder,5.0,N Current (RMS),A,13.8
751004,Barnaby Avenue - Bartestree,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
751004,Barnaby Avenue - Bartestree,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
751004,Barnaby Avenue - Bartestree,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
751004,Barnaby Avenue - Bartestree,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.49
751004,Barnaby Avenue - Bartestree,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.29
751004,Barnaby Avenue - Bartestree,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (RMS),A,39.5
751004,Barnaby Avenue - Bartestree,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
751004,Barnaby Avenue - Bartestree,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
751004,Barnaby Avenue - Bartestree,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
751004,Barnaby Avenue - Bartestree,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
751004,Barnaby Avenue - Bartestree,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (RMS),A,39.4
751004,Barnaby Avenue - Bartestree,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
751004,Barnaby Avenue - Bartestree,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
751004,Barnaby Avenue - Bartestree,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
751004,Barnaby Avenue - Bartestree,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.44
751004,Barnaby Avenue - Bartestree,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
751004,Barnaby Avenue - Bartestree,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (RMS),A,38.4
751004,Barnaby Avenue - Bartestree,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
751004,Barnaby Avenue - Bartestree,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
751004,Barnaby Avenue - Bartestree,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,24.1
751004,Barnaby Avenue - Bartestree,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
751004,Barnaby Avenue - Bartestree,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
751004,Barnaby Avenue - Bartestree,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.68
751004,Barnaby Avenue - Bartestree,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
751004,Barnaby Avenue - Bartestree,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
751004,Barnaby Avenue - Bartestree,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
751004,Barnaby Avenue - Bartestree,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
751004,Barnaby Avenue - Bartestree,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
751004,Barnaby Avenue - Bartestree,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
751004,Barnaby Avenue - Bartestree,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,15.21
751004,Barnaby Avenue - Bartestree,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,22.96
751004,Barnaby Avenue - Bartestree,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,16.47
751004,Barnaby Avenue - Bartestree,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,106.1
751004,Barnaby Avenue - Bartestree,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,68.3
751004,Barnaby Avenue - Bartestree,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,97.5
751004,Barnaby Avenue - Bartestree,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,74.2
751004,Barnaby Avenue - Bartestree,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.05
751004,Barnaby Avenue - Bartestree,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.69
751004,Barnaby Avenue - Bartestree,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.74
751004,Barnaby Avenue - Bartestree,2023-08-08 22:40:00+00:00,feeder,5.0,N Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
751004,Barnaby Avenue - Bartestree,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
751004,Barnaby Avenue - Bartestree,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
751004,Barnaby Avenue - Bartestree,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.88
751004,Barnaby Avenue - Bartestree,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.34
751004,Barnaby Avenue - Bartestree,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (RMS),A,46.0
751004,Barnaby Avenue - Bartestree,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
751004,Barnaby Avenue - Bartestree,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
751004,Barnaby Avenue - Bartestree,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.77
751004,Barnaby Avenue - Bartestree,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
751004,Barnaby Avenue - Bartestree,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
751004,Barnaby Avenue - Bartestree,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (RMS),A,45.9
751004,Barnaby Avenue - Bartestree,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.8
751004,Barnaby Avenue - Bartestree,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
751004,Barnaby Avenue - Bartestree,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
751004,Barnaby Avenue - Bartestree,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
751004,Barnaby Avenue - Bartestree,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.44
751004,Barnaby Avenue - Bartestree,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
751004,Barnaby Avenue - Bartestree,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (RMS),A,44.7
751004,Barnaby Avenue - Bartestree,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
751004,Barnaby Avenue - Bartestree,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
751004,Barnaby Avenue - Bartestree,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,24.0
751004,Barnaby Avenue - Bartestree,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
751004,Barnaby Avenue - Bartestree,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
751004,Barnaby Avenue - Bartestree,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.66
751004,Barnaby Avenue - Bartestree,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
751004,Barnaby Avenue - Bartestree,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
751004,Barnaby Avenue - Bartestree,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
751004,Barnaby Avenue - Bartestree,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
751004,Barnaby Avenue - Bartestree,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
751004,Barnaby Avenue - Bartestree,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
751004,Barnaby Avenue - Bartestree,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,21.33
751004,Barnaby Avenue - Bartestree,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,24.71
751004,Barnaby Avenue - Bartestree,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,17.48
751004,Barnaby Avenue - Bartestree,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,131.9
751004,Barnaby Avenue - Bartestree,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,91.6
751004,Barnaby Avenue - Bartestree,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,104.9
751004,Barnaby Avenue - Bartestree,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,78.4
751004,Barnaby Avenue - Bartestree,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.23
751004,Barnaby Avenue - Bartestree,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.33
751004,Barnaby Avenue - Bartestree,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.11
751004,Barnaby Avenue - Bartestree,2023-08-08 22:30:00+00:00,feeder,5.0,N Current (RMS),A,22.4
751004,Barnaby Avenue - Bartestree,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
751004,Barnaby Avenue - Bartestree,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
751004,Barnaby Avenue - Bartestree,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
751004,Barnaby Avenue - Bartestree,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
751004,Barnaby Avenue - Bartestree,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.07
751004,Barnaby Avenue - Bartestree,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.11
751004,Barnaby Avenue - Bartestree,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (RMS),A,50.9
751004,Barnaby Avenue - Bartestree,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
751004,Barnaby Avenue - Bartestree,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
751004,Barnaby Avenue - Bartestree,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.69
751004,Barnaby Avenue - Bartestree,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
751004,Barnaby Avenue - Bartestree,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.2
751004,Barnaby Avenue - Bartestree,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (RMS),A,50.8
751004,Barnaby Avenue - Bartestree,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.6
751004,Barnaby Avenue - Bartestree,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
751004,Barnaby Avenue - Bartestree,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
751004,Barnaby Avenue - Bartestree,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
751004,Barnaby Avenue - Bartestree,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.29
751004,Barnaby Avenue - Bartestree,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
751004,Barnaby Avenue - Bartestree,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (RMS),A,49.6
751004,Barnaby Avenue - Bartestree,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
751004,Barnaby Avenue - Bartestree,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
751004,Barnaby Avenue - Bartestree,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,24.1
751004,Barnaby Avenue - Bartestree,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
751004,Barnaby Avenue - Bartestree,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
751004,Barnaby Avenue - Bartestree,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
751004,Barnaby Avenue - Bartestree,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
751004,Barnaby Avenue - Bartestree,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
751004,Barnaby Avenue - Bartestree,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
751004,Barnaby Avenue - Bartestree,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
751004,Barnaby Avenue - Bartestree,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
751004,Barnaby Avenue - Bartestree,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,23.98
751004,Barnaby Avenue - Bartestree,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,25.34
751004,Barnaby Avenue - Bartestree,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,16.68
751004,Barnaby Avenue - Bartestree,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,148.9
751004,Barnaby Avenue - Bartestree,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,102.1
751004,Barnaby Avenue - Bartestree,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,108.0
751004,Barnaby Avenue - Bartestree,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,75.4
751004,Barnaby Avenue - Bartestree,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.21
751004,Barnaby Avenue - Bartestree,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.39
751004,Barnaby Avenue - Bartestree,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.41
751004,Barnaby Avenue - Bartestree,2023-08-08 22:20:00+00:00,feeder,5.0,N Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
751004,Barnaby Avenue - Bartestree,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.8
751004,Barnaby Avenue - Bartestree,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
751004,Barnaby Avenue - Bartestree,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
751004,Barnaby Avenue - Bartestree,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.14
751004,Barnaby Avenue - Bartestree,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.71
751004,Barnaby Avenue - Bartestree,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.32
751004,Barnaby Avenue - Bartestree,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (RMS),A,53.8
751004,Barnaby Avenue - Bartestree,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
751004,Barnaby Avenue - Bartestree,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
751004,Barnaby Avenue - Bartestree,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.12
751004,Barnaby Avenue - Bartestree,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
751004,Barnaby Avenue - Bartestree,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
751004,Barnaby Avenue - Bartestree,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (RMS),A,53.6
751004,Barnaby Avenue - Bartestree,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
751004,Barnaby Avenue - Bartestree,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
751004,Barnaby Avenue - Bartestree,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
751004,Barnaby Avenue - Bartestree,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
751004,Barnaby Avenue - Bartestree,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.33
751004,Barnaby Avenue - Bartestree,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
751004,Barnaby Avenue - Bartestree,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (RMS),A,52.4
751004,Barnaby Avenue - Bartestree,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
751004,Barnaby Avenue - Bartestree,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
751004,Barnaby Avenue - Bartestree,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,24.4
751004,Barnaby Avenue - Bartestree,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
751004,Barnaby Avenue - Bartestree,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
751004,Barnaby Avenue - Bartestree,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
751004,Barnaby Avenue - Bartestree,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
751004,Barnaby Avenue - Bartestree,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
751004,Barnaby Avenue - Bartestree,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
751004,Barnaby Avenue - Bartestree,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
751004,Barnaby Avenue - Bartestree,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
751004,Barnaby Avenue - Bartestree,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,24.52
751004,Barnaby Avenue - Bartestree,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,27.22
751004,Barnaby Avenue - Bartestree,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,16.52
751004,Barnaby Avenue - Bartestree,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,157.4
751004,Barnaby Avenue - Bartestree,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,104.5
751004,Barnaby Avenue - Bartestree,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,115.8
751004,Barnaby Avenue - Bartestree,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,76.0
751004,Barnaby Avenue - Bartestree,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
751004,Barnaby Avenue - Bartestree,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
751004,Barnaby Avenue - Bartestree,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.35
751004,Barnaby Avenue - Bartestree,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.61
751004,Barnaby Avenue - Bartestree,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.76
751004,Barnaby Avenue - Bartestree,2023-08-08 22:10:00+00:00,feeder,5.0,N Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
751004,Barnaby Avenue - Bartestree,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
751004,Barnaby Avenue - Bartestree,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
751004,Barnaby Avenue - Bartestree,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
751004,Barnaby Avenue - Bartestree,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.14
751004,Barnaby Avenue - Bartestree,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (RMS),A,49.9
751004,Barnaby Avenue - Bartestree,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.93
751004,Barnaby Avenue - Bartestree,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
751004,Barnaby Avenue - Bartestree,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.45
751004,Barnaby Avenue - Bartestree,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (RMS),A,49.8
751004,Barnaby Avenue - Bartestree,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
751004,Barnaby Avenue - Bartestree,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
751004,Barnaby Avenue - Bartestree,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
751004,Barnaby Avenue - Bartestree,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
751004,Barnaby Avenue - Bartestree,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.93
751004,Barnaby Avenue - Bartestree,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
751004,Barnaby Avenue - Bartestree,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (RMS),A,48.6
751004,Barnaby Avenue - Bartestree,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
751004,Barnaby Avenue - Bartestree,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,24.0
751004,Barnaby Avenue - Bartestree,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
751004,Barnaby Avenue - Bartestree,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
751004,Barnaby Avenue - Bartestree,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
751004,Barnaby Avenue - Bartestree,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
751004,Barnaby Avenue - Bartestree,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
751004,Barnaby Avenue - Bartestree,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
751004,Barnaby Avenue - Bartestree,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
751004,Barnaby Avenue - Bartestree,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
751004,Barnaby Avenue - Bartestree,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,23.44
751004,Barnaby Avenue - Bartestree,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,24.34
751004,Barnaby Avenue - Bartestree,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,16.8
751004,Barnaby Avenue - Bartestree,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,142.1
751004,Barnaby Avenue - Bartestree,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,100.5
751004,Barnaby Avenue - Bartestree,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,105.2
751004,Barnaby Avenue - Bartestree,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,76.7
751004,Barnaby Avenue - Bartestree,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
751004,Barnaby Avenue - Bartestree,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.7
751004,Barnaby Avenue - Bartestree,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.6
751004,Barnaby Avenue - Bartestree,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.86
751004,Barnaby Avenue - Bartestree,2023-08-08 22:00:00+00:00,feeder,5.0,N Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
751004,Barnaby Avenue - Bartestree,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
751004,Barnaby Avenue - Bartestree,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
751004,Barnaby Avenue - Bartestree,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
751004,Barnaby Avenue - Bartestree,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.92
751004,Barnaby Avenue - Bartestree,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.18
751004,Barnaby Avenue - Bartestree,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (RMS),A,49.0
751004,Barnaby Avenue - Bartestree,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
751004,Barnaby Avenue - Bartestree,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
751004,Barnaby Avenue - Bartestree,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
