Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.63
751004,Barnaby Avenue - Bartestree,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
751004,Barnaby Avenue - Bartestree,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
751004,Barnaby Avenue - Bartestree,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,48.9
751004,Barnaby Avenue - Bartestree,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.2
751004,Barnaby Avenue - Bartestree,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
751004,Barnaby Avenue - Bartestree,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
751004,Barnaby Avenue - Bartestree,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
751004,Barnaby Avenue - Bartestree,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.61
751004,Barnaby Avenue - Bartestree,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
751004,Barnaby Avenue - Bartestree,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (RMS),A,47.6
751004,Barnaby Avenue - Bartestree,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
751004,Barnaby Avenue - Bartestree,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,24.2
751004,Barnaby Avenue - Bartestree,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
751004,Barnaby Avenue - Bartestree,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
751004,Barnaby Avenue - Bartestree,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
751004,Barnaby Avenue - Bartestree,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
751004,Barnaby Avenue - Bartestree,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
751004,Barnaby Avenue - Bartestree,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
751004,Barnaby Avenue - Bartestree,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
751004,Barnaby Avenue - Bartestree,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
751004,Barnaby Avenue - Bartestree,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,25.84
751004,Barnaby Avenue - Bartestree,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,28.15
751004,Barnaby Avenue - Bartestree,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,19.25
751004,Barnaby Avenue - Bartestree,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,142.7
751004,Barnaby Avenue - Bartestree,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,108.9
751004,Barnaby Avenue - Bartestree,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,119.4
751004,Barnaby Avenue - Bartestree,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,85.6
751004,Barnaby Avenue - Bartestree,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
751004,Barnaby Avenue - Bartestree,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.09
751004,Barnaby Avenue - Bartestree,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.03
751004,Barnaby Avenue - Bartestree,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.61
751004,Barnaby Avenue - Bartestree,2023-08-08 21:50:00+00:00,feeder,5.0,N Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
751004,Barnaby Avenue - Bartestree,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
751004,Barnaby Avenue - Bartestree,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
751004,Barnaby Avenue - Bartestree,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.41
751004,Barnaby Avenue - Bartestree,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.55
751004,Barnaby Avenue - Bartestree,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
751004,Barnaby Avenue - Bartestree,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (RMS),A,59.2
751004,Barnaby Avenue - Bartestree,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
751004,Barnaby Avenue - Bartestree,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.63
751004,Barnaby Avenue - Bartestree,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
751004,Barnaby Avenue - Bartestree,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.49
751004,Barnaby Avenue - Bartestree,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,59.0
751004,Barnaby Avenue - Bartestree,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.9
751004,Barnaby Avenue - Bartestree,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
751004,Barnaby Avenue - Bartestree,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
751004,Barnaby Avenue - Bartestree,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
751004,Barnaby Avenue - Bartestree,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.86
751004,Barnaby Avenue - Bartestree,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
751004,Barnaby Avenue - Bartestree,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (RMS),A,57.7
751004,Barnaby Avenue - Bartestree,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
751004,Barnaby Avenue - Bartestree,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,24.1
751004,Barnaby Avenue - Bartestree,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
751004,Barnaby Avenue - Bartestree,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
751004,Barnaby Avenue - Bartestree,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
751004,Barnaby Avenue - Bartestree,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
751004,Barnaby Avenue - Bartestree,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
751004,Barnaby Avenue - Bartestree,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
751004,Barnaby Avenue - Bartestree,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
751004,Barnaby Avenue - Bartestree,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
751004,Barnaby Avenue - Bartestree,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,28.31
751004,Barnaby Avenue - Bartestree,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,23.64
751004,Barnaby Avenue - Bartestree,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,20.59
751004,Barnaby Avenue - Bartestree,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,172.6
751004,Barnaby Avenue - Bartestree,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,118.5
751004,Barnaby Avenue - Bartestree,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,100.5
751004,Barnaby Avenue - Bartestree,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,90.2
751004,Barnaby Avenue - Bartestree,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
751004,Barnaby Avenue - Bartestree,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.42
751004,Barnaby Avenue - Bartestree,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.73
751004,Barnaby Avenue - Bartestree,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.63
751004,Barnaby Avenue - Bartestree,2023-08-08 21:40:00+00:00,feeder,5.0,N Current (RMS),A,18.1
751004,Barnaby Avenue - Bartestree,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
751004,Barnaby Avenue - Bartestree,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
751004,Barnaby Avenue - Bartestree,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.65
751004,Barnaby Avenue - Bartestree,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
751004,Barnaby Avenue - Bartestree,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.14
751004,Barnaby Avenue - Bartestree,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (RMS),A,58.6
751004,Barnaby Avenue - Bartestree,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
751004,Barnaby Avenue - Bartestree,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.76
751004,Barnaby Avenue - Bartestree,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
751004,Barnaby Avenue - Bartestree,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.92
751004,Barnaby Avenue - Bartestree,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,58.4
751004,Barnaby Avenue - Bartestree,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.4
751004,Barnaby Avenue - Bartestree,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
751004,Barnaby Avenue - Bartestree,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
751004,Barnaby Avenue - Bartestree,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.31
751004,Barnaby Avenue - Bartestree,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
751004,Barnaby Avenue - Bartestree,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (RMS),A,57.1
751004,Barnaby Avenue - Bartestree,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
751004,Barnaby Avenue - Bartestree,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
751004,Barnaby Avenue - Bartestree,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,24.2
751004,Barnaby Avenue - Bartestree,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
751004,Barnaby Avenue - Bartestree,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
751004,Barnaby Avenue - Bartestree,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
751004,Barnaby Avenue - Bartestree,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
751004,Barnaby Avenue - Bartestree,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
751004,Barnaby Avenue - Bartestree,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
751004,Barnaby Avenue - Bartestree,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,29.46
751004,Barnaby Avenue - Bartestree,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,26.5
751004,Barnaby Avenue - Bartestree,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,20.23
751004,Barnaby Avenue - Bartestree,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,167.6
751004,Barnaby Avenue - Bartestree,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,123.2
751004,Barnaby Avenue - Bartestree,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,112.0
751004,Barnaby Avenue - Bartestree,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,89.1
751004,Barnaby Avenue - Bartestree,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.09
751004,Barnaby Avenue - Bartestree,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.04
751004,Barnaby Avenue - Bartestree,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.02
751004,Barnaby Avenue - Bartestree,2023-08-08 21:30:00+00:00,feeder,5.0,N Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
751004,Barnaby Avenue - Bartestree,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
751004,Barnaby Avenue - Bartestree,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
751004,Barnaby Avenue - Bartestree,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
751004,Barnaby Avenue - Bartestree,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.99
751004,Barnaby Avenue - Bartestree,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.41
751004,Barnaby Avenue - Bartestree,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.51
751004,Barnaby Avenue - Bartestree,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (RMS),A,73.8
751004,Barnaby Avenue - Bartestree,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.3
751004,Barnaby Avenue - Bartestree,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
751004,Barnaby Avenue - Bartestree,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
751004,Barnaby Avenue - Bartestree,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.13
751004,Barnaby Avenue - Bartestree,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
751004,Barnaby Avenue - Bartestree,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
751004,Barnaby Avenue - Bartestree,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,73.5
751004,Barnaby Avenue - Bartestree,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.2
751004,Barnaby Avenue - Bartestree,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
751004,Barnaby Avenue - Bartestree,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
751004,Barnaby Avenue - Bartestree,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.95
751004,Barnaby Avenue - Bartestree,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.46
751004,Barnaby Avenue - Bartestree,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (RMS),A,72.0
751004,Barnaby Avenue - Bartestree,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
751004,Barnaby Avenue - Bartestree,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
751004,Barnaby Avenue - Bartestree,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
751004,Barnaby Avenue - Bartestree,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,24.3
751004,Barnaby Avenue - Bartestree,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
751004,Barnaby Avenue - Bartestree,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
751004,Barnaby Avenue - Bartestree,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
751004,Barnaby Avenue - Bartestree,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
751004,Barnaby Avenue - Bartestree,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
751004,Barnaby Avenue - Bartestree,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
751004,Barnaby Avenue - Bartestree,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
751004,Barnaby Avenue - Bartestree,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,36.74
751004,Barnaby Avenue - Bartestree,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,30.39
751004,Barnaby Avenue - Bartestree,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,23.9
751004,Barnaby Avenue - Bartestree,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,218.5
751004,Barnaby Avenue - Bartestree,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,153.5
751004,Barnaby Avenue - Bartestree,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,128.3
751004,Barnaby Avenue - Bartestree,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,104.7
751004,Barnaby Avenue - Bartestree,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
751004,Barnaby Avenue - Bartestree,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.16
751004,Barnaby Avenue - Bartestree,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.99
751004,Barnaby Avenue - Bartestree,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.99
751004,Barnaby Avenue - Bartestree,2023-08-08 21:20:00+00:00,feeder,5.0,N Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.7
751004,Barnaby Avenue - Bartestree,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
751004,Barnaby Avenue - Bartestree,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
751004,Barnaby Avenue - Bartestree,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.05
751004,Barnaby Avenue - Bartestree,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.94
751004,Barnaby Avenue - Bartestree,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.81
751004,Barnaby Avenue - Bartestree,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (RMS),A,67.0
751004,Barnaby Avenue - Bartestree,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
751004,Barnaby Avenue - Bartestree,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
751004,Barnaby Avenue - Bartestree,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
751004,Barnaby Avenue - Bartestree,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.35
751004,Barnaby Avenue - Bartestree,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
751004,Barnaby Avenue - Bartestree,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
751004,Barnaby Avenue - Bartestree,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (RMS),A,66.8
751004,Barnaby Avenue - Bartestree,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,59.1
751004,Barnaby Avenue - Bartestree,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
751004,Barnaby Avenue - Bartestree,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
751004,Barnaby Avenue - Bartestree,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.27
751004,Barnaby Avenue - Bartestree,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
751004,Barnaby Avenue - Bartestree,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (RMS),A,65.3
751004,Barnaby Avenue - Bartestree,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
751004,Barnaby Avenue - Bartestree,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,24.4
751004,Barnaby Avenue - Bartestree,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
751004,Barnaby Avenue - Bartestree,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
751004,Barnaby Avenue - Bartestree,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
751004,Barnaby Avenue - Bartestree,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
751004,Barnaby Avenue - Bartestree,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
751004,Barnaby Avenue - Bartestree,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
751004,Barnaby Avenue - Bartestree,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
751004,Barnaby Avenue - Bartestree,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,33.8
751004,Barnaby Avenue - Bartestree,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,30.92
751004,Barnaby Avenue - Bartestree,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,26.66
751004,Barnaby Avenue - Bartestree,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,201.8
751004,Barnaby Avenue - Bartestree,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,141.2
751004,Barnaby Avenue - Bartestree,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,130.6
751004,Barnaby Avenue - Bartestree,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,116.7
751004,Barnaby Avenue - Bartestree,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
751004,Barnaby Avenue - Bartestree,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
751004,Barnaby Avenue - Bartestree,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.52
751004,Barnaby Avenue - Bartestree,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.17
751004,Barnaby Avenue - Bartestree,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.23
751004,Barnaby Avenue - Bartestree,2023-08-08 21:10:00+00:00,feeder,5.0,N Current (RMS),A,29.7
751004,Barnaby Avenue - Bartestree,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.2
751004,Barnaby Avenue - Bartestree,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
751004,Barnaby Avenue - Bartestree,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
751004,Barnaby Avenue - Bartestree,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.53
751004,Barnaby Avenue - Bartestree,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.16
751004,Barnaby Avenue - Bartestree,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.39
751004,Barnaby Avenue - Bartestree,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (RMS),A,66.0
751004,Barnaby Avenue - Bartestree,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.4
751004,Barnaby Avenue - Bartestree,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
751004,Barnaby Avenue - Bartestree,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.2
751004,Barnaby Avenue - Bartestree,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.04
751004,Barnaby Avenue - Bartestree,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
751004,Barnaby Avenue - Bartestree,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.18
751004,Barnaby Avenue - Bartestree,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,65.7
751004,Barnaby Avenue - Bartestree,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.9
751004,Barnaby Avenue - Bartestree,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
751004,Barnaby Avenue - Bartestree,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
751004,Barnaby Avenue - Bartestree,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
751004,Barnaby Avenue - Bartestree,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.18
751004,Barnaby Avenue - Bartestree,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.1
751004,Barnaby Avenue - Bartestree,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
751004,Barnaby Avenue - Bartestree,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (RMS),A,64.4
751004,Barnaby Avenue - Bartestree,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
751004,Barnaby Avenue - Bartestree,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,24.3
751004,Barnaby Avenue - Bartestree,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
751004,Barnaby Avenue - Bartestree,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
751004,Barnaby Avenue - Bartestree,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
751004,Barnaby Avenue - Bartestree,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
751004,Barnaby Avenue - Bartestree,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
751004,Barnaby Avenue - Bartestree,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
751004,Barnaby Avenue - Bartestree,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
751004,Barnaby Avenue - Bartestree,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,35.26
751004,Barnaby Avenue - Bartestree,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,33.2
751004,Barnaby Avenue - Bartestree,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,33.04
751004,Barnaby Avenue - Bartestree,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,203.0
751004,Barnaby Avenue - Bartestree,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,147.2
751004,Barnaby Avenue - Bartestree,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,139.0
751004,Barnaby Avenue - Bartestree,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,141.8
751004,Barnaby Avenue - Bartestree,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
751004,Barnaby Avenue - Bartestree,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.57
751004,Barnaby Avenue - Bartestree,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.01
751004,Barnaby Avenue - Bartestree,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.95
751004,Barnaby Avenue - Bartestree,2023-08-08 21:00:00+00:00,feeder,5.0,N Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
751004,Barnaby Avenue - Bartestree,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
751004,Barnaby Avenue - Bartestree,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
751004,Barnaby Avenue - Bartestree,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.3
751004,Barnaby Avenue - Bartestree,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.95
751004,Barnaby Avenue - Bartestree,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.66
751004,Barnaby Avenue - Bartestree,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (RMS),A,60.7
751004,Barnaby Avenue - Bartestree,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
751004,Barnaby Avenue - Bartestree,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
751004,Barnaby Avenue - Bartestree,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
751004,Barnaby Avenue - Bartestree,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.88
751004,Barnaby Avenue - Bartestree,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
751004,Barnaby Avenue - Bartestree,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.49
751004,Barnaby Avenue - Bartestree,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,60.5
751004,Barnaby Avenue - Bartestree,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.3
751004,Barnaby Avenue - Bartestree,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
751004,Barnaby Avenue - Bartestree,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
751004,Barnaby Avenue - Bartestree,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.85
751004,Barnaby Avenue - Bartestree,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.49
751004,Barnaby Avenue - Bartestree,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.33
751004,Barnaby Avenue - Bartestree,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (RMS),A,59.1
751004,Barnaby Avenue - Bartestree,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
751004,Barnaby Avenue - Bartestree,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,24.2
751004,Barnaby Avenue - Bartestree,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
751004,Barnaby Avenue - Bartestree,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
751004,Barnaby Avenue - Bartestree,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
751004,Barnaby Avenue - Bartestree,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
751004,Barnaby Avenue - Bartestree,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
751004,Barnaby Avenue - Bartestree,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
751004,Barnaby Avenue - Bartestree,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
751004,Barnaby Avenue - Bartestree,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
751004,Barnaby Avenue - Bartestree,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,32.61
751004,Barnaby Avenue - Bartestree,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,30.29
751004,Barnaby Avenue - Bartestree,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,28.43
751004,Barnaby Avenue - Bartestree,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,176.8
751004,Barnaby Avenue - Bartestree,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,136.7
751004,Barnaby Avenue - Bartestree,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,127.7
751004,Barnaby Avenue - Bartestree,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,122.9
751004,Barnaby Avenue - Bartestree,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
751004,Barnaby Avenue - Bartestree,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.89
751004,Barnaby Avenue - Bartestree,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.83
751004,Barnaby Avenue - Bartestree,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.5
751004,Barnaby Avenue - Bartestree,2023-08-08 20:50:00+00:00,feeder,5.0,N Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
751004,Barnaby Avenue - Bartestree,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
751004,Barnaby Avenue - Bartestree,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
751004,Barnaby Avenue - Bartestree,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
751004,Barnaby Avenue - Bartestree,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
751004,Barnaby Avenue - Bartestree,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
751004,Barnaby Avenue - Bartestree,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.89
751004,Barnaby Avenue - Bartestree,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.43
751004,Barnaby Avenue - Bartestree,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.83
751004,Barnaby Avenue - Bartestree,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (RMS),A,61.2
751004,Barnaby Avenue - Bartestree,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
751004,Barnaby Avenue - Bartestree,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.3
751004,Barnaby Avenue - Bartestree,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.2
751004,Barnaby Avenue - Bartestree,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.05
751004,Barnaby Avenue - Bartestree,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
751004,Barnaby Avenue - Bartestree,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.22
751004,Barnaby Avenue - Bartestree,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,60.9
751004,Barnaby Avenue - Bartestree,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
751004,Barnaby Avenue - Bartestree,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
751004,Barnaby Avenue - Bartestree,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
751004,Barnaby Avenue - Bartestree,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
751004,Barnaby Avenue - Bartestree,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.87
751004,Barnaby Avenue - Bartestree,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.36
751004,Barnaby Avenue - Bartestree,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (RMS),A,59.6
751004,Barnaby Avenue - Bartestree,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
751004,Barnaby Avenue - Bartestree,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,24.2
751004,Barnaby Avenue - Bartestree,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
751004,Barnaby Avenue - Bartestree,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
751004,Barnaby Avenue - Bartestree,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
751004,Barnaby Avenue - Bartestree,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
751004,Barnaby Avenue - Bartestree,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
751004,Barnaby Avenue - Bartestree,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
751004,Barnaby Avenue - Bartestree,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
751004,Barnaby Avenue - Bartestree,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,30.06
751004,Barnaby Avenue - Bartestree,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,37.0
751004,Barnaby Avenue - Bartestree,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,28.92
751004,Barnaby Avenue - Bartestree,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,174.6
751004,Barnaby Avenue - Bartestree,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,126.5
751004,Barnaby Avenue - Bartestree,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,155.3
751004,Barnaby Avenue - Bartestree,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,125.6
751004,Barnaby Avenue - Bartestree,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.01
751004,Barnaby Avenue - Bartestree,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.7
751004,Barnaby Avenue - Bartestree,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.87
751004,Barnaby Avenue - Bartestree,2023-08-08 20:40:00+00:00,feeder,5.0,N Current (RMS),A,26.3
751004,Barnaby Avenue - Bartestree,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.7
751004,Barnaby Avenue - Bartestree,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.8
751004,Barnaby Avenue - Bartestree,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
751004,Barnaby Avenue - Bartestree,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
751004,Barnaby Avenue - Bartestree,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
751004,Barnaby Avenue - Bartestree,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.72
751004,Barnaby Avenue - Bartestree,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.41
751004,Barnaby Avenue - Bartestree,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.75
751004,Barnaby Avenue - Bartestree,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,55.5
751004,Barnaby Avenue - Bartestree,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
751004,Barnaby Avenue - Bartestree,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
751004,Barnaby Avenue - Bartestree,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
751004,Barnaby Avenue - Bartestree,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.97
751004,Barnaby Avenue - Bartestree,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
751004,Barnaby Avenue - Bartestree,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.82
751004,Barnaby Avenue - Bartestree,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,55.3
751004,Barnaby Avenue - Bartestree,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
751004,Barnaby Avenue - Bartestree,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
751004,Barnaby Avenue - Bartestree,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
751004,Barnaby Avenue - Bartestree,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
751004,Barnaby Avenue - Bartestree,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
751004,Barnaby Avenue - Bartestree,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.37
751004,Barnaby Avenue - Bartestree,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
751004,Barnaby Avenue - Bartestree,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (RMS),A,54.0
751004,Barnaby Avenue - Bartestree,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
751004,Barnaby Avenue - Bartestree,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
751004,Barnaby Avenue - Bartestree,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,24.0
751004,Barnaby Avenue - Bartestree,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
751004,Barnaby Avenue - Bartestree,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
751004,Barnaby Avenue - Bartestree,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
751004,Barnaby Avenue - Bartestree,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
751004,Barnaby Avenue - Bartestree,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
751004,Barnaby Avenue - Bartestree,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
751004,Barnaby Avenue - Bartestree,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,31.3
751004,Barnaby Avenue - Bartestree,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,36.13
751004,Barnaby Avenue - Bartestree,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,32.2
751004,Barnaby Avenue - Bartestree,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,159.7
751004,Barnaby Avenue - Bartestree,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,131.5
751004,Barnaby Avenue - Bartestree,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,151.9
