Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,137.9
751004,Barnaby Avenue - Bartestree,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
751004,Barnaby Avenue - Bartestree,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.58
751004,Barnaby Avenue - Bartestree,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.66
751004,Barnaby Avenue - Bartestree,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.82
751004,Barnaby Avenue - Bartestree,2023-08-08 20:30:00+00:00,feeder,5.0,N Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
751004,Barnaby Avenue - Bartestree,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
751004,Barnaby Avenue - Bartestree,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.2
751004,Barnaby Avenue - Bartestree,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
751004,Barnaby Avenue - Bartestree,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
751004,Barnaby Avenue - Bartestree,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.78
751004,Barnaby Avenue - Bartestree,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.2
751004,Barnaby Avenue - Bartestree,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.49
751004,Barnaby Avenue - Bartestree,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,52.8
751004,Barnaby Avenue - Bartestree,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
751004,Barnaby Avenue - Bartestree,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
751004,Barnaby Avenue - Bartestree,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
751004,Barnaby Avenue - Bartestree,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.72
751004,Barnaby Avenue - Bartestree,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
751004,Barnaby Avenue - Bartestree,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.14
751004,Barnaby Avenue - Bartestree,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,52.7
751004,Barnaby Avenue - Bartestree,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
751004,Barnaby Avenue - Bartestree,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
751004,Barnaby Avenue - Bartestree,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
751004,Barnaby Avenue - Bartestree,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
751004,Barnaby Avenue - Bartestree,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
751004,Barnaby Avenue - Bartestree,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.87
751004,Barnaby Avenue - Bartestree,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
751004,Barnaby Avenue - Bartestree,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (RMS),A,51.4
751004,Barnaby Avenue - Bartestree,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.4
751004,Barnaby Avenue - Bartestree,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
751004,Barnaby Avenue - Bartestree,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,24.1
751004,Barnaby Avenue - Bartestree,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
751004,Barnaby Avenue - Bartestree,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
751004,Barnaby Avenue - Bartestree,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
751004,Barnaby Avenue - Bartestree,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
751004,Barnaby Avenue - Bartestree,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
751004,Barnaby Avenue - Bartestree,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
751004,Barnaby Avenue - Bartestree,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
751004,Barnaby Avenue - Bartestree,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,31.48
751004,Barnaby Avenue - Bartestree,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,35.59
751004,Barnaby Avenue - Bartestree,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,31.41
751004,Barnaby Avenue - Bartestree,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,150.5
751004,Barnaby Avenue - Bartestree,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,132.0
751004,Barnaby Avenue - Bartestree,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,149.4
751004,Barnaby Avenue - Bartestree,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,134.6
751004,Barnaby Avenue - Bartestree,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
751004,Barnaby Avenue - Bartestree,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.5
751004,Barnaby Avenue - Bartestree,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.18
751004,Barnaby Avenue - Bartestree,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.34
751004,Barnaby Avenue - Bartestree,2023-08-08 20:20:00+00:00,feeder,5.0,N Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
751004,Barnaby Avenue - Bartestree,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
751004,Barnaby Avenue - Bartestree,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
751004,Barnaby Avenue - Bartestree,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
751004,Barnaby Avenue - Bartestree,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.28
751004,Barnaby Avenue - Bartestree,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.82
751004,Barnaby Avenue - Bartestree,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.89
751004,Barnaby Avenue - Bartestree,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,55.5
751004,Barnaby Avenue - Bartestree,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.1
751004,Barnaby Avenue - Bartestree,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.3
751004,Barnaby Avenue - Bartestree,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
751004,Barnaby Avenue - Bartestree,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.6
751004,Barnaby Avenue - Bartestree,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
751004,Barnaby Avenue - Bartestree,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.29
751004,Barnaby Avenue - Bartestree,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,55.3
751004,Barnaby Avenue - Bartestree,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.9
751004,Barnaby Avenue - Bartestree,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
751004,Barnaby Avenue - Bartestree,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
751004,Barnaby Avenue - Bartestree,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
751004,Barnaby Avenue - Bartestree,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.46
751004,Barnaby Avenue - Bartestree,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
751004,Barnaby Avenue - Bartestree,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (RMS),A,54.0
751004,Barnaby Avenue - Bartestree,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
751004,Barnaby Avenue - Bartestree,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
751004,Barnaby Avenue - Bartestree,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,24.0
751004,Barnaby Avenue - Bartestree,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
751004,Barnaby Avenue - Bartestree,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
751004,Barnaby Avenue - Bartestree,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
751004,Barnaby Avenue - Bartestree,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
751004,Barnaby Avenue - Bartestree,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
751004,Barnaby Avenue - Bartestree,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
751004,Barnaby Avenue - Bartestree,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
751004,Barnaby Avenue - Bartestree,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,35.63
751004,Barnaby Avenue - Bartestree,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,37.48
751004,Barnaby Avenue - Bartestree,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,31.88
751004,Barnaby Avenue - Bartestree,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,155.4
751004,Barnaby Avenue - Bartestree,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,149.1
751004,Barnaby Avenue - Bartestree,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,156.8
751004,Barnaby Avenue - Bartestree,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,136.8
751004,Barnaby Avenue - Bartestree,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
751004,Barnaby Avenue - Bartestree,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.2
751004,Barnaby Avenue - Bartestree,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.15
751004,Barnaby Avenue - Bartestree,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.75
751004,Barnaby Avenue - Bartestree,2023-08-08 20:10:00+00:00,feeder,5.0,N Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
751004,Barnaby Avenue - Bartestree,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
751004,Barnaby Avenue - Bartestree,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
751004,Barnaby Avenue - Bartestree,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.61
751004,Barnaby Avenue - Bartestree,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.92
751004,Barnaby Avenue - Bartestree,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.27
751004,Barnaby Avenue - Bartestree,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,92.0
751004,Barnaby Avenue - Bartestree,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,99.1
751004,Barnaby Avenue - Bartestree,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,86.2
751004,Barnaby Avenue - Bartestree,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
751004,Barnaby Avenue - Bartestree,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.64
751004,Barnaby Avenue - Bartestree,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.99
751004,Barnaby Avenue - Bartestree,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.35
751004,Barnaby Avenue - Bartestree,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,91.6
751004,Barnaby Avenue - Bartestree,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.1
751004,Barnaby Avenue - Bartestree,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
751004,Barnaby Avenue - Bartestree,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
751004,Barnaby Avenue - Bartestree,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.68
751004,Barnaby Avenue - Bartestree,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.59
751004,Barnaby Avenue - Bartestree,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.93
751004,Barnaby Avenue - Bartestree,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (RMS),A,89.9
751004,Barnaby Avenue - Bartestree,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
751004,Barnaby Avenue - Bartestree,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
751004,Barnaby Avenue - Bartestree,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
751004,Barnaby Avenue - Bartestree,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,24.1
751004,Barnaby Avenue - Bartestree,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
751004,Barnaby Avenue - Bartestree,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
751004,Barnaby Avenue - Bartestree,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
751004,Barnaby Avenue - Bartestree,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
751004,Barnaby Avenue - Bartestree,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
751004,Barnaby Avenue - Bartestree,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
751004,Barnaby Avenue - Bartestree,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
751004,Barnaby Avenue - Bartestree,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
751004,Barnaby Avenue - Bartestree,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,46.12
751004,Barnaby Avenue - Bartestree,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,46.65
751004,Barnaby Avenue - Bartestree,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,29.31
751004,Barnaby Avenue - Bartestree,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,263.3
751004,Barnaby Avenue - Bartestree,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,197.7
751004,Barnaby Avenue - Bartestree,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,196.3
751004,Barnaby Avenue - Bartestree,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,127.3
751004,Barnaby Avenue - Bartestree,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
751004,Barnaby Avenue - Bartestree,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.77
751004,Barnaby Avenue - Bartestree,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.05
751004,Barnaby Avenue - Bartestree,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.29
751004,Barnaby Avenue - Bartestree,2023-08-08 20:00:00+00:00,feeder,5.0,N Current (RMS),A,21.1
751004,Barnaby Avenue - Bartestree,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
751004,Barnaby Avenue - Bartestree,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.9
751004,Barnaby Avenue - Bartestree,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.9
751004,Barnaby Avenue - Bartestree,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
751004,Barnaby Avenue - Bartestree,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
751004,Barnaby Avenue - Bartestree,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,29.1
751004,Barnaby Avenue - Bartestree,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.7
751004,Barnaby Avenue - Bartestree,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.56
751004,Barnaby Avenue - Bartestree,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,110.6
751004,Barnaby Avenue - Bartestree,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,126.0
751004,Barnaby Avenue - Bartestree,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,88.3
751004,Barnaby Avenue - Bartestree,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
751004,Barnaby Avenue - Bartestree,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.2
751004,Barnaby Avenue - Bartestree,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.98
751004,Barnaby Avenue - Bartestree,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
751004,Barnaby Avenue - Bartestree,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,110.0
751004,Barnaby Avenue - Bartestree,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.9
751004,Barnaby Avenue - Bartestree,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
751004,Barnaby Avenue - Bartestree,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
751004,Barnaby Avenue - Bartestree,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.13
751004,Barnaby Avenue - Bartestree,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.01
751004,Barnaby Avenue - Bartestree,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.28
751004,Barnaby Avenue - Bartestree,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.93
751004,Barnaby Avenue - Bartestree,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (RMS),A,108.1
751004,Barnaby Avenue - Bartestree,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.7
751004,Barnaby Avenue - Bartestree,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,24.3
751004,Barnaby Avenue - Bartestree,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
751004,Barnaby Avenue - Bartestree,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
751004,Barnaby Avenue - Bartestree,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
751004,Barnaby Avenue - Bartestree,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
751004,Barnaby Avenue - Bartestree,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
751004,Barnaby Avenue - Bartestree,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
751004,Barnaby Avenue - Bartestree,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
751004,Barnaby Avenue - Bartestree,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,58.09
751004,Barnaby Avenue - Bartestree,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,49.01
751004,Barnaby Avenue - Bartestree,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,31.72
751004,Barnaby Avenue - Bartestree,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,319.7
751004,Barnaby Avenue - Bartestree,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,243.8
751004,Barnaby Avenue - Bartestree,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,205.2
751004,Barnaby Avenue - Bartestree,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,136.1
751004,Barnaby Avenue - Bartestree,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.51
751004,Barnaby Avenue - Bartestree,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.4
751004,Barnaby Avenue - Bartestree,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.17
751004,Barnaby Avenue - Bartestree,2023-08-08 19:50:00+00:00,feeder,5.0,N Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.2
751004,Barnaby Avenue - Bartestree,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.1
751004,Barnaby Avenue - Bartestree,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
751004,Barnaby Avenue - Bartestree,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
751004,Barnaby Avenue - Bartestree,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.16
751004,Barnaby Avenue - Bartestree,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.02
751004,Barnaby Avenue - Bartestree,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.37
751004,Barnaby Avenue - Bartestree,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,60.0
751004,Barnaby Avenue - Bartestree,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.2
751004,Barnaby Avenue - Bartestree,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
751004,Barnaby Avenue - Bartestree,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
751004,Barnaby Avenue - Bartestree,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.59
751004,Barnaby Avenue - Bartestree,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
751004,Barnaby Avenue - Bartestree,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.1
751004,Barnaby Avenue - Bartestree,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,59.8
751004,Barnaby Avenue - Bartestree,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
751004,Barnaby Avenue - Bartestree,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
751004,Barnaby Avenue - Bartestree,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.6
751004,Barnaby Avenue - Bartestree,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
751004,Barnaby Avenue - Bartestree,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
751004,Barnaby Avenue - Bartestree,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.49
751004,Barnaby Avenue - Bartestree,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
751004,Barnaby Avenue - Bartestree,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (RMS),A,58.4
751004,Barnaby Avenue - Bartestree,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.8
751004,Barnaby Avenue - Bartestree,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,24.5
751004,Barnaby Avenue - Bartestree,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
751004,Barnaby Avenue - Bartestree,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
751004,Barnaby Avenue - Bartestree,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
751004,Barnaby Avenue - Bartestree,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
751004,Barnaby Avenue - Bartestree,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
751004,Barnaby Avenue - Bartestree,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
751004,Barnaby Avenue - Bartestree,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
751004,Barnaby Avenue - Bartestree,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
751004,Barnaby Avenue - Bartestree,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,40.85
751004,Barnaby Avenue - Bartestree,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,41.57
751004,Barnaby Avenue - Bartestree,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,32.45
751004,Barnaby Avenue - Bartestree,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,159.1
751004,Barnaby Avenue - Bartestree,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,171.1
751004,Barnaby Avenue - Bartestree,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,172.7
751004,Barnaby Avenue - Bartestree,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,139.4
751004,Barnaby Avenue - Bartestree,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.76
751004,Barnaby Avenue - Bartestree,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.74
751004,Barnaby Avenue - Bartestree,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.56
751004,Barnaby Avenue - Bartestree,2023-08-08 19:40:00+00:00,feeder,5.0,N Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.6
751004,Barnaby Avenue - Bartestree,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.7
751004,Barnaby Avenue - Bartestree,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
751004,Barnaby Avenue - Bartestree,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
751004,Barnaby Avenue - Bartestree,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
751004,Barnaby Avenue - Bartestree,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.44
751004,Barnaby Avenue - Bartestree,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.96
751004,Barnaby Avenue - Bartestree,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,71.4
751004,Barnaby Avenue - Bartestree,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
751004,Barnaby Avenue - Bartestree,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,78.6
751004,Barnaby Avenue - Bartestree,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
751004,Barnaby Avenue - Bartestree,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.36
751004,Barnaby Avenue - Bartestree,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
751004,Barnaby Avenue - Bartestree,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
751004,Barnaby Avenue - Bartestree,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,71.1
751004,Barnaby Avenue - Bartestree,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.3
751004,Barnaby Avenue - Bartestree,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.36
751004,Barnaby Avenue - Bartestree,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
751004,Barnaby Avenue - Bartestree,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
751004,Barnaby Avenue - Bartestree,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.75
751004,Barnaby Avenue - Bartestree,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.25
751004,Barnaby Avenue - Bartestree,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (RMS),A,69.6
751004,Barnaby Avenue - Bartestree,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.8
751004,Barnaby Avenue - Bartestree,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
751004,Barnaby Avenue - Bartestree,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,24.5
751004,Barnaby Avenue - Bartestree,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
751004,Barnaby Avenue - Bartestree,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
751004,Barnaby Avenue - Bartestree,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
751004,Barnaby Avenue - Bartestree,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
751004,Barnaby Avenue - Bartestree,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
751004,Barnaby Avenue - Bartestree,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
751004,Barnaby Avenue - Bartestree,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
751004,Barnaby Avenue - Bartestree,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
751004,Barnaby Avenue - Bartestree,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,30.08
751004,Barnaby Avenue - Bartestree,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,48.63
751004,Barnaby Avenue - Bartestree,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,39.78
751004,Barnaby Avenue - Bartestree,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,196.6
751004,Barnaby Avenue - Bartestree,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,126.1
751004,Barnaby Avenue - Bartestree,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,201.5
751004,Barnaby Avenue - Bartestree,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,169.0
751004,Barnaby Avenue - Bartestree,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
751004,Barnaby Avenue - Bartestree,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.9
751004,Barnaby Avenue - Bartestree,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.87
751004,Barnaby Avenue - Bartestree,2023-08-08 19:30:00+00:00,feeder,5.0,N Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
751004,Barnaby Avenue - Bartestree,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
751004,Barnaby Avenue - Bartestree,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.8
751004,Barnaby Avenue - Bartestree,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
751004,Barnaby Avenue - Bartestree,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.68
751004,Barnaby Avenue - Bartestree,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.52
751004,Barnaby Avenue - Bartestree,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.35
751004,Barnaby Avenue - Bartestree,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (RMS),A,69.0
751004,Barnaby Avenue - Bartestree,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
751004,Barnaby Avenue - Bartestree,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
751004,Barnaby Avenue - Bartestree,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.9
751004,Barnaby Avenue - Bartestree,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.09
751004,Barnaby Avenue - Bartestree,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.95
751004,Barnaby Avenue - Bartestree,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.37
751004,Barnaby Avenue - Bartestree,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,68.8
751004,Barnaby Avenue - Bartestree,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.4
751004,Barnaby Avenue - Bartestree,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.6
751004,Barnaby Avenue - Bartestree,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.97
751004,Barnaby Avenue - Bartestree,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
751004,Barnaby Avenue - Bartestree,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.03
751004,Barnaby Avenue - Bartestree,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.78
751004,Barnaby Avenue - Bartestree,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.33
751004,Barnaby Avenue - Bartestree,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (RMS),A,67.4
751004,Barnaby Avenue - Bartestree,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.6
751004,Barnaby Avenue - Bartestree,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
751004,Barnaby Avenue - Bartestree,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,24.6
751004,Barnaby Avenue - Bartestree,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
751004,Barnaby Avenue - Bartestree,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
751004,Barnaby Avenue - Bartestree,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
751004,Barnaby Avenue - Bartestree,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
751004,Barnaby Avenue - Bartestree,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
751004,Barnaby Avenue - Bartestree,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
751004,Barnaby Avenue - Bartestree,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
751004,Barnaby Avenue - Bartestree,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
751004,Barnaby Avenue - Bartestree,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
751004,Barnaby Avenue - Bartestree,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,30.79
751004,Barnaby Avenue - Bartestree,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,39.14
751004,Barnaby Avenue - Bartestree,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,46.92
751004,Barnaby Avenue - Bartestree,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,186.5
751004,Barnaby Avenue - Bartestree,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,130.1
751004,Barnaby Avenue - Bartestree,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,163.7
751004,Barnaby Avenue - Bartestree,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,199.6
751004,Barnaby Avenue - Bartestree,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
751004,Barnaby Avenue - Bartestree,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.79
751004,Barnaby Avenue - Bartestree,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.85
751004,Barnaby Avenue - Bartestree,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.58
751004,Barnaby Avenue - Bartestree,2023-08-08 19:20:00+00:00,feeder,5.0,N Current (RMS),A,22.3
751004,Barnaby Avenue - Bartestree,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
751004,Barnaby Avenue - Bartestree,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
751004,Barnaby Avenue - Bartestree,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
751004,Barnaby Avenue - Bartestree,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
751004,Barnaby Avenue - Bartestree,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.35
751004,Barnaby Avenue - Bartestree,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.17
751004,Barnaby Avenue - Bartestree,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.84
751004,Barnaby Avenue - Bartestree,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (RMS),A,59.1
751004,Barnaby Avenue - Bartestree,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.2
751004,Barnaby Avenue - Bartestree,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
751004,Barnaby Avenue - Bartestree,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.4
751004,Barnaby Avenue - Bartestree,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.87
751004,Barnaby Avenue - Bartestree,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.58
751004,Barnaby Avenue - Bartestree,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.26
751004,Barnaby Avenue - Bartestree,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,58.8
751004,Barnaby Avenue - Bartestree,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.2
751004,Barnaby Avenue - Bartestree,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
751004,Barnaby Avenue - Bartestree,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
751004,Barnaby Avenue - Bartestree,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.99
751004,Barnaby Avenue - Bartestree,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.35
751004,Barnaby Avenue - Bartestree,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.61
751004,Barnaby Avenue - Bartestree,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.35
751004,Barnaby Avenue - Bartestree,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (RMS),A,57.6
751004,Barnaby Avenue - Bartestree,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
751004,Barnaby Avenue - Bartestree,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.4
751004,Barnaby Avenue - Bartestree,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,24.8
751004,Barnaby Avenue - Bartestree,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
751004,Barnaby Avenue - Bartestree,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
751004,Barnaby Avenue - Bartestree,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
751004,Barnaby Avenue - Bartestree,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
751004,Barnaby Avenue - Bartestree,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
751004,Barnaby Avenue - Bartestree,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
751004,Barnaby Avenue - Bartestree,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
751004,Barnaby Avenue - Bartestree,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,39.37
751004,Barnaby Avenue - Bartestree,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,37.21
751004,Barnaby Avenue - Bartestree,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,37.02
751004,Barnaby Avenue - Bartestree,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,165.6
751004,Barnaby Avenue - Bartestree,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,166.6
751004,Barnaby Avenue - Bartestree,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,155.5
751004,Barnaby Avenue - Bartestree,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,157.4
751004,Barnaby Avenue - Bartestree,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.82
751004,Barnaby Avenue - Bartestree,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.44
751004,Barnaby Avenue - Bartestree,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.04
751004,Barnaby Avenue - Bartestree,2023-08-08 19:10:00+00:00,feeder,5.0,N Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.5
751004,Barnaby Avenue - Bartestree,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
751004,Barnaby Avenue - Bartestree,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
751004,Barnaby Avenue - Bartestree,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.93
751004,Barnaby Avenue - Bartestree,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.34
751004,Barnaby Avenue - Bartestree,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.03
751004,Barnaby Avenue - Bartestree,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (RMS),A,60.5
751004,Barnaby Avenue - Bartestree,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,79.0
751004,Barnaby Avenue - Bartestree,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
751004,Barnaby Avenue - Bartestree,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,85.5
751004,Barnaby Avenue - Bartestree,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.67
751004,Barnaby Avenue - Bartestree,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.07
751004,Barnaby Avenue - Bartestree,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.82
751004,Barnaby Avenue - Bartestree,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,60.2
751004,Barnaby Avenue - Bartestree,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.7
751004,Barnaby Avenue - Bartestree,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
751004,Barnaby Avenue - Bartestree,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
751004,Barnaby Avenue - Bartestree,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.15
751004,Barnaby Avenue - Bartestree,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.26
