Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.38
751004,Barnaby Avenue - Bartestree,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (RMS),A,59.0
751004,Barnaby Avenue - Bartestree,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
751004,Barnaby Avenue - Bartestree,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
751004,Barnaby Avenue - Bartestree,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
751004,Barnaby Avenue - Bartestree,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,25.2
751004,Barnaby Avenue - Bartestree,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
751004,Barnaby Avenue - Bartestree,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
751004,Barnaby Avenue - Bartestree,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
751004,Barnaby Avenue - Bartestree,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
751004,Barnaby Avenue - Bartestree,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
751004,Barnaby Avenue - Bartestree,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
751004,Barnaby Avenue - Bartestree,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
751004,Barnaby Avenue - Bartestree,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
751004,Barnaby Avenue - Bartestree,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,44.57
751004,Barnaby Avenue - Bartestree,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,42.12
751004,Barnaby Avenue - Bartestree,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,42.28
751004,Barnaby Avenue - Bartestree,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,179.7
751004,Barnaby Avenue - Bartestree,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,185.4
751004,Barnaby Avenue - Bartestree,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,175.5
751004,Barnaby Avenue - Bartestree,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,179.4
751004,Barnaby Avenue - Bartestree,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.48
751004,Barnaby Avenue - Bartestree,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.02
751004,Barnaby Avenue - Bartestree,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.92
751004,Barnaby Avenue - Bartestree,2023-08-08 19:00:00+00:00,feeder,5.0,N Current (RMS),A,28.9
751004,Barnaby Avenue - Bartestree,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.8
751004,Barnaby Avenue - Bartestree,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
751004,Barnaby Avenue - Bartestree,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
751004,Barnaby Avenue - Bartestree,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.6
751004,Barnaby Avenue - Bartestree,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.87
751004,Barnaby Avenue - Bartestree,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.6
751004,Barnaby Avenue - Bartestree,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (RMS),A,59.9
751004,Barnaby Avenue - Bartestree,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,85.6
751004,Barnaby Avenue - Bartestree,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.7
751004,Barnaby Avenue - Bartestree,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,87.0
751004,Barnaby Avenue - Bartestree,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
751004,Barnaby Avenue - Bartestree,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.67
751004,Barnaby Avenue - Bartestree,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
751004,Barnaby Avenue - Bartestree,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.17
751004,Barnaby Avenue - Bartestree,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,59.7
751004,Barnaby Avenue - Bartestree,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
751004,Barnaby Avenue - Bartestree,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
751004,Barnaby Avenue - Bartestree,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
751004,Barnaby Avenue - Bartestree,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.05
751004,Barnaby Avenue - Bartestree,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.16
751004,Barnaby Avenue - Bartestree,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.21
751004,Barnaby Avenue - Bartestree,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.94
751004,Barnaby Avenue - Bartestree,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (RMS),A,58.5
751004,Barnaby Avenue - Bartestree,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.2
751004,Barnaby Avenue - Bartestree,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
751004,Barnaby Avenue - Bartestree,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,25.5
751004,Barnaby Avenue - Bartestree,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
751004,Barnaby Avenue - Bartestree,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
751004,Barnaby Avenue - Bartestree,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
751004,Barnaby Avenue - Bartestree,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
751004,Barnaby Avenue - Bartestree,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
751004,Barnaby Avenue - Bartestree,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
751004,Barnaby Avenue - Bartestree,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
751004,Barnaby Avenue - Bartestree,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
751004,Barnaby Avenue - Bartestree,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,40.9
751004,Barnaby Avenue - Bartestree,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,46.18
751004,Barnaby Avenue - Bartestree,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,46.62
751004,Barnaby Avenue - Bartestree,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,171.9
751004,Barnaby Avenue - Bartestree,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,172.3
751004,Barnaby Avenue - Bartestree,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,191.4
751004,Barnaby Avenue - Bartestree,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,196.9
751004,Barnaby Avenue - Bartestree,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.13
751004,Barnaby Avenue - Bartestree,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.25
751004,Barnaby Avenue - Bartestree,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.49
751004,Barnaby Avenue - Bartestree,2023-08-08 18:50:00+00:00,feeder,5.0,N Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
751004,Barnaby Avenue - Bartestree,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.5
751004,Barnaby Avenue - Bartestree,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
751004,Barnaby Avenue - Bartestree,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
751004,Barnaby Avenue - Bartestree,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.06
751004,Barnaby Avenue - Bartestree,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.97
751004,Barnaby Avenue - Bartestree,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.49
751004,Barnaby Avenue - Bartestree,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (RMS),A,56.4
751004,Barnaby Avenue - Bartestree,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.5
751004,Barnaby Avenue - Bartestree,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
751004,Barnaby Avenue - Bartestree,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.9
751004,Barnaby Avenue - Bartestree,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.31
751004,Barnaby Avenue - Bartestree,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
751004,Barnaby Avenue - Bartestree,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.32
751004,Barnaby Avenue - Bartestree,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,56.2
751004,Barnaby Avenue - Bartestree,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
751004,Barnaby Avenue - Bartestree,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
751004,Barnaby Avenue - Bartestree,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
751004,Barnaby Avenue - Bartestree,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.75
751004,Barnaby Avenue - Bartestree,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.49
751004,Barnaby Avenue - Bartestree,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
751004,Barnaby Avenue - Bartestree,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (RMS),A,55.0
751004,Barnaby Avenue - Bartestree,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.8
751004,Barnaby Avenue - Bartestree,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.3
751004,Barnaby Avenue - Bartestree,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,25.5
751004,Barnaby Avenue - Bartestree,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
751004,Barnaby Avenue - Bartestree,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
751004,Barnaby Avenue - Bartestree,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
751004,Barnaby Avenue - Bartestree,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
751004,Barnaby Avenue - Bartestree,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
751004,Barnaby Avenue - Bartestree,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
751004,Barnaby Avenue - Bartestree,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
751004,Barnaby Avenue - Bartestree,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
751004,Barnaby Avenue - Bartestree,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
751004,Barnaby Avenue - Bartestree,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,40.24
751004,Barnaby Avenue - Bartestree,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,44.76
751004,Barnaby Avenue - Bartestree,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,38.7
751004,Barnaby Avenue - Bartestree,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,165.3
751004,Barnaby Avenue - Bartestree,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,167.6
751004,Barnaby Avenue - Bartestree,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,185.7
751004,Barnaby Avenue - Bartestree,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,164.3
751004,Barnaby Avenue - Bartestree,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.41
751004,Barnaby Avenue - Bartestree,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.25
751004,Barnaby Avenue - Bartestree,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.85
751004,Barnaby Avenue - Bartestree,2023-08-08 18:40:00+00:00,feeder,5.0,N Current (RMS),A,37.1
751004,Barnaby Avenue - Bartestree,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.8
751004,Barnaby Avenue - Bartestree,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.4
751004,Barnaby Avenue - Bartestree,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
751004,Barnaby Avenue - Bartestree,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.07
751004,Barnaby Avenue - Bartestree,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.29
751004,Barnaby Avenue - Bartestree,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.15
751004,Barnaby Avenue - Bartestree,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (RMS),A,50.8
751004,Barnaby Avenue - Bartestree,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,83.4
751004,Barnaby Avenue - Bartestree,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
751004,Barnaby Avenue - Bartestree,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.8
751004,Barnaby Avenue - Bartestree,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
751004,Barnaby Avenue - Bartestree,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
751004,Barnaby Avenue - Bartestree,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.38
751004,Barnaby Avenue - Bartestree,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,50.6
751004,Barnaby Avenue - Bartestree,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
751004,Barnaby Avenue - Bartestree,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
751004,Barnaby Avenue - Bartestree,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.9
751004,Barnaby Avenue - Bartestree,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
751004,Barnaby Avenue - Bartestree,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.86
751004,Barnaby Avenue - Bartestree,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
751004,Barnaby Avenue - Bartestree,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (RMS),A,49.4
751004,Barnaby Avenue - Bartestree,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
751004,Barnaby Avenue - Bartestree,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,66.5
751004,Barnaby Avenue - Bartestree,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,25.8
751004,Barnaby Avenue - Bartestree,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
751004,Barnaby Avenue - Bartestree,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
751004,Barnaby Avenue - Bartestree,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
751004,Barnaby Avenue - Bartestree,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
751004,Barnaby Avenue - Bartestree,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
751004,Barnaby Avenue - Bartestree,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
751004,Barnaby Avenue - Bartestree,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,32.35
751004,Barnaby Avenue - Bartestree,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,41.14
751004,Barnaby Avenue - Bartestree,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,37.69
751004,Barnaby Avenue - Bartestree,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,148.9
751004,Barnaby Avenue - Bartestree,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,135.6
751004,Barnaby Avenue - Bartestree,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,171.1
751004,Barnaby Avenue - Bartestree,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,160.0
751004,Barnaby Avenue - Bartestree,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
751004,Barnaby Avenue - Bartestree,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.9
751004,Barnaby Avenue - Bartestree,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.6
751004,Barnaby Avenue - Bartestree,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.34
751004,Barnaby Avenue - Bartestree,2023-08-08 18:30:00+00:00,feeder,5.0,N Current (RMS),A,40.9
751004,Barnaby Avenue - Bartestree,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
751004,Barnaby Avenue - Bartestree,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,60.6
751004,Barnaby Avenue - Bartestree,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
751004,Barnaby Avenue - Bartestree,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
751004,Barnaby Avenue - Bartestree,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.63
751004,Barnaby Avenue - Bartestree,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.28
751004,Barnaby Avenue - Bartestree,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.09
751004,Barnaby Avenue - Bartestree,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (RMS),A,79.6
751004,Barnaby Avenue - Bartestree,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.2
751004,Barnaby Avenue - Bartestree,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.3
751004,Barnaby Avenue - Bartestree,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
751004,Barnaby Avenue - Bartestree,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.7
751004,Barnaby Avenue - Bartestree,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.18
751004,Barnaby Avenue - Bartestree,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.67
751004,Barnaby Avenue - Bartestree,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,79.3
751004,Barnaby Avenue - Bartestree,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
751004,Barnaby Avenue - Bartestree,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
751004,Barnaby Avenue - Bartestree,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
751004,Barnaby Avenue - Bartestree,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.53
751004,Barnaby Avenue - Bartestree,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
751004,Barnaby Avenue - Bartestree,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
751004,Barnaby Avenue - Bartestree,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.73
751004,Barnaby Avenue - Bartestree,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
751004,Barnaby Avenue - Bartestree,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (RMS),A,77.7
751004,Barnaby Avenue - Bartestree,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.4
751004,Barnaby Avenue - Bartestree,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,25.9
751004,Barnaby Avenue - Bartestree,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
751004,Barnaby Avenue - Bartestree,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
751004,Barnaby Avenue - Bartestree,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
751004,Barnaby Avenue - Bartestree,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
751004,Barnaby Avenue - Bartestree,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
751004,Barnaby Avenue - Bartestree,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
751004,Barnaby Avenue - Bartestree,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
751004,Barnaby Avenue - Bartestree,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,32.07
751004,Barnaby Avenue - Bartestree,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,46.8
751004,Barnaby Avenue - Bartestree,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,37.25
751004,Barnaby Avenue - Bartestree,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,247.0
751004,Barnaby Avenue - Bartestree,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,135.7
751004,Barnaby Avenue - Bartestree,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,195.1
751004,Barnaby Avenue - Bartestree,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,158.4
751004,Barnaby Avenue - Bartestree,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.42
751004,Barnaby Avenue - Bartestree,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.84
751004,Barnaby Avenue - Bartestree,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.47
751004,Barnaby Avenue - Bartestree,2023-08-08 18:20:00+00:00,feeder,5.0,N Current (RMS),A,32.6
751004,Barnaby Avenue - Bartestree,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.3
751004,Barnaby Avenue - Bartestree,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.6
751004,Barnaby Avenue - Bartestree,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
751004,Barnaby Avenue - Bartestree,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
751004,Barnaby Avenue - Bartestree,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.34
751004,Barnaby Avenue - Bartestree,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.84
751004,Barnaby Avenue - Bartestree,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.93
751004,Barnaby Avenue - Bartestree,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,64.7
751004,Barnaby Avenue - Bartestree,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
751004,Barnaby Avenue - Bartestree,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.6
751004,Barnaby Avenue - Bartestree,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.9
751004,Barnaby Avenue - Bartestree,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.48
751004,Barnaby Avenue - Bartestree,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.92
751004,Barnaby Avenue - Bartestree,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.39
751004,Barnaby Avenue - Bartestree,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,64.4
751004,Barnaby Avenue - Bartestree,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
751004,Barnaby Avenue - Bartestree,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
751004,Barnaby Avenue - Bartestree,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
751004,Barnaby Avenue - Bartestree,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.3
751004,Barnaby Avenue - Bartestree,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.32
751004,Barnaby Avenue - Bartestree,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.06
751004,Barnaby Avenue - Bartestree,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
751004,Barnaby Avenue - Bartestree,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (RMS),A,63.0
751004,Barnaby Avenue - Bartestree,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
751004,Barnaby Avenue - Bartestree,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.1
751004,Barnaby Avenue - Bartestree,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,25.9
751004,Barnaby Avenue - Bartestree,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
751004,Barnaby Avenue - Bartestree,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
751004,Barnaby Avenue - Bartestree,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
751004,Barnaby Avenue - Bartestree,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
751004,Barnaby Avenue - Bartestree,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
751004,Barnaby Avenue - Bartestree,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
751004,Barnaby Avenue - Bartestree,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,37.57
751004,Barnaby Avenue - Bartestree,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,39.65
751004,Barnaby Avenue - Bartestree,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,34.09
751004,Barnaby Avenue - Bartestree,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,196.4
751004,Barnaby Avenue - Bartestree,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,158.7
751004,Barnaby Avenue - Bartestree,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,166.5
751004,Barnaby Avenue - Bartestree,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,146.6
751004,Barnaby Avenue - Bartestree,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.81
751004,Barnaby Avenue - Bartestree,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.05
751004,Barnaby Avenue - Bartestree,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.17
751004,Barnaby Avenue - Bartestree,2023-08-08 18:10:00+00:00,feeder,5.0,N Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.1
751004,Barnaby Avenue - Bartestree,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.8
751004,Barnaby Avenue - Bartestree,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
751004,Barnaby Avenue - Bartestree,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
751004,Barnaby Avenue - Bartestree,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.37
751004,Barnaby Avenue - Bartestree,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.79
751004,Barnaby Avenue - Bartestree,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.27
751004,Barnaby Avenue - Bartestree,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,62.1
751004,Barnaby Avenue - Bartestree,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
751004,Barnaby Avenue - Bartestree,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.7
751004,Barnaby Avenue - Bartestree,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.0
751004,Barnaby Avenue - Bartestree,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.5
751004,Barnaby Avenue - Bartestree,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.9
751004,Barnaby Avenue - Bartestree,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.4
751004,Barnaby Avenue - Bartestree,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,61.8
751004,Barnaby Avenue - Bartestree,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
751004,Barnaby Avenue - Bartestree,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
751004,Barnaby Avenue - Bartestree,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.84
751004,Barnaby Avenue - Bartestree,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.52
751004,Barnaby Avenue - Bartestree,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.32
751004,Barnaby Avenue - Bartestree,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
751004,Barnaby Avenue - Bartestree,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (RMS),A,60.3
751004,Barnaby Avenue - Bartestree,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,69.0
751004,Barnaby Avenue - Bartestree,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.6
751004,Barnaby Avenue - Bartestree,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,25.7
751004,Barnaby Avenue - Bartestree,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
751004,Barnaby Avenue - Bartestree,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
751004,Barnaby Avenue - Bartestree,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
751004,Barnaby Avenue - Bartestree,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
751004,Barnaby Avenue - Bartestree,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
751004,Barnaby Avenue - Bartestree,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
751004,Barnaby Avenue - Bartestree,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
751004,Barnaby Avenue - Bartestree,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,42.2
751004,Barnaby Avenue - Bartestree,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,42.06
751004,Barnaby Avenue - Bartestree,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,38.87
751004,Barnaby Avenue - Bartestree,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,183.7
751004,Barnaby Avenue - Bartestree,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,177.2
751004,Barnaby Avenue - Bartestree,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,176.2
751004,Barnaby Avenue - Bartestree,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,166.9
751004,Barnaby Avenue - Bartestree,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.77
751004,Barnaby Avenue - Bartestree,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.85
751004,Barnaby Avenue - Bartestree,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.75
751004,Barnaby Avenue - Bartestree,2023-08-08 18:00:00+00:00,feeder,5.0,N Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.9
751004,Barnaby Avenue - Bartestree,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.6
751004,Barnaby Avenue - Bartestree,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.7
751004,Barnaby Avenue - Bartestree,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
751004,Barnaby Avenue - Bartestree,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
751004,Barnaby Avenue - Bartestree,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.42
751004,Barnaby Avenue - Bartestree,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.23
751004,Barnaby Avenue - Bartestree,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.23
751004,Barnaby Avenue - Bartestree,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (RMS),A,83.9
751004,Barnaby Avenue - Bartestree,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
751004,Barnaby Avenue - Bartestree,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.1
751004,Barnaby Avenue - Bartestree,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
751004,Barnaby Avenue - Bartestree,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.31
751004,Barnaby Avenue - Bartestree,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.81
751004,Barnaby Avenue - Bartestree,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.69
751004,Barnaby Avenue - Bartestree,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,83.6
751004,Barnaby Avenue - Bartestree,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
751004,Barnaby Avenue - Bartestree,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
751004,Barnaby Avenue - Bartestree,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
751004,Barnaby Avenue - Bartestree,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.81
751004,Barnaby Avenue - Bartestree,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.1
751004,Barnaby Avenue - Bartestree,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.88
751004,Barnaby Avenue - Bartestree,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
751004,Barnaby Avenue - Bartestree,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (RMS),A,81.8
751004,Barnaby Avenue - Bartestree,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.6
751004,Barnaby Avenue - Bartestree,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.3
751004,Barnaby Avenue - Bartestree,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,25.4
751004,Barnaby Avenue - Bartestree,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
751004,Barnaby Avenue - Bartestree,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
751004,Barnaby Avenue - Bartestree,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
751004,Barnaby Avenue - Bartestree,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
751004,Barnaby Avenue - Bartestree,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
751004,Barnaby Avenue - Bartestree,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
751004,Barnaby Avenue - Bartestree,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,38.6
751004,Barnaby Avenue - Bartestree,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,48.77
751004,Barnaby Avenue - Bartestree,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,32.53
751004,Barnaby Avenue - Bartestree,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,242.8
751004,Barnaby Avenue - Bartestree,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,164.5
751004,Barnaby Avenue - Bartestree,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,204.6
751004,Barnaby Avenue - Bartestree,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,140.4
751004,Barnaby Avenue - Bartestree,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
751004,Barnaby Avenue - Bartestree,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.14
751004,Barnaby Avenue - Bartestree,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.31
751004,Barnaby Avenue - Bartestree,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.64
751004,Barnaby Avenue - Bartestree,2023-08-08 17:50:00+00:00,feeder,5.0,N Current (RMS),A,24.3
751004,Barnaby Avenue - Bartestree,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.9
751004,Barnaby Avenue - Bartestree,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.6
751004,Barnaby Avenue - Bartestree,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.9
751004,Barnaby Avenue - Bartestree,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
751004,Barnaby Avenue - Bartestree,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
751004,Barnaby Avenue - Bartestree,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.37
751004,Barnaby Avenue - Bartestree,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.84
751004,Barnaby Avenue - Bartestree,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.29
751004,Barnaby Avenue - Bartestree,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (RMS),A,79.2
751004,Barnaby Avenue - Bartestree,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.8
751004,Barnaby Avenue - Bartestree,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.1
751004,Barnaby Avenue - Bartestree,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.5
751004,Barnaby Avenue - Bartestree,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751004,Barnaby Avenue - Bartestree,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.88
751004,Barnaby Avenue - Bartestree,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.67
751004,Barnaby Avenue - Bartestree,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.04
751004,Barnaby Avenue - Bartestree,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,78.9
751004,Barnaby Avenue - Bartestree,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
751004,Barnaby Avenue - Bartestree,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.94
751004,Barnaby Avenue - Bartestree,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
751004,Barnaby Avenue - Bartestree,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.84
751004,Barnaby Avenue - Bartestree,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
751004,Barnaby Avenue - Bartestree,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (RMS),A,77.0
751004,Barnaby Avenue - Bartestree,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
751004,Barnaby Avenue - Bartestree,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.0
751004,Barnaby Avenue - Bartestree,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751004,Barnaby Avenue - Bartestree,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,25.1
751004,Barnaby Avenue - Bartestree,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
751004,Barnaby Avenue - Bartestree,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
751004,Barnaby Avenue - Bartestree,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
751004,Barnaby Avenue - Bartestree,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
751004,Barnaby Avenue - Bartestree,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
751004,Barnaby Avenue - Bartestree,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
751004,Barnaby Avenue - Bartestree,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,31.9
751004,Barnaby Avenue - Bartestree,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,51.66
751004,Barnaby Avenue - Bartestree,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,35.26
751004,Barnaby Avenue - Bartestree,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,218.2
751004,Barnaby Avenue - Bartestree,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,135.6
751004,Barnaby Avenue - Bartestree,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,216.3
751004,Barnaby Avenue - Bartestree,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,152.4
751004,Barnaby Avenue - Bartestree,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.7
751004,Barnaby Avenue - Bartestree,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.72
751004,Barnaby Avenue - Bartestree,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.55
751004,Barnaby Avenue - Bartestree,2023-08-08 17:40:00+00:00,feeder,5.0,N Current (RMS),A,35.2
751004,Barnaby Avenue - Bartestree,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
751004,Barnaby Avenue - Bartestree,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,66.6
751004,Barnaby Avenue - Bartestree,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.9
751004,Barnaby Avenue - Bartestree,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
751004,Barnaby Avenue - Bartestree,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
751004,Barnaby Avenue - Bartestree,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.27
