Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.72
751004,Barnaby Avenue - Bartestree,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.88
751004,Barnaby Avenue - Bartestree,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (RMS),A,63.4
751004,Barnaby Avenue - Bartestree,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.7
751004,Barnaby Avenue - Bartestree,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.8
751004,Barnaby Avenue - Bartestree,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.8
751004,Barnaby Avenue - Bartestree,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
751004,Barnaby Avenue - Bartestree,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.14
751004,Barnaby Avenue - Bartestree,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.86
751004,Barnaby Avenue - Bartestree,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.85
751004,Barnaby Avenue - Bartestree,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,63.2
751004,Barnaby Avenue - Bartestree,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
751004,Barnaby Avenue - Bartestree,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
751004,Barnaby Avenue - Bartestree,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
751004,Barnaby Avenue - Bartestree,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
751004,Barnaby Avenue - Bartestree,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.47
751004,Barnaby Avenue - Bartestree,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
751004,Barnaby Avenue - Bartestree,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (RMS),A,61.7
751004,Barnaby Avenue - Bartestree,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.4
751004,Barnaby Avenue - Bartestree,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,25.0
751004,Barnaby Avenue - Bartestree,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
751004,Barnaby Avenue - Bartestree,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
751004,Barnaby Avenue - Bartestree,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
751004,Barnaby Avenue - Bartestree,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
751004,Barnaby Avenue - Bartestree,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
751004,Barnaby Avenue - Bartestree,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
751004,Barnaby Avenue - Bartestree,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
751004,Barnaby Avenue - Bartestree,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,33.83
751004,Barnaby Avenue - Bartestree,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,48.77
751004,Barnaby Avenue - Bartestree,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,35.86
751004,Barnaby Avenue - Bartestree,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,168.4
751004,Barnaby Avenue - Bartestree,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,143.7
751004,Barnaby Avenue - Bartestree,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,205.0
751004,Barnaby Avenue - Bartestree,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,153.5
751004,Barnaby Avenue - Bartestree,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.97
751004,Barnaby Avenue - Bartestree,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.11
751004,Barnaby Avenue - Bartestree,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.75
751004,Barnaby Avenue - Bartestree,2023-08-08 17:30:00+00:00,feeder,5.0,N Current (RMS),A,32.0
751004,Barnaby Avenue - Bartestree,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.2
751004,Barnaby Avenue - Bartestree,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,68.3
751004,Barnaby Avenue - Bartestree,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,59.7
751004,Barnaby Avenue - Bartestree,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
751004,Barnaby Avenue - Bartestree,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
751004,Barnaby Avenue - Bartestree,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.67
751004,Barnaby Avenue - Bartestree,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.76
751004,Barnaby Avenue - Bartestree,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.53
751004,Barnaby Avenue - Bartestree,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (RMS),A,55.8
751004,Barnaby Avenue - Bartestree,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.8
751004,Barnaby Avenue - Bartestree,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
751004,Barnaby Avenue - Bartestree,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
751004,Barnaby Avenue - Bartestree,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751004,Barnaby Avenue - Bartestree,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751004,Barnaby Avenue - Bartestree,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.16
751004,Barnaby Avenue - Bartestree,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.9
751004,Barnaby Avenue - Bartestree,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.54
751004,Barnaby Avenue - Bartestree,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,55.6
751004,Barnaby Avenue - Bartestree,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
751004,Barnaby Avenue - Bartestree,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
751004,Barnaby Avenue - Bartestree,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.93
751004,Barnaby Avenue - Bartestree,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
751004,Barnaby Avenue - Bartestree,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.1
751004,Barnaby Avenue - Bartestree,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.94
751004,Barnaby Avenue - Bartestree,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (RMS),A,54.3
751004,Barnaby Avenue - Bartestree,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,64.3
751004,Barnaby Avenue - Bartestree,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
751004,Barnaby Avenue - Bartestree,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,24.9
751004,Barnaby Avenue - Bartestree,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
751004,Barnaby Avenue - Bartestree,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
751004,Barnaby Avenue - Bartestree,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
751004,Barnaby Avenue - Bartestree,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
751004,Barnaby Avenue - Bartestree,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
751004,Barnaby Avenue - Bartestree,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
751004,Barnaby Avenue - Bartestree,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,39.48
751004,Barnaby Avenue - Bartestree,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,46.86
751004,Barnaby Avenue - Bartestree,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,40.77
751004,Barnaby Avenue - Bartestree,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,158.4
751004,Barnaby Avenue - Bartestree,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,167.0
751004,Barnaby Avenue - Bartestree,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,196.0
751004,Barnaby Avenue - Bartestree,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,173.5
751004,Barnaby Avenue - Bartestree,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
751004,Barnaby Avenue - Bartestree,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.09
751004,Barnaby Avenue - Bartestree,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.64
751004,Barnaby Avenue - Bartestree,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.46
751004,Barnaby Avenue - Bartestree,2023-08-08 17:20:00+00:00,feeder,5.0,N Current (RMS),A,27.3
751004,Barnaby Avenue - Bartestree,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,59.2
751004,Barnaby Avenue - Bartestree,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,61.6
751004,Barnaby Avenue - Bartestree,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,71.0
751004,Barnaby Avenue - Bartestree,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
751004,Barnaby Avenue - Bartestree,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
751004,Barnaby Avenue - Bartestree,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.97
751004,Barnaby Avenue - Bartestree,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.29
751004,Barnaby Avenue - Bartestree,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.93
751004,Barnaby Avenue - Bartestree,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (RMS),A,58.0
751004,Barnaby Avenue - Bartestree,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.9
751004,Barnaby Avenue - Bartestree,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
751004,Barnaby Avenue - Bartestree,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.4
751004,Barnaby Avenue - Bartestree,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
751004,Barnaby Avenue - Bartestree,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
751004,Barnaby Avenue - Bartestree,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.18
751004,Barnaby Avenue - Bartestree,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.4
751004,Barnaby Avenue - Bartestree,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.78
751004,Barnaby Avenue - Bartestree,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,57.8
751004,Barnaby Avenue - Bartestree,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
751004,Barnaby Avenue - Bartestree,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.4
751004,Barnaby Avenue - Bartestree,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
751004,Barnaby Avenue - Bartestree,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
751004,Barnaby Avenue - Bartestree,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
751004,Barnaby Avenue - Bartestree,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.98
751004,Barnaby Avenue - Bartestree,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.24
751004,Barnaby Avenue - Bartestree,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (RMS),A,56.4
751004,Barnaby Avenue - Bartestree,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,62.9
751004,Barnaby Avenue - Bartestree,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,24.7
751004,Barnaby Avenue - Bartestree,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
751004,Barnaby Avenue - Bartestree,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
751004,Barnaby Avenue - Bartestree,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
751004,Barnaby Avenue - Bartestree,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
751004,Barnaby Avenue - Bartestree,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
751004,Barnaby Avenue - Bartestree,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
751004,Barnaby Avenue - Bartestree,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,42.62
751004,Barnaby Avenue - Bartestree,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,52.31
751004,Barnaby Avenue - Bartestree,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,51.41
751004,Barnaby Avenue - Bartestree,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,162.2
751004,Barnaby Avenue - Bartestree,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,178.9
751004,Barnaby Avenue - Bartestree,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,218.0
751004,Barnaby Avenue - Bartestree,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,218.3
751004,Barnaby Avenue - Bartestree,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.93
751004,Barnaby Avenue - Bartestree,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.79
751004,Barnaby Avenue - Bartestree,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.73
751004,Barnaby Avenue - Bartestree,2023-08-08 17:10:00+00:00,feeder,5.0,N Current (RMS),A,28.9
751004,Barnaby Avenue - Bartestree,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,58.9
751004,Barnaby Avenue - Bartestree,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,71.1
751004,Barnaby Avenue - Bartestree,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,51.4
751004,Barnaby Avenue - Bartestree,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
751004,Barnaby Avenue - Bartestree,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.33
751004,Barnaby Avenue - Bartestree,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.34
751004,Barnaby Avenue - Bartestree,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.38
751004,Barnaby Avenue - Bartestree,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,59.2
751004,Barnaby Avenue - Bartestree,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
751004,Barnaby Avenue - Bartestree,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.8
751004,Barnaby Avenue - Bartestree,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.9
751004,Barnaby Avenue - Bartestree,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751004,Barnaby Avenue - Bartestree,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751004,Barnaby Avenue - Bartestree,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.25
751004,Barnaby Avenue - Bartestree,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.06
751004,Barnaby Avenue - Bartestree,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.7
751004,Barnaby Avenue - Bartestree,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,59.1
751004,Barnaby Avenue - Bartestree,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
751004,Barnaby Avenue - Bartestree,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
751004,Barnaby Avenue - Bartestree,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.8
751004,Barnaby Avenue - Bartestree,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.54
751004,Barnaby Avenue - Bartestree,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
751004,Barnaby Avenue - Bartestree,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.68
751004,Barnaby Avenue - Bartestree,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
751004,Barnaby Avenue - Bartestree,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (RMS),A,57.6
751004,Barnaby Avenue - Bartestree,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
751004,Barnaby Avenue - Bartestree,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.5
751004,Barnaby Avenue - Bartestree,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,24.3
751004,Barnaby Avenue - Bartestree,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
751004,Barnaby Avenue - Bartestree,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
751004,Barnaby Avenue - Bartestree,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
751004,Barnaby Avenue - Bartestree,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
751004,Barnaby Avenue - Bartestree,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
751004,Barnaby Avenue - Bartestree,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
751004,Barnaby Avenue - Bartestree,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
751004,Barnaby Avenue - Bartestree,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,39.46
751004,Barnaby Avenue - Bartestree,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,51.86
751004,Barnaby Avenue - Bartestree,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,45.47
751004,Barnaby Avenue - Bartestree,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,159.1
751004,Barnaby Avenue - Bartestree,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,166.4
751004,Barnaby Avenue - Bartestree,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,217.3
751004,Barnaby Avenue - Bartestree,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,194.0
751004,Barnaby Avenue - Bartestree,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.16
751004,Barnaby Avenue - Bartestree,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.15
751004,Barnaby Avenue - Bartestree,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.09
751004,Barnaby Avenue - Bartestree,2023-08-08 17:00:00+00:00,feeder,5.0,N Current (RMS),A,35.0
751004,Barnaby Avenue - Bartestree,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
751004,Barnaby Avenue - Bartestree,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,64.6
751004,Barnaby Avenue - Bartestree,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.7
751004,Barnaby Avenue - Bartestree,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
751004,Barnaby Avenue - Bartestree,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.82
751004,Barnaby Avenue - Bartestree,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.21
751004,Barnaby Avenue - Bartestree,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.8
751004,Barnaby Avenue - Bartestree,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,95.0
751004,Barnaby Avenue - Bartestree,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.8
751004,Barnaby Avenue - Bartestree,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
751004,Barnaby Avenue - Bartestree,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.1
751004,Barnaby Avenue - Bartestree,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
751004,Barnaby Avenue - Bartestree,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
751004,Barnaby Avenue - Bartestree,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.1
751004,Barnaby Avenue - Bartestree,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.38
751004,Barnaby Avenue - Bartestree,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,94.7
751004,Barnaby Avenue - Bartestree,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,69.0
751004,Barnaby Avenue - Bartestree,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,69.8
751004,Barnaby Avenue - Bartestree,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.25
751004,Barnaby Avenue - Bartestree,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
751004,Barnaby Avenue - Bartestree,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.94
751004,Barnaby Avenue - Bartestree,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.54
751004,Barnaby Avenue - Bartestree,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (RMS),A,92.5
751004,Barnaby Avenue - Bartestree,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.2
751004,Barnaby Avenue - Bartestree,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
751004,Barnaby Avenue - Bartestree,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,24.1
751004,Barnaby Avenue - Bartestree,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
751004,Barnaby Avenue - Bartestree,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
751004,Barnaby Avenue - Bartestree,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
751004,Barnaby Avenue - Bartestree,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
751004,Barnaby Avenue - Bartestree,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
751004,Barnaby Avenue - Bartestree,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
751004,Barnaby Avenue - Bartestree,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,29.02
751004,Barnaby Avenue - Bartestree,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,56.41
751004,Barnaby Avenue - Bartestree,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,54.8
751004,Barnaby Avenue - Bartestree,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,255.4
751004,Barnaby Avenue - Bartestree,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,124.2
751004,Barnaby Avenue - Bartestree,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,238.4
751004,Barnaby Avenue - Bartestree,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,232.7
751004,Barnaby Avenue - Bartestree,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.06
751004,Barnaby Avenue - Bartestree,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.29
751004,Barnaby Avenue - Bartestree,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.34
751004,Barnaby Avenue - Bartestree,2023-08-08 16:50:00+00:00,feeder,5.0,N Current (RMS),A,38.9
751004,Barnaby Avenue - Bartestree,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,64.8
751004,Barnaby Avenue - Bartestree,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.7
751004,Barnaby Avenue - Bartestree,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
751004,Barnaby Avenue - Bartestree,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.53
751004,Barnaby Avenue - Bartestree,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.06
751004,Barnaby Avenue - Bartestree,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.89
751004,Barnaby Avenue - Bartestree,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (RMS),A,62.0
751004,Barnaby Avenue - Bartestree,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,91.5
751004,Barnaby Avenue - Bartestree,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.1
751004,Barnaby Avenue - Bartestree,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.1
751004,Barnaby Avenue - Bartestree,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
751004,Barnaby Avenue - Bartestree,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
751004,Barnaby Avenue - Bartestree,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.71
751004,Barnaby Avenue - Bartestree,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.83
751004,Barnaby Avenue - Bartestree,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,61.9
751004,Barnaby Avenue - Bartestree,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
751004,Barnaby Avenue - Bartestree,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,62.4
751004,Barnaby Avenue - Bartestree,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.9
751004,Barnaby Avenue - Bartestree,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
751004,Barnaby Avenue - Bartestree,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
751004,Barnaby Avenue - Bartestree,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.59
751004,Barnaby Avenue - Bartestree,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.95
751004,Barnaby Avenue - Bartestree,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (RMS),A,60.3
751004,Barnaby Avenue - Bartestree,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
751004,Barnaby Avenue - Bartestree,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
751004,Barnaby Avenue - Bartestree,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,24.2
751004,Barnaby Avenue - Bartestree,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
751004,Barnaby Avenue - Bartestree,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
751004,Barnaby Avenue - Bartestree,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
751004,Barnaby Avenue - Bartestree,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
751004,Barnaby Avenue - Bartestree,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
751004,Barnaby Avenue - Bartestree,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
751004,Barnaby Avenue - Bartestree,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,35.01
751004,Barnaby Avenue - Bartestree,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,53.64
751004,Barnaby Avenue - Bartestree,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,46.01
751004,Barnaby Avenue - Bartestree,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,158.1
751004,Barnaby Avenue - Bartestree,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,148.2
751004,Barnaby Avenue - Bartestree,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,223.9
751004,Barnaby Avenue - Bartestree,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,195.3
751004,Barnaby Avenue - Bartestree,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.66
751004,Barnaby Avenue - Bartestree,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.8
751004,Barnaby Avenue - Bartestree,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.83
751004,Barnaby Avenue - Bartestree,2023-08-08 16:40:00+00:00,feeder,5.0,N Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
751004,Barnaby Avenue - Bartestree,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,67.5
751004,Barnaby Avenue - Bartestree,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.9
751004,Barnaby Avenue - Bartestree,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
751004,Barnaby Avenue - Bartestree,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.74
751004,Barnaby Avenue - Bartestree,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.69
751004,Barnaby Avenue - Bartestree,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.33
751004,Barnaby Avenue - Bartestree,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (RMS),A,77.0
751004,Barnaby Avenue - Bartestree,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.9
751004,Barnaby Avenue - Bartestree,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.1
751004,Barnaby Avenue - Bartestree,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.5
751004,Barnaby Avenue - Bartestree,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
751004,Barnaby Avenue - Bartestree,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.43
751004,Barnaby Avenue - Bartestree,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.24
751004,Barnaby Avenue - Bartestree,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.22
751004,Barnaby Avenue - Bartestree,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,76.7
751004,Barnaby Avenue - Bartestree,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
751004,Barnaby Avenue - Bartestree,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,72.7
751004,Barnaby Avenue - Bartestree,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.8
751004,Barnaby Avenue - Bartestree,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.06
751004,Barnaby Avenue - Bartestree,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
751004,Barnaby Avenue - Bartestree,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.45
751004,Barnaby Avenue - Bartestree,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.38
751004,Barnaby Avenue - Bartestree,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (RMS),A,74.8
751004,Barnaby Avenue - Bartestree,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.7
751004,Barnaby Avenue - Bartestree,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
751004,Barnaby Avenue - Bartestree,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,23.9
751004,Barnaby Avenue - Bartestree,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
751004,Barnaby Avenue - Bartestree,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
751004,Barnaby Avenue - Bartestree,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
751004,Barnaby Avenue - Bartestree,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
751004,Barnaby Avenue - Bartestree,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
751004,Barnaby Avenue - Bartestree,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
751004,Barnaby Avenue - Bartestree,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
751004,Barnaby Avenue - Bartestree,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
751004,Barnaby Avenue - Bartestree,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,37.0
751004,Barnaby Avenue - Bartestree,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,61.18
751004,Barnaby Avenue - Bartestree,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,46.75
751004,Barnaby Avenue - Bartestree,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,202.0
751004,Barnaby Avenue - Bartestree,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,156.7
751004,Barnaby Avenue - Bartestree,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,255.9
751004,Barnaby Avenue - Bartestree,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,199.2
751004,Barnaby Avenue - Bartestree,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.43
751004,Barnaby Avenue - Bartestree,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.59
751004,Barnaby Avenue - Bartestree,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.73
751004,Barnaby Avenue - Bartestree,2023-08-08 16:30:00+00:00,feeder,5.0,N Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.9
751004,Barnaby Avenue - Bartestree,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,58.0
751004,Barnaby Avenue - Bartestree,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,59.2
751004,Barnaby Avenue - Bartestree,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
751004,Barnaby Avenue - Bartestree,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.71
751004,Barnaby Avenue - Bartestree,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.78
751004,Barnaby Avenue - Bartestree,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.57
751004,Barnaby Avenue - Bartestree,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (RMS),A,64.9
751004,Barnaby Avenue - Bartestree,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,79.0
751004,Barnaby Avenue - Bartestree,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.2
751004,Barnaby Avenue - Bartestree,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,83.0
751004,Barnaby Avenue - Bartestree,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
751004,Barnaby Avenue - Bartestree,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.12
751004,Barnaby Avenue - Bartestree,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.01
751004,Barnaby Avenue - Bartestree,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.95
751004,Barnaby Avenue - Bartestree,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,64.7
751004,Barnaby Avenue - Bartestree,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.5
751004,Barnaby Avenue - Bartestree,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.4
751004,Barnaby Avenue - Bartestree,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,77.3
751004,Barnaby Avenue - Bartestree,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.92
751004,Barnaby Avenue - Bartestree,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.35
751004,Barnaby Avenue - Bartestree,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.05
751004,Barnaby Avenue - Bartestree,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.44
751004,Barnaby Avenue - Bartestree,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (RMS),A,63.1
751004,Barnaby Avenue - Bartestree,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.6
751004,Barnaby Avenue - Bartestree,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,80.8
751004,Barnaby Avenue - Bartestree,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
751004,Barnaby Avenue - Bartestree,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,23.6
751004,Barnaby Avenue - Bartestree,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
751004,Barnaby Avenue - Bartestree,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
751004,Barnaby Avenue - Bartestree,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
751004,Barnaby Avenue - Bartestree,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
751004,Barnaby Avenue - Bartestree,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
751004,Barnaby Avenue - Bartestree,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
751004,Barnaby Avenue - Bartestree,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,49.61
751004,Barnaby Avenue - Bartestree,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,62.43
751004,Barnaby Avenue - Bartestree,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,57.7
751004,Barnaby Avenue - Bartestree,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,178.2
751004,Barnaby Avenue - Bartestree,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,208.4
751004,Barnaby Avenue - Bartestree,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,261.8
751004,Barnaby Avenue - Bartestree,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,245.4
751004,Barnaby Avenue - Bartestree,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.57
751004,Barnaby Avenue - Bartestree,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.44
751004,Barnaby Avenue - Bartestree,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.22
751004,Barnaby Avenue - Bartestree,2023-08-08 16:20:00+00:00,feeder,5.0,N Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
751004,Barnaby Avenue - Bartestree,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.9
751004,Barnaby Avenue - Bartestree,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.3
751004,Barnaby Avenue - Bartestree,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
751004,Barnaby Avenue - Bartestree,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.07
751004,Barnaby Avenue - Bartestree,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.4
751004,Barnaby Avenue - Bartestree,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.24
751004,Barnaby Avenue - Bartestree,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (RMS),A,68.1
751004,Barnaby Avenue - Bartestree,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.2
751004,Barnaby Avenue - Bartestree,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
751004,Barnaby Avenue - Bartestree,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,90.7
751004,Barnaby Avenue - Bartestree,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
751004,Barnaby Avenue - Bartestree,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
751004,Barnaby Avenue - Bartestree,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.33
751004,Barnaby Avenue - Bartestree,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.38
751004,Barnaby Avenue - Bartestree,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,68.0
751004,Barnaby Avenue - Bartestree,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
751004,Barnaby Avenue - Bartestree,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.6
751004,Barnaby Avenue - Bartestree,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.6
751004,Barnaby Avenue - Bartestree,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.06
751004,Barnaby Avenue - Bartestree,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.99
751004,Barnaby Avenue - Bartestree,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.08
751004,Barnaby Avenue - Bartestree,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.98
751004,Barnaby Avenue - Bartestree,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (RMS),A,66.2
751004,Barnaby Avenue - Bartestree,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.4
751004,Barnaby Avenue - Bartestree,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,84.9
751004,Barnaby Avenue - Bartestree,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
751004,Barnaby Avenue - Bartestree,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,23.4
751004,Barnaby Avenue - Bartestree,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
751004,Barnaby Avenue - Bartestree,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
751004,Barnaby Avenue - Bartestree,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
751004,Barnaby Avenue - Bartestree,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
751004,Barnaby Avenue - Bartestree,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
751004,Barnaby Avenue - Bartestree,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
751004,Barnaby Avenue - Bartestree,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
751004,Barnaby Avenue - Bartestree,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
