Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,39.65
751004,Barnaby Avenue - Bartestree,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,56.25
751004,Barnaby Avenue - Bartestree,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,54.83
751004,Barnaby Avenue - Bartestree,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,186.3
751004,Barnaby Avenue - Bartestree,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,167.0
751004,Barnaby Avenue - Bartestree,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,235.4
751004,Barnaby Avenue - Bartestree,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,233.9
751004,Barnaby Avenue - Bartestree,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.88
751004,Barnaby Avenue - Bartestree,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.27
751004,Barnaby Avenue - Bartestree,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.97
751004,Barnaby Avenue - Bartestree,2023-08-08 16:10:00+00:00,feeder,5.0,N Current (RMS),A,29.7
751004,Barnaby Avenue - Bartestree,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
751004,Barnaby Avenue - Bartestree,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.1
751004,Barnaby Avenue - Bartestree,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.9
751004,Barnaby Avenue - Bartestree,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
751004,Barnaby Avenue - Bartestree,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
751004,Barnaby Avenue - Bartestree,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.42
751004,Barnaby Avenue - Bartestree,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.64
751004,Barnaby Avenue - Bartestree,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.44
751004,Barnaby Avenue - Bartestree,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (RMS),A,54.9
751004,Barnaby Avenue - Bartestree,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.6
751004,Barnaby Avenue - Bartestree,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.9
751004,Barnaby Avenue - Bartestree,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
751004,Barnaby Avenue - Bartestree,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
751004,Barnaby Avenue - Bartestree,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.69
751004,Barnaby Avenue - Bartestree,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.43
751004,Barnaby Avenue - Bartestree,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,54.8
751004,Barnaby Avenue - Bartestree,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
751004,Barnaby Avenue - Bartestree,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.5
751004,Barnaby Avenue - Bartestree,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
751004,Barnaby Avenue - Bartestree,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.23
751004,Barnaby Avenue - Bartestree,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.92
751004,Barnaby Avenue - Bartestree,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.81
751004,Barnaby Avenue - Bartestree,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.46
751004,Barnaby Avenue - Bartestree,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (RMS),A,53.4
751004,Barnaby Avenue - Bartestree,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.5
751004,Barnaby Avenue - Bartestree,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,75.9
751004,Barnaby Avenue - Bartestree,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,23.2
751004,Barnaby Avenue - Bartestree,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
751004,Barnaby Avenue - Bartestree,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
751004,Barnaby Avenue - Bartestree,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
751004,Barnaby Avenue - Bartestree,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
751004,Barnaby Avenue - Bartestree,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
751004,Barnaby Avenue - Bartestree,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
751004,Barnaby Avenue - Bartestree,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
751004,Barnaby Avenue - Bartestree,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,34.97
751004,Barnaby Avenue - Bartestree,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,45.42
751004,Barnaby Avenue - Bartestree,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,46.3
751004,Barnaby Avenue - Bartestree,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,150.0
751004,Barnaby Avenue - Bartestree,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,148.0
751004,Barnaby Avenue - Bartestree,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,191.2
751004,Barnaby Avenue - Bartestree,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,197.1
751004,Barnaby Avenue - Bartestree,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.84
751004,Barnaby Avenue - Bartestree,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.52
751004,Barnaby Avenue - Bartestree,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.88
751004,Barnaby Avenue - Bartestree,2023-08-08 16:00:00+00:00,feeder,5.0,N Current (RMS),A,33.4
751004,Barnaby Avenue - Bartestree,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
751004,Barnaby Avenue - Bartestree,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,55.4
751004,Barnaby Avenue - Bartestree,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
751004,Barnaby Avenue - Bartestree,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
751004,Barnaby Avenue - Bartestree,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.93
751004,Barnaby Avenue - Bartestree,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.62
751004,Barnaby Avenue - Bartestree,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.01
751004,Barnaby Avenue - Bartestree,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (RMS),A,54.3
751004,Barnaby Avenue - Bartestree,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,87.5
751004,Barnaby Avenue - Bartestree,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.9
751004,Barnaby Avenue - Bartestree,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,81.0
751004,Barnaby Avenue - Bartestree,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
751004,Barnaby Avenue - Bartestree,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
751004,Barnaby Avenue - Bartestree,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.76
751004,Barnaby Avenue - Bartestree,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.14
751004,Barnaby Avenue - Bartestree,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (RMS),A,54.1
751004,Barnaby Avenue - Bartestree,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
751004,Barnaby Avenue - Bartestree,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
751004,Barnaby Avenue - Bartestree,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
751004,Barnaby Avenue - Bartestree,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
751004,Barnaby Avenue - Bartestree,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.43
751004,Barnaby Avenue - Bartestree,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.79
751004,Barnaby Avenue - Bartestree,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (RMS),A,52.9
751004,Barnaby Avenue - Bartestree,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.5
751004,Barnaby Avenue - Bartestree,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
751004,Barnaby Avenue - Bartestree,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,23.3
751004,Barnaby Avenue - Bartestree,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
751004,Barnaby Avenue - Bartestree,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
751004,Barnaby Avenue - Bartestree,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
751004,Barnaby Avenue - Bartestree,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
751004,Barnaby Avenue - Bartestree,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
751004,Barnaby Avenue - Bartestree,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
751004,Barnaby Avenue - Bartestree,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
751004,Barnaby Avenue - Bartestree,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
751004,Barnaby Avenue - Bartestree,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,38.77
751004,Barnaby Avenue - Bartestree,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,42.32
751004,Barnaby Avenue - Bartestree,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,48.81
751004,Barnaby Avenue - Bartestree,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,150.7
751004,Barnaby Avenue - Bartestree,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,162.9
751004,Barnaby Avenue - Bartestree,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,177.2
751004,Barnaby Avenue - Bartestree,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,207.0
751004,Barnaby Avenue - Bartestree,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.32
751004,Barnaby Avenue - Bartestree,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.59
751004,Barnaby Avenue - Bartestree,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.1
751004,Barnaby Avenue - Bartestree,2023-08-08 15:50:00+00:00,feeder,5.0,N Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.8
751004,Barnaby Avenue - Bartestree,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
751004,Barnaby Avenue - Bartestree,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
751004,Barnaby Avenue - Bartestree,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
751004,Barnaby Avenue - Bartestree,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.43
751004,Barnaby Avenue - Bartestree,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.28
751004,Barnaby Avenue - Bartestree,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.31
751004,Barnaby Avenue - Bartestree,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (RMS),A,55.8
751004,Barnaby Avenue - Bartestree,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.1
751004,Barnaby Avenue - Bartestree,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
751004,Barnaby Avenue - Bartestree,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.6
751004,Barnaby Avenue - Bartestree,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751004,Barnaby Avenue - Bartestree,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.55
751004,Barnaby Avenue - Bartestree,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.87
751004,Barnaby Avenue - Bartestree,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.35
751004,Barnaby Avenue - Bartestree,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (RMS),A,55.6
751004,Barnaby Avenue - Bartestree,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
751004,Barnaby Avenue - Bartestree,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
751004,Barnaby Avenue - Bartestree,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
751004,Barnaby Avenue - Bartestree,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
751004,Barnaby Avenue - Bartestree,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.69
751004,Barnaby Avenue - Bartestree,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.06
751004,Barnaby Avenue - Bartestree,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.26
751004,Barnaby Avenue - Bartestree,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (RMS),A,54.4
751004,Barnaby Avenue - Bartestree,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
751004,Barnaby Avenue - Bartestree,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
751004,Barnaby Avenue - Bartestree,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,22.8
751004,Barnaby Avenue - Bartestree,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
751004,Barnaby Avenue - Bartestree,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
751004,Barnaby Avenue - Bartestree,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
751004,Barnaby Avenue - Bartestree,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
751004,Barnaby Avenue - Bartestree,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
751004,Barnaby Avenue - Bartestree,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
751004,Barnaby Avenue - Bartestree,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,32.99
751004,Barnaby Avenue - Bartestree,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,39.81
751004,Barnaby Avenue - Bartestree,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,41.02
751004,Barnaby Avenue - Bartestree,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,158.6
751004,Barnaby Avenue - Bartestree,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,137.1
751004,Barnaby Avenue - Bartestree,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,164.7
751004,Barnaby Avenue - Bartestree,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,172.0
751004,Barnaby Avenue - Bartestree,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.5
751004,Barnaby Avenue - Bartestree,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.75
751004,Barnaby Avenue - Bartestree,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.02
751004,Barnaby Avenue - Bartestree,2023-08-08 15:40:00+00:00,feeder,5.0,N Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
751004,Barnaby Avenue - Bartestree,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.9
751004,Barnaby Avenue - Bartestree,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
751004,Barnaby Avenue - Bartestree,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
751004,Barnaby Avenue - Bartestree,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
751004,Barnaby Avenue - Bartestree,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.35
751004,Barnaby Avenue - Bartestree,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.29
751004,Barnaby Avenue - Bartestree,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.18
751004,Barnaby Avenue - Bartestree,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (RMS),A,59.3
751004,Barnaby Avenue - Bartestree,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
751004,Barnaby Avenue - Bartestree,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.5
751004,Barnaby Avenue - Bartestree,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
751004,Barnaby Avenue - Bartestree,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
751004,Barnaby Avenue - Bartestree,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
751004,Barnaby Avenue - Bartestree,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.97
751004,Barnaby Avenue - Bartestree,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.3
751004,Barnaby Avenue - Bartestree,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (RMS),A,59.0
751004,Barnaby Avenue - Bartestree,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
751004,Barnaby Avenue - Bartestree,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
751004,Barnaby Avenue - Bartestree,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.11
751004,Barnaby Avenue - Bartestree,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
751004,Barnaby Avenue - Bartestree,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.68
751004,Barnaby Avenue - Bartestree,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.8
751004,Barnaby Avenue - Bartestree,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (RMS),A,57.8
751004,Barnaby Avenue - Bartestree,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
751004,Barnaby Avenue - Bartestree,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
751004,Barnaby Avenue - Bartestree,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,22.3
751004,Barnaby Avenue - Bartestree,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
751004,Barnaby Avenue - Bartestree,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
751004,Barnaby Avenue - Bartestree,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
751004,Barnaby Avenue - Bartestree,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
751004,Barnaby Avenue - Bartestree,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
751004,Barnaby Avenue - Bartestree,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
751004,Barnaby Avenue - Bartestree,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
751004,Barnaby Avenue - Bartestree,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
751004,Barnaby Avenue - Bartestree,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
751004,Barnaby Avenue - Bartestree,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,27.58
751004,Barnaby Avenue - Bartestree,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,45.7
751004,Barnaby Avenue - Bartestree,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,36.29
751004,Barnaby Avenue - Bartestree,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,154.8
751004,Barnaby Avenue - Bartestree,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,116.1
751004,Barnaby Avenue - Bartestree,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,188.7
751004,Barnaby Avenue - Bartestree,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,152.4
751004,Barnaby Avenue - Bartestree,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.82
751004,Barnaby Avenue - Bartestree,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.03
751004,Barnaby Avenue - Bartestree,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.25
751004,Barnaby Avenue - Bartestree,2023-08-08 15:30:00+00:00,feeder,5.0,N Current (RMS),A,25.1
751004,Barnaby Avenue - Bartestree,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
751004,Barnaby Avenue - Bartestree,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
751004,Barnaby Avenue - Bartestree,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
751004,Barnaby Avenue - Bartestree,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
751004,Barnaby Avenue - Bartestree,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.4
751004,Barnaby Avenue - Bartestree,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.73
751004,Barnaby Avenue - Bartestree,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.43
751004,Barnaby Avenue - Bartestree,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (RMS),A,56.0
751004,Barnaby Avenue - Bartestree,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
751004,Barnaby Avenue - Bartestree,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
751004,Barnaby Avenue - Bartestree,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
751004,Barnaby Avenue - Bartestree,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
751004,Barnaby Avenue - Bartestree,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
751004,Barnaby Avenue - Bartestree,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.53
751004,Barnaby Avenue - Bartestree,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.28
751004,Barnaby Avenue - Bartestree,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.98
751004,Barnaby Avenue - Bartestree,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (RMS),A,55.8
751004,Barnaby Avenue - Bartestree,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
751004,Barnaby Avenue - Bartestree,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
751004,Barnaby Avenue - Bartestree,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.95
751004,Barnaby Avenue - Bartestree,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.26
751004,Barnaby Avenue - Bartestree,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.53
751004,Barnaby Avenue - Bartestree,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
751004,Barnaby Avenue - Bartestree,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (RMS),A,54.5
751004,Barnaby Avenue - Bartestree,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
751004,Barnaby Avenue - Bartestree,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,22.0
751004,Barnaby Avenue - Bartestree,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
751004,Barnaby Avenue - Bartestree,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
751004,Barnaby Avenue - Bartestree,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
751004,Barnaby Avenue - Bartestree,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
751004,Barnaby Avenue - Bartestree,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
751004,Barnaby Avenue - Bartestree,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
751004,Barnaby Avenue - Bartestree,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
751004,Barnaby Avenue - Bartestree,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
751004,Barnaby Avenue - Bartestree,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,26.02
751004,Barnaby Avenue - Bartestree,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,38.57
751004,Barnaby Avenue - Bartestree,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,30.42
751004,Barnaby Avenue - Bartestree,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,157.0
751004,Barnaby Avenue - Bartestree,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,109.6
751004,Barnaby Avenue - Bartestree,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,159.6
751004,Barnaby Avenue - Bartestree,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,129.5
751004,Barnaby Avenue - Bartestree,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.41
751004,Barnaby Avenue - Bartestree,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.65
751004,Barnaby Avenue - Bartestree,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.66
751004,Barnaby Avenue - Bartestree,2023-08-08 15:20:00+00:00,feeder,5.0,N Current (RMS),A,24.3
751004,Barnaby Avenue - Bartestree,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
751004,Barnaby Avenue - Bartestree,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.0
751004,Barnaby Avenue - Bartestree,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
751004,Barnaby Avenue - Bartestree,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
751004,Barnaby Avenue - Bartestree,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
751004,Barnaby Avenue - Bartestree,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.66
751004,Barnaby Avenue - Bartestree,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.74
751004,Barnaby Avenue - Bartestree,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.5
751004,Barnaby Avenue - Bartestree,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (RMS),A,59.5
751004,Barnaby Avenue - Bartestree,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
751004,Barnaby Avenue - Bartestree,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.9
751004,Barnaby Avenue - Bartestree,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.4
751004,Barnaby Avenue - Bartestree,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751004,Barnaby Avenue - Bartestree,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
751004,Barnaby Avenue - Bartestree,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
751004,Barnaby Avenue - Bartestree,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
751004,Barnaby Avenue - Bartestree,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.08
751004,Barnaby Avenue - Bartestree,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.34
751004,Barnaby Avenue - Bartestree,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (RMS),A,59.3
751004,Barnaby Avenue - Bartestree,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
751004,Barnaby Avenue - Bartestree,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
751004,Barnaby Avenue - Bartestree,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
751004,Barnaby Avenue - Bartestree,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
751004,Barnaby Avenue - Bartestree,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.39
751004,Barnaby Avenue - Bartestree,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
751004,Barnaby Avenue - Bartestree,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (RMS),A,58.0
751004,Barnaby Avenue - Bartestree,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.1
751004,Barnaby Avenue - Bartestree,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,21.7
751004,Barnaby Avenue - Bartestree,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
751004,Barnaby Avenue - Bartestree,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
751004,Barnaby Avenue - Bartestree,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
751004,Barnaby Avenue - Bartestree,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
751004,Barnaby Avenue - Bartestree,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
751004,Barnaby Avenue - Bartestree,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
751004,Barnaby Avenue - Bartestree,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
751004,Barnaby Avenue - Bartestree,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
751004,Barnaby Avenue - Bartestree,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,21.27
751004,Barnaby Avenue - Bartestree,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,39.86
751004,Barnaby Avenue - Bartestree,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,32.01
751004,Barnaby Avenue - Bartestree,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,161.7
751004,Barnaby Avenue - Bartestree,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,90.1
751004,Barnaby Avenue - Bartestree,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,165.0
751004,Barnaby Avenue - Bartestree,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,136.9
751004,Barnaby Avenue - Bartestree,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.74
751004,Barnaby Avenue - Bartestree,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.81
751004,Barnaby Avenue - Bartestree,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.32
751004,Barnaby Avenue - Bartestree,2023-08-08 15:10:00+00:00,feeder,5.0,N Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
751004,Barnaby Avenue - Bartestree,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
751004,Barnaby Avenue - Bartestree,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
751004,Barnaby Avenue - Bartestree,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
751004,Barnaby Avenue - Bartestree,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.51
751004,Barnaby Avenue - Bartestree,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.39
751004,Barnaby Avenue - Bartestree,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.36
751004,Barnaby Avenue - Bartestree,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (RMS),A,57.3
751004,Barnaby Avenue - Bartestree,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
751004,Barnaby Avenue - Bartestree,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
751004,Barnaby Avenue - Bartestree,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.8
751004,Barnaby Avenue - Bartestree,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751004,Barnaby Avenue - Bartestree,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751004,Barnaby Avenue - Bartestree,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
751004,Barnaby Avenue - Bartestree,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.58
751004,Barnaby Avenue - Bartestree,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.57
751004,Barnaby Avenue - Bartestree,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (RMS),A,57.1
751004,Barnaby Avenue - Bartestree,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
751004,Barnaby Avenue - Bartestree,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
751004,Barnaby Avenue - Bartestree,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.47
751004,Barnaby Avenue - Bartestree,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
751004,Barnaby Avenue - Bartestree,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.13
751004,Barnaby Avenue - Bartestree,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
751004,Barnaby Avenue - Bartestree,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (RMS),A,55.8
751004,Barnaby Avenue - Bartestree,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.1
751004,Barnaby Avenue - Bartestree,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
751004,Barnaby Avenue - Bartestree,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,21.4
751004,Barnaby Avenue - Bartestree,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
751004,Barnaby Avenue - Bartestree,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
751004,Barnaby Avenue - Bartestree,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
751004,Barnaby Avenue - Bartestree,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
751004,Barnaby Avenue - Bartestree,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
751004,Barnaby Avenue - Bartestree,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
751004,Barnaby Avenue - Bartestree,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
751004,Barnaby Avenue - Bartestree,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
751004,Barnaby Avenue - Bartestree,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,24.13
751004,Barnaby Avenue - Bartestree,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,35.92
751004,Barnaby Avenue - Bartestree,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,35.79
751004,Barnaby Avenue - Bartestree,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,158.8
751004,Barnaby Avenue - Bartestree,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,103.4
751004,Barnaby Avenue - Bartestree,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,149.2
751004,Barnaby Avenue - Bartestree,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,151.7
751004,Barnaby Avenue - Bartestree,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.08
751004,Barnaby Avenue - Bartestree,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.54
751004,Barnaby Avenue - Bartestree,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.08
751004,Barnaby Avenue - Bartestree,2023-08-08 15:00:00+00:00,feeder,5.0,N Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
751004,Barnaby Avenue - Bartestree,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
751004,Barnaby Avenue - Bartestree,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
751004,Barnaby Avenue - Bartestree,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
751004,Barnaby Avenue - Bartestree,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
751004,Barnaby Avenue - Bartestree,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.29
751004,Barnaby Avenue - Bartestree,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.41
751004,Barnaby Avenue - Bartestree,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.25
751004,Barnaby Avenue - Bartestree,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (RMS),A,51.3
751004,Barnaby Avenue - Bartestree,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
751004,Barnaby Avenue - Bartestree,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
751004,Barnaby Avenue - Bartestree,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
751004,Barnaby Avenue - Bartestree,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751004,Barnaby Avenue - Bartestree,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
751004,Barnaby Avenue - Bartestree,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
751004,Barnaby Avenue - Bartestree,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
751004,Barnaby Avenue - Bartestree,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.94
751004,Barnaby Avenue - Bartestree,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,51.2
751004,Barnaby Avenue - Bartestree,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
751004,Barnaby Avenue - Bartestree,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.59
751004,Barnaby Avenue - Bartestree,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
751004,Barnaby Avenue - Bartestree,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.92
751004,Barnaby Avenue - Bartestree,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
751004,Barnaby Avenue - Bartestree,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (RMS),A,50.0
751004,Barnaby Avenue - Bartestree,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
751004,Barnaby Avenue - Bartestree,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.5
751004,Barnaby Avenue - Bartestree,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,21.1
751004,Barnaby Avenue - Bartestree,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
751004,Barnaby Avenue - Bartestree,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
751004,Barnaby Avenue - Bartestree,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
751004,Barnaby Avenue - Bartestree,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
751004,Barnaby Avenue - Bartestree,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
751004,Barnaby Avenue - Bartestree,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
751004,Barnaby Avenue - Bartestree,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
751004,Barnaby Avenue - Bartestree,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,21.03
751004,Barnaby Avenue - Bartestree,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,34.04
751004,Barnaby Avenue - Bartestree,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,31.85
751004,Barnaby Avenue - Bartestree,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,137.6
751004,Barnaby Avenue - Bartestree,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,89.8
751004,Barnaby Avenue - Bartestree,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,141.3
751004,Barnaby Avenue - Bartestree,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,134.8
751004,Barnaby Avenue - Bartestree,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
751004,Barnaby Avenue - Bartestree,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.42
751004,Barnaby Avenue - Bartestree,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.73
751004,Barnaby Avenue - Bartestree,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.95
751004,Barnaby Avenue - Bartestree,2023-08-08 14:50:00+00:00,feeder,5.0,N Current (RMS),A,21.3
751004,Barnaby Avenue - Bartestree,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
751004,Barnaby Avenue - Bartestree,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
751004,Barnaby Avenue - Bartestree,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
751004,Barnaby Avenue - Bartestree,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
751004,Barnaby Avenue - Bartestree,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
751004,Barnaby Avenue - Bartestree,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.81
751004,Barnaby Avenue - Bartestree,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.94
751004,Barnaby Avenue - Bartestree,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.83
751004,Barnaby Avenue - Bartestree,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (RMS),A,58.9
751004,Barnaby Avenue - Bartestree,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.9
751004,Barnaby Avenue - Bartestree,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
751004,Barnaby Avenue - Bartestree,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751004,Barnaby Avenue - Bartestree,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
751004,Barnaby Avenue - Bartestree,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
751004,Barnaby Avenue - Bartestree,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
751004,Barnaby Avenue - Bartestree,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
751004,Barnaby Avenue - Bartestree,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (RMS),A,58.7
751004,Barnaby Avenue - Bartestree,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
